Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,162.321450215,30.9975168333,38.2151612721,0.0,34.4311606118,33.1021868926,213.140981823,63.010653823,3.33212,146.798208
 01/01  02:00:00,158.391243487,30.9975168333,34.3164640538,0.0,34.4311606118,33.1021868926,161.709717614,43.0195790531,3.33212,115.358018561
 01/01  03:00:00,137.275029825,30.9975168333,30.6227126009,0.0,19.466279405,30.610668775,161.28977296,42.6247277909,3.33212,115.332925169
 01/01  04:00:00,135.625204865,30.9975168333,28.9437183532,0.0,19.466279405,30.610668775,155.077535765,41.5281728384,3.33212,110.217242927
 01/01  05:00:00,143.347483101,30.9975168333,30.0698100661,0.0,19.466279405,30.610668775,195.454164113,40.2534528374,3.33212,151.868591276
 01/01  06:00:00,157.523587682,30.9975168333,31.9873449111,0.0,19.466279405,30.610668775,235.691680423,39.4583783415,8.3303,187.903002081
 01/01  07:00:00,239.398377706,31.8194345999,41.5285411966,0.0,42.6918050922,54.3732441037,322.022075353,37.8531739227,16.6606,267.50830143
 01/01  08:00:00,316.631968784,35.9290234326,65.0591210695,0.0,49.3960418185,88.5934452969,686.821156951,217.022937416,24.9909,444.807319535
 01/01  09:00:00,365.069680156,35.9290234326,92.8503566995,0.0,57.6566862989,112.030105488,908.80647052,246.849310212,33.3212,628.635960309
 01/01  10:00:00,297.635160279,36.1874687816,81.3357155408,0.0,50.9524495726,81.1684271793,767.312257346,243.189585104,66.8089,457.313772241
 01/01  11:00:00,224.794145141,36.2225943194,53.5272017038,0.0,42.6918050922,68.9656133826,687.860235388,263.3057198,83.4695,341.085015588
 01/01  12:00:00,209.731762997,36.2270660403,42.1892836893,0.0,38.286128036,68.9656133826,650.877403433,289.785602234,83.4695,277.622301199
 01/01  13:00:00,200.569552985,36.2522816361,33.8687865521,0.0,38.286128036,68.9656133826,579.699817694,299.07001654,83.4695,197.160301154
 01/01  14:00:00,181.94969838,36.2969052569,34.151438005,0.0,31.5818913096,56.727595265,578.407255133,306.131615811,75.1392,197.136439321
 01/01  15:00:00,182.240458185,36.322334387,34.1120477806,0.305476710481,31.5818913096,56.727595265,573.054665855,309.798177385,66.8089,196.44758847
 01/01  16:00:00,182.430446398,36.3146476821,34.4694094648,0.157308943239,31.5818913096,56.727595265,586.052209633,314.456385964,75.1392,196.456623669
 01/01  17:00:00,210.901473135,36.1098224783,34.0582180116,0.0,31.5818913096,61.661095265,547.084223655,305.433474942,91.7998,149.850948713
 01/01  18:00:00,260.813332499,35.9508411345,39.1519921322,0.484319070899,31.5818913096,70.9729253606,553.619388194,311.132213501,49.9818,192.505374693
 01/01  19:00:00,332.895995296,35.9494775282,49.5122691824,0.491682610427,80.3315023541,83.7685254822,591.491301518,314.873062444,49.9818,226.636439073
 01/01  20:00:00,348.652912256,35.9290234326,61.8600292939,0.0,102.000620287,77.6748002752,640.083335058,302.560570491,33.3212,304.201564568
 01/01  21:00:00,377.643687046,35.9358414645,70.1569699573,0.166789807172,108.704857014,91.4735406516,630.076286294,297.247771891,33.3212,299.507314403
 01/01  22:00:00,350.482042611,35.9358414645,71.2010178906,0.130493759597,95.2963835608,89.1510273009,622.375464792,297.65351049,24.9909,299.731054302
 01/01  23:00:00,296.299457131,35.95629556,69.8587571775,0.429712150208,80.3315023541,63.3799339444,764.59812234,305.323490492,16.6606,442.614031847
 01/01  24:00:00,209.669120123,35.95629556,47.8807786988,0.122144615517,42.6918050922,48.4199368926,583.194240323,317.925593726,8.3303,256.938346597
 01/02  01:00:00,147.677853312,30.9975168333,34.9835464299,0.0,25.5240853573,30.610668775,224.701102287,68.1267251294,3.33212,153.242257158
 01/02  02:00:00,133.477754074,30.9975168333,28.1074195167,0.0,19.418418834,29.3649097162,168.400366911,56.2777768017,3.33212,108.790470109
 01/02  03:00:00,122.782319875,30.9975168333,25.3128420882,0.0,12.7620426787,28.1191506574,169.072092686,50.5378518642,3.33212,115.202120821
 01/02  04:00:00,121.222006974,30.9975168333,23.7612078922,0.0,12.7620426787,28.1191506574,159.897727203,47.7923881948,3.33212,108.773219008
 01/02  05:00:00,128.876079748,30.9975168333,24.8376649663,0.0,12.7620426787,28.1191506574,203.315617488,46.7037748265,3.33212,153.279722662
 01/02  06:00:00,164.388961404,30.9975168333,32.7312325838,0.0,25.5240853573,30.610668775,312.516450825,46.5911335426,8.3303,257.595017282
 01/02  07:00:00,290.597163624,30.9975168333,61.1465682641,0.0,51.0481707146,78.1489452969,507.086661611,44.9740419147,16.6606,445.452019696
 01/02  08:00:00,371.908854712,35.9602189929,83.7086383033,0.168822555403,64.3609230253,109.708623606,892.717024304,272.331308367,24.9909,595.394815937
 01/02  09:00:00,293.752120919,35.9631135918,59.5557012961,0.0179065208173,51.0481707146,80.7689615957,815.667144436,327.303998659,33.3212,455.041945777
 01/02  10:00:00,260.61256031,36.0203674552,54.5585825885,0.0642697249043,51.0481707146,71.0224615957,719.785108798,311.619793496,66.8089,341.356415303
 01/02  11:00:00,209.049073831,36.1533847998,51.4131210363,0.264533219236,32.1804615127,65.7244621605,662.837249,304.57646089,83.4695,274.79128811
 01/02  12:00:00,217.374032496,36.2159010106,59.2459176028,0.0,32.1804615127,65.7244621605,573.087327283,292.03003866,83.4695,197.587788623
 01/02  13:00:00,219.627046031,36.3001225848,62.1914899627,0.0,32.1804615127,65.7244621605,560.237267731,279.545033819,83.4695,197.222733912
 01/02  14:00:00,192.216698975,36.3830971537,44.4706183228,0.0,32.1804615127,55.9779621605,554.037847326,282.032005335,75.1392,196.866641991
 01/02  15:00:00,189.521161179,36.455393115,41.7220274481,0.0,32.1804615127,55.9779621605,545.701821597,282.358296,66.8089,196.534625597
 01/02  16:00:00,198.016549183,36.5008994271,50.179359751,0.0,32.1804615127,55.9779621605,540.392750271,268.707706135,75.1392,196.545844136
 01/02  17:00:00,224.755893168,36.241695889,47.9408733051,0.0,32.1804615127,60.9114621605,495.985616419,250.468405954,91.7998,153.717410466
 01/02  18:00:00,280.801954442,35.9290234326,52.4582615993,0.0,32.1804615127,77.5397301883,529.931602552,254.016412385,49.9818,225.933390167
 01/02  19:00:00,351.280663223,35.9290234326,68.9107696272,0.0,77.122965704,86.2600435998,724.354500115,262.08988447,49.9818,412.282815644
 01/02  20:00:00,357.522446017,35.9290234326,67.5819002744,0.0,102.647051061,80.1663183927,594.928836778,255.925794694,33.3212,305.681842084
 01/02  21:00:00,389.621705089,35.9290234326,74.3560367983,0.0,115.40909374,92.7192997104,583.174335747,245.374637081,33.3212,304.478498666
 01/02  22:00:00,380.167722734,35.9290234326,88.470590639,0.0,102.647051061,94.1340635361,714.408730749,242.862371889,24.9909,446.55545886
 01/02  23:00:00,294.83295398,35.9290234326,69.6771615977,0.0,77.122965704,65.871452062,602.517365586,250.034705023,16.6606,335.822060563
 01/02  24:00:00,204.534030996,35.9290234326,47.4184092074,0.0,38.286128036,48.4199368926,455.921486712,259.947918582,8.3303,187.64326813
 01/03  01:00:00,152.238453111,30.9975168333,39.5062678765,0.0,25.5240853573,30.610668775,210.328545679,55.1775043789,3.33212,151.8189213
 01/03  02:00:00,139.499421762,30.9975168333,34.0935975578,0.0,19.418418834,29.3649097162,157.531307627,43.9419477716,3.33212,110.257239855
 01/03  03:00:00,129.105571682,30.9975168333,31.6230358011,0.0,12.7620426787,28.1191506574,155.26842585,36.7184719337,3.33212,115.217833916
 01/03  04:00:00,127.796769826,30.9975168333,30.3351147568,0.0,12.7620426787,28.1191506574,145.706690551,33.563030141,3.33212,108.81154041
 01/03  05:00:00,136.070335524,30.9975168333,31.3992205173,0.0,12.7620426787,28.1191506574,189.5672557,32.9112062904,3.33212,153.323929409
 01/03  06:00:00,171.568643762,30.9975168333,39.2573769743,0.0,25.5240853573,30.610668775,298.886275791,32.7886610419,8.3303,257.767314749
 01/03  07:00:00,299.632222014,33.0523112497,67.4227326608,0.0,51.0481707146,78.1489452969,494.294919423,31.497834309,16.6606,446.136485114
 01/03  08:00:00,379.533696466,35.9290234326,90.8160569298,0.0,64.3609230253,109.708623606,805.949299087,183.888038233,24.9909,597.070360854
 01/03  09:00:00,306.146450961,35.9290234326,71.9112938174,0.0,51.0481707146,80.7689615957,673.419246911,184.463621056,33.3212,455.634425855
 01/03  10:00:00,277.774783107,36.4930733816,72.044702394,0.0,51.0481707146,71.0224615957,598.262463814,187.892543559,66.8089,343.561020256
 01/03  11:00:00,224.229927743,36.5844883202,67.7268111213,0.0,32.1804615127,65.7244621605,509.612044292,152.852967174,83.4695,273.289577118
 01/03  12:00:00,225.050019053,36.6385650424,68.317464084,0.0,32.1804615127,65.7244621605,400.226170636,119.080073662,83.4695,197.676596974
 01/03  13:00:00,237.339203365,36.681285137,81.5089891058,0.0,32.1804615127,65.7244621605,378.49230083,96.8648647241,83.4695,198.157936106
 01/03  14:00:00,232.20402555,36.7170443309,86.1082018529,0.0,32.1804615127,55.9779621605,374.021977289,98.0196667479,75.1392,200.863110541
 01/03  15:00:00,225.795380548,36.7460115182,79.7290214549,0.0,32.1804615127,55.9779621605,359.333466255,98.1359961702,66.8089,194.388570085
 01/03  16:00:00,215.549647711,36.7705206144,69.5293509274,0.0,32.1804615127,55.9779621605,367.904413665,98.4410243481,75.1392,194.324189317
 01/03  17:00:00,238.560669826,36.4650801757,63.6135434446,0.0,32.1804615127,60.9114621605,341.720173444,96.3391051655,91.7998,153.581268279
 01/03  18:00:00,343.872889418,35.9290234326,117.452920456,0.0,32.1804615127,77.5397301883,368.950851726,87.763000371,49.9818,231.206051355
 01/03  19:00:00,395.729095564,35.9290234326,115.235060782,0.0,77.122965704,86.2600435998,549.610527282,87.5296121835,49.9818,412.099115099
 01/03  20:00:00,385.030819749,35.9290234326,97.4167999772,0.0,102.647051061,80.1663183927,417.013536002,77.2184047687,33.3212,306.473931233
 01/03  21:00:00,412.146288584,35.9290234326,99.1742341244,0.0,115.40909374,92.7192997104,400.107367565,67.6446264193,33.3212,299.141541145
 01/03  22:00:00,400.917969975,35.9290234326,111.418406062,0.0,102.647051061,94.1340635361,533.519655879,58.2165170011,24.9909,450.312238878
 01/03  23:00:00,317.546932138,35.9290234326,94.3674766226,0.0,77.122965704,65.871452062,404.727752944,47.4381381374,16.6606,340.629014807
 01/03  24:00:00,259.337838022,35.9290234326,104.017042291,0.0,38.286128036,48.4199368926,237.450997702,41.6327043015,8.3303,187.487993401
 01/04  01:00:00,154.142804981,30.9975168333,41.5755218983,0.0,25.5240853573,30.610668775,173.655938337,22.3710447943,3.33212,147.952773542
 01/04  02:00:00,148.377033847,30.9975168333,43.1919678214,0.0,19.418418834,29.3649097162,137.535174598,18.9609504604,3.33212,115.242104137
 01/04  03:00:00,141.391488936,30.9975168333,44.1389938565,0.0,12.7620426787,28.1191506574,130.417675748,18.252093778,3.33212,108.83346197
 01/04  04:00:00,142.508136165,30.9975168333,45.2685660173,0.0,12.7620426787,28.1191506574,133.721894359,15.1160797752,3.33212,115.273694584
 01/04  05:00:00,152.096736505,30.9975168333,48.2407255912,0.0,12.7620426787,28.1191506574,172.019321206,15.3262768991,3.33212,153.360924307
 01/04  06:00:00,208.399373235,33.463270133,74.3155269074,0.0,25.5240853573,30.610668775,288.484256784,22.2260106402,8.3303,257.927946144
 01/04  07:00:00,312.164283236,34.2851878995,79.5701156194,0.0,51.0481707146,78.1489452969,492.357711376,28.8868335832,16.6606,446.810277793
 01/04  08:00:00,395.211917293,35.9379112313,109.378976142,0.0,64.3609230253,109.708623606,658.343368835,37.5920087158,24.9909,595.760460119
 01/04  09:00:00,324.107557101,35.9290234326,92.0522199072,0.0,51.0481707146,80.7689615957,523.516875782,31.672597844,33.3212,458.523077938
 01/04  10:00:00,332.000613553,36.5080704863,127.281477009,0.0,51.0481707146,71.0224615957,429.03789553,19.5819026589,66.8089,342.647092871
 01/04  11:00:00,295.855987201,36.598049879,139.236981578,0.0,32.1804615127,65.7244621605,368.822517878,10.7523338049,83.4695,274.600684073
 01/04  12:00:00,296.413567983,36.6518594145,138.651079201,0.0,32.1804615127,65.7244621605,290.834800878,9.60701531916,83.4695,197.758285559
 01/04  13:00:00,301.816392745,36.6903313237,144.496705023,0.0,32.1804615127,65.7244621605,295.260844255,10.276948954,83.4695,201.514395301
 01/04  14:00:00,292.616294901,36.7238980665,144.314336044,0.0,32.1804615127,55.9779621605,285.811288232,10.6920391239,75.1392,199.980049108
 01/04  15:00:00,295.35831921,36.7540559981,144.91388526,0.0,32.1804615127,55.9779621605,274.785822681,11.2667718023,66.8089,196.710150879
 01/04  16:00:00,287.708347809,36.7826986859,139.681617826,0.0,32.1804615127,55.9779621605,282.159208012,10.3140346591,75.1392,196.705973353
 01/04  17:00:00,320.253537152,36.478585977,143.553214438,0.0,32.1804615127,60.9114621605,250.3204678,7.65800960835,91.7998,150.862658191
 01/04  18:00:00,371.820781824,35.9298757433,143.947162131,0.0,32.1804615127,77.5397301883,291.226194429,11.8337378719,49.9818,229.410656557
 01/04  19:00:00,425.546916307,35.9736608094,143.545621928,0.0,77.122965704,86.2600435998,476.042084341,12.690924291,49.9818,413.36936005
 01/04  20:00:00,431.52306366,35.9303745896,141.30008428,0.0,102.647051061,80.1663183927,349.416748429,9.91716856327,33.3212,306.178379865
 01/04  21:00:00,458.600608852,35.9290234326,142.302984526,0.0,115.40909374,92.7192997104,347.700215415,9.40420939011,33.3212,304.974806025
 01/04  22:00:00,433.394546445,35.9502223246,141.29812409,0.0,102.647051061,94.1340635361,483.006669513,10.1143486882,24.9909,447.901420825
 01/04  23:00:00,359.360890807,35.9971099095,134.617491193,0.0,77.122965704,65.871452062,368.6207943,15.5010663102,16.6606,336.45912799
 01/04  24:00:00,266.418380548,35.9811563618,110.247933117,0.0,38.286128036,48.4199368926,219.049280929,22.8996247307,8.3303,187.819356198
 01/05  01:00:00,143.835887765,30.9975168333,31.2766752542,0.0,25.5240853573,30.610668775,164.35100402,7.62118287388,3.33212,153.397701146
 01/05  02:00:00,143.214818575,30.9975168333,38.0478739048,0.0,19.418418834,29.3649097162,133.852460256,18.0942573915,3.33212,112.426082865
 01/05  03:00:00,165.721148985,32.6413523664,66.6552306843,0.0,12.7620426787,28.1191506574,140.806306048,25.7555618929,3.33212,111.718624155
 01/05  04:00:00,142.144599329,31.8194345999,44.0180296739,0.0,12.7620426787,28.1191506574,147.775903798,29.1601068683,3.33212,115.283676929
 01/05  05:00:00,156.588632267,33.463270133,50.2402393037,0.0,12.7620426787,28.1191506574,186.195152732,34.830829317,3.33212,148.032203415
 01/05  06:00:00,180.033367323,32.6413523664,46.9555962293,0.0,25.5240853573,30.610668775,317.439899791,44.8800996162,8.3303,264.229500175
 01/05  07:00:00,311.690616741,34.2851878995,79.1573006632,0.0,51.0481707146,78.1489452969,517.583269337,53.4690974427,16.6606,447.453571895
 01/05  08:00:00,392.175563257,36.0338973568,106.143212938,0.0,64.3609230253,109.708623606,739.340207313,119.500498065,24.9909,594.848809248
 01/05  09:00:00,319.154568046,35.9290234326,86.6284883931,0.0,51.0481707146,80.7689615957,697.743110033,203.345679003,33.3212,461.076231031
 01/05  10:00:00,283.254662104,36.5099161997,78.0679284747,0.0,51.0481707146,71.0224615957,637.063843977,228.14884067,66.8089,342.106103307
 01/05  11:00:00,215.384870563,36.6011478032,58.6852064787,0.0,32.1804615127,65.7244621605,585.923070044,226.895642712,83.4695,275.557927331
 01/05  12:00:00,206.322340036,36.6557142321,48.6665758848,0.0,32.1804615127,65.7244621605,514.047816847,232.740940613,83.4695,197.837376234
 01/05  13:00:00,203.257793048,36.695461847,46.1961306766,0.0,32.1804615127,65.7244621605,511.275470091,223.261453282,83.4695,204.544516809
 01/05  14:00:00,192.549686734,36.7298398396,45.1757602694,0.0,32.1804615127,55.9779621605,489.583851318,217.29618217,75.1392,197.148469148
 01/05  15:00:00,191.897765714,36.7594135477,44.241121761,0.0,32.1804615127,55.9779621605,501.809036027,238.203257212,66.8089,196.796878815
 01/05  16:00:00,192.621567268,36.7806863398,44.4989677583,0.0,32.1804615127,55.9779621605,521.478475299,249.546390805,75.1392,196.792884495
 01/05  17:00:00,221.700694051,36.4772745407,44.5557647873,0.0,32.1804615127,60.9114621605,471.906833149,226.223234386,91.7998,153.883798763
 01/05  18:00:00,285.201123449,35.9290234326,56.7880804892,0.0,32.1804615127,77.5397301883,494.19680867,217.91086695,49.9818,226.304141719
 01/05  19:00:00,358.206332684,35.9290234326,75.7679172141,0.0,77.122965704,86.2600435998,675.797111665,211.92549427,49.9818,413.889817396
 01/05  20:00:00,364.755630142,35.9290234326,74.9552981317,0.0,102.647051061,80.1663183927,543.010956905,203.260292729,33.3212,306.429464175
 01/05  21:00:00,396.467809883,35.9290234326,81.3077297946,0.0,115.40909374,92.7192997104,542.134234898,203.607183026,33.3212,305.205851872
 01/05  22:00:00,386.73028981,35.9290234326,94.798017447,0.0,102.647051061,94.1340635361,693.896044009,219.577000491,24.9909,449.328143518
 01/05  23:00:00,300.637128919,35.9290234326,75.2091128817,0.0,77.122965704,65.871452062,579.819506398,219.701141154,16.6606,343.457765244
 01/05  24:00:00,209.273585644,35.9290234326,51.9750649019,0.0,38.286128036,48.4199368926,424.622657658,227.502045704,8.3303,188.790311954
 01/06  01:00:00,156.040270636,30.9975168333,43.2065286132,0.0,25.5240853573,30.610668775,191.971372371,41.8620767949,3.33212,146.777175576
 01/06  02:00:00,142.990853445,30.9975168333,37.5071086709,0.0,19.418418834,29.3649097162,153.037062952,34.389277112,3.33212,115.31566584
 01/06  03:00:00,132.696174275,30.9975168333,35.124001679,0.0,12.7620426787,28.1191506574,148.815353795,30.1960284465,3.33212,115.287205349
 01/06  04:00:00,131.649146598,30.9975168333,34.0841719994,0.0,12.7620426787,28.1191506574,139.29840094,27.0755472671,3.33212,108.890733673
 01/06  05:00:00,140.498815156,30.9975168333,35.7181318044,0.0,12.7620426787,28.1191506574,182.314351617,25.5021397395,3.33212,153.480091878
 01/06  06:00:00,176.563822592,30.9975168333,44.1084702062,0.0,25.5240853573,30.610668775,292.420073927,25.6079350734,8.3303,258.481838854
 01/06  07:00:00,305.078555047,33.7509413513,71.9520518385,0.0,51.0481707146,78.1489452969,493.734627089,25.1139944177,16.6606,451.960032671
 01/06  08:00:00,384.252727722,35.9290234326,95.1187833596,0.0,64.3609230253,109.708623606,804.143507505,178.935704887,24.9909,600.216902618
 01/06  09:00:00,305.175929854,35.9290234326,70.1014762328,0.0,51.0481707146,80.7689615957,700.623035453,212.746157962,33.3212,454.555677491
 01/06  10:00:00,264.496724714,36.4123430631,57.9884553608,0.0,51.0481707146,71.0224615957,630.461481441,214.694410524,66.8089,348.958170916
 01/06  11:00:00,201.681421917,36.519400938,43.8668932235,0.0,32.1804615127,65.7244621605,587.785172679,234.554172039,83.4695,269.76150064
 01/06  12:00:00,192.829794213,36.6082218592,34.3068186921,0.0,32.1804615127,65.7244621605,531.624651045,243.146781375,83.4695,205.00836967
 01/06  13:00:00,176.50608672,36.6728485129,18.7933646385,0.0,32.1804615127,65.7244621605,524.692611397,243.669012095,83.4695,197.554099301
 01/06  14:00:00,169.865347497,36.7194800654,22.0021438301,0.0,32.1804615127,55.9779621605,510.819952106,235.169052513,75.1392,200.511699593
 01/06  15:00:00,179.49980971,36.7521580339,31.7690689738,0.0,32.1804615127,55.9779621605,495.103600897,229.202463718,66.8089,199.092237179
 01/06  16:00:00,184.746094059,36.7813293317,37.2603533964,0.0,32.1804615127,55.9779621605,482.49853827,208.970836163,75.1392,198.388502107
 01/06  17:00:00,211.997016132,36.4589266071,35.2263173662,0.0,32.1804615127,60.9114621605,484.248732006,238.599238643,91.7998,153.849693363
 01/06  18:00:00,270.778321475,35.9290234326,42.4358461426,0.0,32.1804615127,77.5397301883,515.348787875,238.862726144,49.9818,226.504261731
 01/06  19:00:00,341.838222141,35.9290234326,59.4774695751,0.0,77.122965704,86.2600435998,713.7912713,249.408391056,49.9818,414.401080244
 01/06  20:00:00,349.928387403,35.9290234326,60.4086811514,0.0,102.647051061,80.1663183927,587.165043431,247.170568146,33.3212,306.673275286
 01/06  21:00:00,382.697232843,35.9290234326,67.8188994121,0.0,115.40909374,92.7192997104,592.309428223,253.54354278,33.3212,305.444685443
 01/06  22:00:00,373.996406524,35.9290234326,82.5987273897,0.0,102.647051061,94.1340635361,729.452155179,253.963605763,24.9909,450.497649416
 01/06  23:00:00,290.46298526,35.9290234326,65.2969735932,0.0,77.122965704,65.871452062,624.094296919,262.998025576,16.6606,344.435671343
 01/06  24:00:00,200.35236721,35.9290234326,43.2235651578,0.0,38.286128036,48.4199368926,476.259235224,279.9598121,8.3303,187.969123124
 01/07  01:00:00,150.417655558,30.9975168333,35.4968513993,0.0,27.7269238854,30.610668775,210.039423318,59.8911333828,3.33212,146.816169935
 01/07  02:00:00,145.78086582,30.9975168333,30.8132052563,0.0,27.7269238854,30.610668775,167.547379338,48.8587192328,3.33212,115.356540105
 01/07  03:00:00,125.110690727,30.9975168333,27.6207061175,0.0,12.7620426787,28.1191506574,162.271822013,43.6100455751,3.33212,115.329656438
 01/07  04:00:00,123.757609946,30.9975168333,26.2760173869,0.0,12.7620426787,28.1191506574,160.152489139,41.5166188779,3.33212,115.303750261
 01/07  05:00:00,131.353440526,30.9975168333,27.2937524131,0.0,12.7620426787,28.1191506574,191.198052825,41.0271925059,3.33212,146.838740319
 01/07  06:00:00,145.076670785,30.9975168333,28.775367701,0.0,12.7620426787,28.1191506574,238.175933858,41.4883154647,8.3303,188.357318394
 01/07  07:00:00,234.680291391,30.9975168333,37.6417222263,0.0,42.6918050922,54.3732441037,325.426313031,41.534047036,16.6606,267.231665994
 01/07  08:00:00,303.744295869,35.951762278,61.2944536347,0.0,42.6918050922,86.1019271793,732.709188708,257.545531581,24.9909,450.172757127
 01/07  09:00:00,366.372489635,35.9290234326,94.1188114229,0.0,57.6566862989,112.030105488,958.637953401,284.949610493,33.3212,640.367142908
 01/07  10:00:00,315.77431123,36.1070271243,90.2855874986,0.0,57.6566862989,83.6599452969,787.341190148,260.275108936,66.8089,460.257181213
 01/07  11:00:00,256.879769323,36.391524763,85.3809969804,0.0,42.6918050922,68.9656133826,672.669833721,243.2631876,83.4695,345.937146122
 01/07  12:00:00,250.769397855,36.6319960004,87.4677793887,0.0,34.9340096728,67.7198543238,575.839960261,218.301593826,83.4695,274.068866435
 01/07  13:00:00,246.294960575,36.6926053493,84.3064411747,0.0,34.9340096728,67.7198543238,478.798383154,189.878194511,83.4695,205.450688643
 01/07  14:00:00,242.758382399,36.7287481923,90.9348135827,0.0,34.9340096728,57.9733543238,445.342240241,166.458381875,75.1392,203.744658366
 01/07  15:00:00,244.433788819,36.7610048698,92.8935494387,0.0,34.9340096728,57.9733543238,419.766612246,153.991967338,66.8089,198.965744908
 01/07  16:00:00,238.717084681,36.7894530327,87.2571557297,0.0,34.9340096728,57.9733543238,433.660175362,160.726523465,75.1392,197.794451897
 01/07  17:00:00,251.051025182,36.4784177384,70.5228269453,0.0,34.9340096728,62.9068543238,444.585303504,191.990808146,91.7998,160.794695358
 01/07  18:00:00,287.494521322,35.9290234326,62.5735270408,0.0,34.9340096728,72.2186844194,477.293660888,238.284265415,49.9818,189.027595473
 01/07  19:00:00,361.191576982,35.9290234326,69.1013372748,0.0,87.0357390804,86.2600435998,539.166516634,254.040168107,49.9818,235.144548527
 01/07  20:00:00,367.383078087,35.9290234326,80.5642831724,0.0,102.000620287,77.6748002752,569.222853047,229.60447574,33.3212,306.297177307
 01/07  21:00:00,386.408235671,35.9290234326,88.2985202577,0.0,102.000620287,88.9820225341,568.917804642,229.91883566,33.3212,305.677768982
 01/07  22:00:00,377.025624069,35.9290234326,88.6326308994,0.0,102.000620287,91.6425454185,562.274647788,230.992049187,24.9909,306.291698601
 01/07  23:00:00,320.823238254,35.9290234326,85.6056088934,0.0,87.0357390804,65.871452062,697.563555917,232.832074588,16.6606,448.070881329
 01/07  24:00:00,223.597405194,35.9290234326,61.9778547756,0.0,42.6918050922,48.4199368926,511.399821058,237.708985232,8.3303,265.360535826
 01/08  01:00:00,172.747107972,30.9975168333,48.5860342764,0.0,34.4311606118,33.1021868926,202.741992373,45.5998846218,3.33212,153.809987751
 01/08  02:00:00,166.736695496,30.9975168333,42.5270593375,0.0,34.4311606118,33.1021868926,155.961272415,37.1093554142,3.33212,115.519797001
 01/08  03:00:00,146.007103228,30.9975168333,39.2894061142,0.0,19.466279405,30.610668775,149.477545969,30.6268030662,3.33212,115.518622902
 01/08  04:00:00,144.235345731,30.9975168333,37.5359190621,0.0,19.466279405,30.610668775,146.18393579,27.3356485756,3.33212,115.516167215
 01/08  05:00:00,186.151981805,30.9975168333,72.7275651173,0.0,19.466279405,30.610668775,179.060090688,26.8628893037,3.33212,148.865081384
 01/08  06:00:00,189.24097454,30.9975168333,63.5571416523,0.0,19.466279405,30.610668775,228.328491551,26.6331956299,8.3303,193.364995921
 01/08  07:00:00,266.887315282,33.463270133,67.2130219694,0.0,42.6918050922,54.3732441037,312.400214417,26.9866570421,16.6606,268.752957375
 01/08  08:00:00,338.708207984,35.9848181785,86.8976322791,0.0,49.3960418185,88.5934452969,661.362705714,187.047782352,24.9909,449.324023362
 01/08  09:00:00,383.777617325,35.9290234326,111.186833526,0.0,57.6566862989,112.030105488,895.271386622,222.505402537,33.3212,639.444784085
 01/08  10:00:00,295.789788904,36.3256348443,79.1033662318,0.0,50.9524495726,81.1684271793,748.793877777,216.698518732,66.8089,465.286459044
 01/08  11:00:00,209.894257244,36.4412247155,38.3954657977,0.0,42.6918050922,68.9656133826,661.158902091,230.141992609,83.4695,347.547409482
 01/08  12:00:00,202.845462899,36.5085091705,35.0422109118,0.0,38.286128036,68.9656133826,598.901342542,241.629507297,83.4695,273.802335246
 01/08  13:00:00,198.960402193,36.573225794,31.9628938596,0.0,38.286128036,68.9656133826,532.621208621,244.339084863,83.4695,204.812623758
 01/08  14:00:00,180.845204774,36.6660710766,32.7086578344,0.0,31.5818913096,56.727595265,521.33353122,248.465716792,75.1392,197.728614428
 01/08  15:00:00,182.587779075,36.7234821061,34.3985291037,0.0,31.5818913096,56.727595265,514.191837538,250.360761709,66.8089,197.022175829
 01/08  16:00:00,183.349342165,36.7472880014,35.150056333,0.0,31.5818913096,56.727595265,527.50363249,252.602830826,75.1392,199.761601664
 01/08  17:00:00,213.896184125,36.4288086377,36.7622983766,0.0,31.5818913096,61.661095265,493.547424001,245.485578415,91.7998,156.262045585
 01/08  18:00:00,264.085507113,35.9290234326,42.968120523,0.0,31.5818913096,70.9729253606,484.015482912,242.966004568,49.9818,191.067678344
 01/08  19:00:00,336.473143829,35.9290234326,53.6355919211,0.0,80.3315023541,83.7685254822,530.689102813,245.850493053,49.9818,234.85680976
 01/08  20:00:00,353.634984177,35.9290234326,66.8625063986,0.0,102.000620287,77.6748002752,580.128790417,240.886057192,33.3212,305.921533224
 01/08  21:00:00,383.450115094,35.9290234326,76.1553160776,0.0,108.704857014,91.4735406516,575.513462307,237.494425724,33.3212,304.697836583
 01/08  22:00:00,357.048298406,35.9290234326,77.9163794811,0.0,95.2963835608,89.1510273009,571.905368898,241.002004844,24.9909,305.912464055
 01/08  23:00:00,302.890526323,35.9290234326,76.9237007554,0.0,80.3315023541,63.3799339444,711.372515111,247.602751286,16.6606,447.109163825
 01/08  24:00:00,216.404604411,35.9290234326,54.7964767933,0.0,42.6918050922,48.4199368926,523.075938856,256.662363916,8.3303,258.08327494
 01/09  01:00:00,154.18344638,30.9975168333,41.4499415403,0.0,25.5240853573,30.610668775,210.967170864,54.0442597765,3.33212,153.590791088
 01/09  02:00:00,139.829137704,30.9975168333,34.4256308666,0.0,19.418418834,29.3649097162,161.693316427,42.9815655581,3.33212,115.379630869
 01/09  03:00:00,129.386794569,30.9975168333,31.8847232357,0.0,12.7620426787,28.1191506574,156.242402924,37.5499316628,3.33212,115.360351261
 01/09  04:00:00,128.269117728,30.9975168333,30.7736053117,0.0,12.7620426787,28.1191506574,148.885619615,34.9016393467,3.33212,110.651860268
 01/09  05:00:00,135.628149673,30.9975168333,31.5557599527,0.0,12.7620426787,28.1191506574,189.096676532,33.928197542,3.33212,151.83635899
 01/09  06:00:00,171.454755963,30.9975168333,39.7632075606,0.0,25.5240853573,30.610668775,308.376743078,33.6907208961,8.3303,266.355722182
 01/09  07:00:00,299.790752995,33.0523112497,68.2826831699,0.0,51.0481707146,78.1489452969,498.747460399,32.1198903521,16.6606,449.966970047
 01/09  08:00:00,378.582786242,35.9290234326,90.7363486826,0.0,64.3609230253,109.708623606,829.846431406,206.04074672,24.9909,598.814784686
 01/09  09:00:00,304.276532581,35.9290234326,70.1910527167,0.0,51.0481707146,80.7689615957,738.357996895,239.950519263,33.3212,465.086277632
 01/09  10:00:00,278.009632805,36.2330453758,71.8224570144,0.0,51.0481707146,71.0224615957,652.306379464,238.005283349,66.8089,347.492196115
 01/09  11:00:00,230.081004387,36.288962376,72.550492603,0.0,32.1804615127,65.7244621605,606.492343573,250.553115009,83.4695,272.469728564
 01/09  12:00:00,230.813631439,36.3108730557,72.5686722842,0.0,32.1804615127,65.7244621605,547.799752,259.081157036,83.4695,205.249094964
 01/09  13:00:00,220.346592891,36.3384369487,62.8748017839,0.0,32.1804615127,65.7244621605,545.488040323,264.218884649,83.4695,197.799655674
 01/09  14:00:00,221.498873476,36.3625674281,73.694215119,0.0,32.1804615127,55.9779621605,544.45888651,265.922074365,75.1392,203.397612144
 01/09  15:00:00,226.529392545,36.3617950918,78.7083232027,0.0,32.1804615127,55.9779621605,532.662947593,267.641889359,66.8089,198.212158234
 01/09  16:00:00,222.233233322,36.3646941237,74.4387414538,0.0,32.1804615127,55.9779621605,541.2321062,268.982370447,75.1392,197.110535753
 01/09  17:00:00,237.11719245,36.1575601319,60.3327391821,0.0,32.1804615127,60.9114621605,502.028293372,256.158562169,91.7998,154.069931202
 01/09  18:00:00,286.565138915,35.9290234326,58.1839468052,0.0,32.1804615127,77.5397301883,544.889866235,264.004732378,49.9818,230.903333857
 01/09  19:00:00,355.258147279,35.9290234326,72.8584640324,0.0,77.122965704,86.2600435998,745.497614431,276.113073169,49.9818,419.402741262
 01/09  20:00:00,361.932252882,35.9290234326,71.9709042954,0.0,102.647051061,80.1663183927,606.024060886,264.780939694,33.3212,307.921921192
 01/09  21:00:00,393.588541111,35.9290234326,78.3033361291,0.0,115.40909374,92.7192997104,592.932895655,253.485604326,33.3212,306.126091329
 01/09  22:00:00,383.07192901,35.9290234326,91.3562623043,0.0,102.647051061,94.1340635361,729.550362223,253.517481592,24.9909,451.041980631
 01/09  23:00:00,297.117528449,35.9290234326,71.9523574766,0.0,77.122965704,65.871452062,624.689951495,261.59371318,16.6606,346.435638315
 01/09  24:00:00,206.219149314,35.9290234326,49.0964186981,0.0,38.286128036,48.4199368926,466.496741432,269.959645945,8.3303,188.206795487
 01/10  01:00:00,152.61100663,30.9975168333,39.8940864996,0.0,25.5240853573,30.610668775,213.769492751,56.7930428354,3.33212,153.644329916
 01/10  02:00:00,139.375187697,30.9975168333,33.9858386125,0.0,19.418418834,29.3649097162,157.389459654,45.073035753,3.33212,108.984303901
 01/10  03:00:00,129.370515852,30.9975168333,31.8856794022,0.0,12.7620426787,28.1191506574,157.286516645,38.5159465464,3.33212,115.438450099
 01/10  04:00:00,127.663868447,30.9975168333,30.188301374,0.0,12.7620426787,28.1191506574,153.680583032,34.9296179598,3.33212,115.418845072
 01/10  05:00:00,135.973191373,30.9975168333,31.2891387333,0.0,12.7620426787,28.1191506574,190.324498966,33.3354031747,3.33212,153.656975792
 01/10  06:00:00,172.467237827,30.9975168333,40.1384606219,0.0,25.5240853573,30.610668775,299.928802177,32.3733290692,8.3303,259.225173108
 01/10  07:00:00,300.694732293,32.2303934832,69.2748488909,0.0,51.0481707146,78.1489452969,503.532347296,30.5967704028,16.6606,456.274976893
 01/10  08:00:00,381.267405914,35.9290234326,92.4009591527,0.0,64.3609230253,109.708623606,825.306316041,196.984637369,24.9909,603.330778672
 01/10  09:00:00,303.911553428,35.9290234326,69.0659332891,0.0,51.0481707146,80.7689615957,725.224113373,234.87515593,33.3212,457.027757443
 01/10  10:00:00,274.303894723,36.2790166492,68.0880089463,0.0,51.0481707146,71.0224615957,649.184495141,232.227296878,66.8089,350.148298263
 01/10  11:00:00,225.814690422,36.41925756,68.1790896344,0.0,32.1804615127,65.7244621605,600.303087488,238.675236698,83.4695,278.15835079
 01/10  12:00:00,228.303508423,36.5403214361,69.8620821432,0.0,32.1804615127,65.7244621605,516.948044145,235.044391683,83.4695,198.434152462
 01/10  13:00:00,225.526795894,36.5970564764,67.7998045522,0.0,32.1804615127,65.7244621605,520.969311544,232.732984071,83.4695,204.766827473
 01/10  14:00:00,221.83827676,36.6263068836,73.7838508269,0.0,32.1804615127,55.9779621605,507.471580202,234.80533355,75.1392,197.527046652
 01/10  15:00:00,220.527034371,36.6522143504,72.4526352533,0.0,32.1804615127,55.9779621605,504.689366224,236.57873131,66.8089,201.301734914
 01/10  16:00:00,221.209083082,36.6755455969,73.1240235755,0.0,32.1804615127,55.9779621605,510.078232254,234.825613424,75.1392,200.11341883
 01/10  17:00:00,239.849078348,36.4090298572,62.8106995881,0.0,32.1804615127,60.9114621605,468.045831932,222.126679937,91.7998,154.119351996
 01/10  18:00:00,290.214643724,35.9290234326,61.8387138396,0.0,32.1804615127,77.5397301883,494.888460541,217.414065549,49.9818,227.492594992
 01/10  19:00:00,359.879482132,35.9290234326,77.4811818467,0.0,77.122965704,86.2600435998,690.636076037,220.109633857,49.9818,420.54464218
 01/10  20:00:00,365.328029157,35.9290234326,75.9366969906,0.0,102.647051061,80.1663183927,549.528381971,204.762079157,33.3212,311.445102814
 01/10  21:00:00,396.618907618,35.9290234326,82.3262270722,0.0,115.40909374,92.7192997104,524.212180316,184.547229643,33.3212,306.343750674
 01/10  22:00:00,386.594920269,35.9290234326,95.9299243782,0.0,102.647051061,94.1340635361,666.487632406,189.869699202,24.9909,451.627033204
 01/10  23:00:00,300.229641924,35.9290234326,75.98385832,0.0,77.122965704,65.871452062,549.300362919,185.915728546,16.6606,346.724034373
 01/10  24:00:00,245.821367696,35.9290234326,89.6055350163,0.0,38.286128036,48.4199368926,392.200824284,195.583931196,8.3303,188.286593088
 01/11  01:00:00,180.802550282,30.9975168333,68.0207440266,0.0,25.5240853573,30.610668775,209.936356153,52.9101267155,3.33212,153.694109438
 01/11  02:00:00,157.404132493,30.9975168333,52.0007437844,0.0,19.418418834,29.3649097162,158.378244608,40.2084617755,3.33212,114.837662832
 01/11  03:00:00,142.189489271,30.9975168333,44.712094212,0.0,12.7620426787,28.1191506574,146.461092117,33.5477686808,3.33212,109.581203436
 01/11  04:00:00,137.990278198,30.9975168333,40.5380314961,0.0,12.7620426787,28.1191506574,147.802072702,29.009178277,3.33212,115.460774425
 01/11  05:00:00,144.19320849,30.9975168333,40.1691523304,0.0,12.7620426787,28.1191506574,183.253690875,26.2175842671,3.33212,153.703986608
 01/11  06:00:00,179.488400244,30.9975168333,47.8176888915,0.0,25.5240853573,30.610668775,299.48048397,25.0023150055,8.3303,266.147868965
 01/11  07:00:00,308.220638664,33.3810783563,76.3297079952,0.0,51.0481707146,78.1489452969,492.177657444,23.7046320577,16.6606,451.812425386
 01/11  08:00:00,385.118086552,35.9320124146,98.5161123762,0.0,64.3609230253,109.708623606,723.177046054,98.6066681236,24.9909,599.57947793
 01/11  09:00:00,307.508523717,35.9290234326,74.4398141799,0.0,51.0481707146,80.7689615957,671.556761057,170.413697445,33.3212,467.821863612
 01/11  10:00:00,273.025001206,36.5056084285,67.1424730443,0.0,51.0481707146,71.0224615957,624.860813724,209.261689089,66.8089,348.790224636
 01/11  11:00:00,197.574276637,36.5983017678,40.4657983142,0.0,32.1804615127,65.7244621605,562.489333566,206.895972566,83.4695,272.123861
 01/11  12:00:00,206.245763847,36.6544910783,48.8826645681,0.0,32.1804615127,65.7244621605,453.457340203,164.580361106,83.4695,205.407479097
 01/11  13:00:00,212.959073038,36.6941953411,56.6900087988,0.0,32.1804615127,65.7244621605,429.026648809,144.919706016,83.4695,200.637442793
 01/11  14:00:00,210.461985811,36.7283695232,64.0414548745,0.0,32.1804615127,55.9779621605,415.970915259,138.849248624,75.1392,201.982466634
 01/11  15:00:00,217.995447392,36.7589556697,71.5932568121,0.0,32.1804615127,55.9779621605,407.097556098,143.03700013,66.8089,197.251655968
 01/11  16:00:00,217.307069182,36.7865375016,70.8964689265,0.0,32.1804615127,55.9779621605,423.311392934,150.930305618,75.1392,197.241887317
 01/11  17:00:00,234.859331982,36.4764896331,59.5863917689,0.0,32.1804615127,60.9114621605,392.599900393,141.909430524,91.7998,158.890669869
 01/11  18:00:00,290.769532792,35.9290234326,64.2914570367,0.0,32.1804615127,77.5397301883,411.94783176,132.838657733,49.9818,229.127374028
 01/11  19:00:00,360.957319192,35.9290234326,80.3156605941,0.0,77.122965704,86.2600435998,634.484256673,167.173839372,49.9818,417.328617301
 01/11  20:00:00,368.295604883,35.9290234326,80.1083889872,0.0,102.647051061,80.1663183927,498.531392715,149.719235849,33.3212,315.490956867
 01/11  21:00:00,401.731203947,35.9290234326,88.311904654,0.0,115.40909374,92.7192997104,470.318558289,130.438546758,33.3212,306.558811531
 01/11  22:00:00,392.222979151,35.9290234326,102.245879762,0.0,102.647051061,94.1340635361,637.318973426,160.109294615,24.9909,452.218778811
 01/11  23:00:00,306.129300403,35.9290234326,82.7998130874,0.0,77.122965704,65.871452062,501.669043202,138.007466937,16.6606,347.000976265
 01/11  24:00:00,261.067082064,35.9290234326,105.773242851,0.0,38.286128036,48.4199368926,310.898339308,114.209478501,8.3303,188.358560806
 01/12  01:00:00,185.069452731,30.9975168333,72.3578864635,0.0,25.5240853573,30.610668775,219.126719697,62.0576201133,3.33212,153.736979584
 01/12  02:00:00,162.460092164,30.9975168333,57.1289078956,0.0,19.418418834,29.3649097162,167.109133056,48.3569720799,3.33212,115.420040976
 01/12  03:00:00,147.75874048,30.9975168333,50.3721024638,0.0,12.7620426787,28.1191506574,154.664279951,38.7074246609,3.33212,112.624735291
 01/12  04:00:00,143.946886313,30.9975168333,46.5843591843,0.0,12.7620426787,28.1191506574,146.809154003,31.619736194,3.33212,111.857297809
 01/12  05:00:00,150.679001743,30.9975168333,46.7399665831,0.0,12.7620426787,28.1191506574,184.470421607,27.3931836277,3.33212,153.74511798
 01/12  06:00:00,186.282251856,30.9975168333,54.7101170101,0.0,25.5240853573,30.610668775,299.951633214,24.8133727979,8.3303,266.807960417
 01/12  07:00:00,315.568465839,34.6139550062,82.5689418194,0.0,51.0481707146,78.1489452969,491.004272526,22.6849400837,16.6606,451.658732442
 01/12  08:00:00,392.24858653,35.9320426155,106.351261626,0.0,64.3609230253,109.708623606,657.877269015,29.2832308233,24.9909,603.603138192
 01/12  09:00:00,315.605367501,35.9290234326,83.4931196272,0.0,51.0481707146,80.7689615957,526.320871998,26.6770461753,33.3212,466.322625823
 01/12  10:00:00,283.59993017,36.5015403167,79.2449910341,0.0,51.0481707146,71.0224615957,438.027404461,20.5010940254,66.8089,350.717410435
 01/12  11:00:00,280.543825987,36.5918685587,124.390580217,0.0,32.1804615127,65.7244621605,370.940001917,16.762042713,83.4695,270.708459204
 01/12  12:00:00,296.265232529,36.6487178337,138.822228254,0.0,32.1804615127,65.7244621605,299.45379806,10.5007023853,83.4695,205.483595675
 01/12  13:00:00,297.935390128,36.7356422634,140.858361335,0.0,32.1804615127,65.7244621605,296.583423173,8.0128668552,83.4695,205.101056317
 01/12  14:00:00,287.747945863,36.832128744,140.15066227,0.0,32.1804615127,55.9779621605,279.282184161,6.46831100841,75.1392,197.674673153
 01/12  15:00:00,287.685187918,36.8289135988,139.985695253,0.0,32.1804615127,55.9779621605,272.320990436,5.5314316464,66.8089,199.98065879
 01/12  16:00:00,288.015564727,36.8084227346,140.533415028,0.0,32.1804615127,55.9779621605,284.440310338,7.58511893941,75.1392,201.715991398
 01/12  17:00:00,309.899499179,36.4816355846,133.674039616,0.0,32.1804615127,60.9114621605,254.531536872,8.52479408055,91.7998,154.206942791
 01/12  18:00:00,356.538414365,35.9320429215,131.737772549,0.0,32.1804615127,77.5397301883,291.643235803,8.60492060728,49.9818,233.056515195
 01/12  19:00:00,422.116926896,35.9755072387,140.28444016,0.0,77.122965704,86.2600435998,477.441956471,8.37856576886,49.9818,419.081590702
 01/12  20:00:00,431.005140793,35.9303594426,141.541129487,0.0,102.647051061,80.1663183927,349.343891921,8.01402852804,33.3212,308.008663393
 01/12  21:00:00,455.750177321,35.9290234326,140.804922366,0.0,115.40909374,92.7192997104,347.6274353,6.70564162433,33.3212,307.600593676
 01/12  22:00:00,431.120247706,35.9375946753,139.640106164,0.0,102.647051061,94.1340635361,491.814570943,6.57794040517,24.9909,460.245730538
 01/12  23:00:00,365.938310706,35.9840909169,141.066014735,0.0,77.122965704,65.871452062,366.040906685,9.22508493943,16.6606,340.155221746
 01/12  24:00:00,289.062102608,35.9700762745,132.385537217,0.0,38.286128036,48.4199368926,213.23311052,13.0232474409,8.3303,191.879563079
 01/13  01:00:00,145.50194595,30.9975168333,32.9170468298,0.0,25.5240853573,30.610668775,157.938313968,4.16020975188,3.33212,150.445984217
 01/13  02:00:00,149.187788643,30.9975168333,43.997392948,0.0,19.418418834,29.3649097162,124.314668032,5.47584833386,3.33212,115.506699698
 01/13  03:00:00,160.878124182,31.8194345999,62.5627327257,0.0,12.7620426787,28.1191506574,124.251640626,5.42377201965,3.33212,115.495748606
 01/13  04:00:00,164.864922606,32.6413523664,65.5357378717,0.0,12.7620426787,28.1191506574,126.618727622,7.80579157927,3.33212,115.480816043
 01/13  05:00:00,192.582325205,33.463270133,84.8928669086,0.0,12.7620426787,28.1191506574,164.123285268,6.99434612707,3.33212,153.796819141
 01/13  06:00:00,201.238845651,32.6413523664,67.0827545667,0.0,25.5240853573,30.610668775,284.316195274,10.2082250497,8.3303,265.777670225
 01/13  07:00:00,318.720235955,34.2851878995,85.0349521558,0.0,51.0481707146,78.1489452969,492.845844892,22.38958398,16.6606,453.795660912
 01/13  08:00:00,376.604363493,36.0480039208,89.678465588,0.0,64.3609230253,109.708623606,680.287223042,53.1267675317,24.9909,602.169555511
 01/13  09:00:00,319.363035835,35.9290234326,86.5419137697,0.0,51.0481707146,80.7689615957,552.340714785,50.1393952492,33.3212,468.880119536
 01/13  10:00:00,337.048646185,36.5168804246,131.691903316,0.0,51.0481707146,71.0224615957,434.767355411,17.6374817654,66.8089,350.320973645
 01/13  11:00:00,296.351830045,36.6050631703,138.455249877,0.0,32.1804615127,65.7244621605,359.190453845,4.15645932141,83.4695,271.564494524
 01/13  12:00:00,298.085188639,36.7827781092,138.354053019,0.0,32.1804615127,65.7244621605,292.258891256,3.23004835713,83.4695,205.559342899
 01/13  13:00:00,297.47232019,36.958612975,137.549665481,0.0,32.1804615127,65.7244621605,291.607933031,2.96519068782,83.4695,205.173242343
 01/13  14:00:00,287.723527029,37.0256428551,136.985725509,0.0,32.1804615127,55.9779621605,275.809345246,2.92208555438,75.1392,197.748059692
 01/13  15:00:00,287.989499989,36.9985371294,137.094002337,0.0,32.1804615127,55.9779621605,270.399343401,2.88387232459,66.8089,200.706571076
 01/13  16:00:00,289.212037754,36.938250068,139.644613525,0.0,32.1804615127,55.9779621605,279.06127045,2.78960305073,75.1392,201.132467399
 01/13  17:00:00,317.117909709,36.5599446396,140.415547778,0.0,32.1804615127,60.9114621605,248.635450137,2.57649582191,91.7998,154.259154315
 01/13  18:00:00,320.559919243,35.9830533152,96.4944956892,0.0,32.1804615127,77.5397301883,313.285984946,28.7514191126,49.9818,234.552765833
 01/13  19:00:00,388.855200549,36.0224499746,108.215009418,0.0,77.122965704,86.2600435998,505.292002942,37.5948813222,49.9818,417.71532162
 01/13  20:00:00,398.08246837,35.9565262853,110.363744722,0.0,102.647051061,80.1663183927,380.431358658,36.8241475039,33.3212,310.286011154
 01/13  21:00:00,431.483807699,35.9312448319,118.437502719,0.0,115.40909374,92.7192997104,398.578157399,52.6330652818,33.3212,312.623892117
 01/13  22:00:00,425.224086672,35.9693464121,135.556491533,0.0,102.647051061,94.1340635361,548.814992945,69.9822516063,24.9909,453.841841339
 01/13  23:00:00,334.942817921,36.0274006424,111.535951162,0.0,77.122965704,65.871452062,439.876932034,77.4152531731,16.6606,345.801078861
 01/13  24:00:00,236.828746836,35.9817899359,81.6309613276,0.0,38.286128036,48.4199368926,293.796294488,95.5560666436,8.3303,189.909927844
 01/14  01:00:00,183.157056846,30.9975168333,68.1791982794,0.0,27.7269238854,30.610668775,243.632133648,86.478501556,3.33212,153.821512092
 01/14  02:00:00,175.678217488,30.9975168333,60.6982953521,0.0,27.7269238854,30.610668775,196.564392087,77.7615374949,3.33212,115.470734592
 01/14  03:00:00,153.781559416,30.9975168333,56.3121997261,0.0,12.7620426787,28.1191506574,180.252847697,61.4562526103,3.33212,115.464475086
 01/14  04:00:00,153.199268042,30.9975168333,55.7804648995,0.0,12.7620426787,28.1191506574,159.748891301,40.9595429209,3.33212,115.45722838
 01/14  05:00:00,164.423543096,33.463270133,57.9963404555,0.0,12.7620426787,28.1191506574,182.864799497,29.4940189754,3.33212,150.038660521
 01/14  06:00:00,174.317662383,30.9975168333,58.1095207113,0.0,12.7620426787,28.1191506574,228.894700142,28.0573135504,8.3303,192.507086592
 01/14  07:00:00,269.5386243,35.1071056661,68.5076430819,0.0,42.6918050922,54.3732441037,309.967326792,24.6758425924,16.6606,268.6308842
 01/14  08:00:00,353.644780643,35.96513861,113.141628858,0.0,42.6918050922,86.1019271793,495.228455721,16.573243588,24.9909,453.664312133
 01/14  09:00:00,407.185769723,35.9323652318,135.775252722,0.0,57.6566862989,112.030105488,686.568367364,5.8952233985,33.3212,647.351943965
 01/14  10:00:00,364.152215922,36.522023573,138.360537539,0.0,57.6566862989,83.6599452969,534.068488378,1.13112690225,66.8089,466.128461476
 01/14  11:00:00,313.093479871,36.6104855356,141.096967734,0.0,42.6918050922,68.9656133826,437.323239806,2.54921587519,83.4695,351.304523931
 01/14  12:00:00,305.361629921,36.6659361999,141.597151145,0.0,34.9340096728,67.7198543238,364.650916061,2.95062978759,83.4695,278.230786273
 01/14  13:00:00,304.49794131,36.7266523869,141.459062332,0.0,34.9340096728,67.7198543238,292.420326816,3.01748050384,83.4695,205.933346313
 01/14  14:00:00,295.871998891,36.7370303826,142.444378829,0.0,34.9340096728,57.9733543238,280.299343778,3.75163199076,75.1392,201.408511788
 01/14  15:00:00,296.70484693,36.7663991679,142.700942499,0.0,34.9340096728,57.9733543238,276.124843938,4.06367349523,66.8089,205.252270442
 01/14  16:00:00,297.259752513,36.7931387073,143.251649914,0.0,34.9340096728,57.9733543238,285.001679637,4.63013428472,75.1392,205.232345352
 01/14  17:00:00,326.525208275,36.4857488545,143.941583306,0.0,34.9340096728,62.9068543238,251.608086449,5.25067362606,91.7998,154.557612823
 01/14  18:00:00,367.618683507,35.9665052149,143.81074775,0.0,34.9340096728,72.2186844194,254.390035814,7.8537569846,49.9818,196.554478829
 01/14  19:00:00,435.938633676,36.0424610843,142.763336379,0.0,87.0357390804,86.2600435998,292.518179716,6.57399621677,49.9818,235.962383499
 01/14  20:00:00,429.253867792,35.9408918101,141.834450518,0.0,102.000620287,77.6748002752,351.114109275,6.19396670808,33.3212,311.598942567
 01/14  21:00:00,438.792118995,35.9290234326,140.39130273,0.0,102.000620287,88.9820225341,351.4022504,6.59964753541,33.3212,311.481402865
 01/14  22:00:00,428.692642747,35.9290234326,140.183678807,0.0,102.000620287,91.6425454185,339.697158731,6.92432430412,24.9909,307.781934427
 01/14  23:00:00,375.768797062,35.9290234326,140.791173244,0.0,87.0357390804,65.871452062,477.442936067,9.64353660738,16.6606,451.138799459
 01/14  24:00:00,303.769970012,35.9290234326,142.639711477,0.0,42.6918050922,48.4199368926,289.391113048,13.9741073473,8.3303,267.0867057
 01/15  01:00:00,162.674670556,30.9975168333,38.6356013581,0.0,34.4311606118,33.1021868926,157.424639482,0.0,3.33212,154.092519482
 01/15  02:00:00,214.652252715,33.463270133,87.5264036122,0.0,34.4311606118,33.1021868926,124.78670501,1.10743954735,3.33212,120.347145463
 01/15  03:00:00,144.158374308,30.9975168333,37.6858880313,0.0,19.466279405,30.610668775,123.234571434,2.43212244736,3.33212,117.470328987
