Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  04:00:00,152.0707064,30.9975168333,45.6061465305,0.0,19.466279405,30.610668775,121.435304316,2.4262303576,3.33212,115.676953958
 01/15  05:00:00,165.770419752,30.9975168333,52.67650223,0.0,19.466279405,30.610668775,159.611564117,2.41926241552,3.33212,153.860181701
 01/15  06:00:00,218.541329222,33.463270133,89.9542165792,0.0,19.466279405,30.610668775,201.533911588,4.25298896147,8.3303,188.950622626
 01/15  07:00:00,308.615470379,34.6139550062,107.305502746,0.0,42.6918050922,54.3732441037,302.371128139,8.17373604456,16.6606,277.536792095
 01/15  08:00:00,364.503090971,36.1465834512,114.067361123,0.0,49.3960418185,88.5934452969,499.262521554,20.992691243,24.9909,453.278930311
 01/15  09:00:00,407.321056565,35.9497311826,136.400373516,0.0,57.6566862989,112.030105488,702.6267374,19.0909959972,33.3212,650.214541403
 01/15  10:00:00,350.461955375,36.5134530711,135.157096519,0.0,50.9524495726,81.1684271793,546.719238823,17.4860174364,66.8089,462.424321387
 01/15  11:00:00,299.292077158,36.6071655221,128.7118944,0.0,42.6918050922,68.9656133826,456.127387213,17.2653274038,83.4695,355.392559809
 01/15  12:00:00,280.991054256,36.6535582928,114.131135334,0.0,38.286128036,68.9656133826,379.422227491,16.7090382003,83.4695,279.243689291
 01/15  13:00:00,270.686267296,36.6916087488,104.617494598,0.0,38.286128036,68.9656133826,302.458439253,17.4528610647,83.4695,201.536078188
 01/15  14:00:00,241.653726348,36.7232849374,94.6568582188,0.0,31.5818913096,56.727595265,300.244581389,19.7912116423,75.1392,205.314169747
 01/15  15:00:00,238.470482692,36.7523088157,91.6050589603,0.0,31.5818913096,56.727595265,287.33017803,23.0072500058,66.8089,197.514028025
 01/15  16:00:00,219.308809243,36.7784673212,72.733685701,0.0,31.5818913096,56.727595265,313.316712241,33.5925542245,75.1392,204.584958016
 01/15  17:00:00,208.695641251,36.4749626594,33.6147377252,0.0,31.5818913096,61.661095265,325.716410522,79.5773406706,91.7998,154.339269851
 01/15  18:00:00,261.605898499,35.9290234326,45.1846144134,0.0,31.5818913096,70.9729253606,419.188262309,172.60025089,49.9818,196.606211419
 01/15  19:00:00,343.157386258,35.9290234326,61.9825774922,0.0,80.3315023541,83.7685254822,508.200971848,222.599955006,49.9818,235.619216842
 01/15  20:00:00,365.939498588,35.9290234326,80.667152266,0.0,102.000620287,77.6748002752,555.338468086,214.653297929,33.3212,307.363970157
 01/15  21:00:00,399.423751508,35.9290234326,93.5554575105,0.0,108.704857014,91.4735406516,531.001404498,191.563920604,33.3212,306.116283894
 01/15  22:00:00,374.4878932,35.9290234326,96.6858442782,0.0,95.2963835608,89.1510273009,526.889500428,190.21710947,24.9909,311.681490958
 01/15  23:00:00,317.700077003,35.9290234326,92.8978319369,0.0,80.3315023541,63.3799339444,678.239487343,205.899876473,16.6606,455.67901087
 01/15  24:00:00,228.971246353,35.9290234326,68.4038578558,0.0,42.6918050922,48.4199368926,486.925108595,219.520985351,8.3303,259.073823243
 01/16  01:00:00,178.481347661,30.9975168333,54.2468415048,0.0,34.4311606118,33.1021868926,222.110844843,61.5804891121,3.33212,157.198235731
 01/16  02:00:00,171.527194957,30.9975168333,47.2634439683,0.0,34.4311606118,33.1021868926,171.809930539,49.2983402123,3.33212,119.179470327
 01/16  03:00:00,149.976108347,30.9975168333,43.1715711248,0.0,19.466279405,30.610668775,160.900547894,41.8711973976,3.33212,115.697230497
 01/16  04:00:00,147.457399966,30.9975168333,40.6185760715,0.0,19.466279405,30.610668775,155.2906054,36.2425811689,3.33212,115.715904231
 01/16  05:00:00,155.230213494,30.9975168333,41.7956866122,0.0,19.466279405,30.610668775,188.017942007,30.7854173842,3.33212,153.900404623
 01/16  06:00:00,169.29799392,30.9975168333,43.6185719435,0.0,19.466279405,30.610668775,231.529399884,27.1881070508,8.3303,196.010992833
 01/16  07:00:00,253.491241529,34.2851878995,53.0311292202,0.0,42.6918050922,54.3732441037,311.910339569,25.2800815758,16.6606,269.969657993
 01/16  08:00:00,329.082193183,35.9317133605,77.3302715852,0.0,49.3960418185,88.5934452969,663.067484344,181.409010422,24.9909,456.667573922
 01/16  09:00:00,376.29076737,35.9290234326,103.719843621,0.0,57.6566862989,112.030105488,898.642551106,217.89037796,33.3212,647.430973146
 01/16  10:00:00,299.70928572,36.3378717277,83.0302572025,0.0,50.9524495726,81.1684271793,757.772731097,220.467481746,66.8089,470.49634935
 01/16  11:00:00,231.22490504,36.4202508183,59.5898422303,0.0,42.6918050922,68.9656133826,670.630758318,234.64246213,83.4695,352.518796188
 01/16  12:00:00,218.202041466,36.46123502,50.2988992894,0.0,38.286128036,68.9656133826,607.84557909,244.27612977,83.4695,280.09994932
 01/16  13:00:00,210.237362468,36.4907738759,43.1909853395,0.0,38.286128036,68.9656133826,535.799822768,247.885526363,83.4695,204.444796406
 01/16  14:00:00,190.361270917,36.5500325034,42.2067233409,0.0,31.5818913096,56.727595265,529.67041638,255.29421419,75.1392,199.237002189
 01/16  15:00:00,192.229428839,36.5611765572,44.0510835595,0.0,31.5818913096,56.727595265,531.217162327,259.756390325,66.8089,204.651872002
 01/16  16:00:00,191.108313866,36.5548797931,42.9486730442,0.0,31.5818913096,56.727595265,538.541005329,265.812022231,75.1392,197.589783098
 01/16  17:00:00,210.644381464,36.3091382912,33.5362165149,0.0,31.5818913096,61.661095265,505.986995196,259.840099249,91.7998,154.347095947
 01/16  18:00:00,244.462162828,35.9290234326,26.1373825702,0.0,31.5818913096,70.9729253606,500.392239276,253.726242161,49.9818,196.684197114
 01/16  19:00:00,320.975693148,35.9290234326,38.1384841279,0.0,80.3315023541,83.7685254822,536.680503486,249.934166831,49.9818,236.764536656
 01/16  20:00:00,340.548787169,35.9290234326,53.7701649498,0.0,102.000620287,77.6748002752,587.933221173,240.090223879,33.3212,314.521797294
 01/16  21:00:00,373.756302993,35.9290234326,66.4529283771,0.0,108.704857014,91.4735406516,575.165630751,235.542812414,33.3212,306.301618337
 01/16  22:00:00,404.934642717,35.9290234326,125.502954053,0.0,95.2963835608,89.1510273009,571.508063062,238.971304955,24.9909,307.545858108
 01/16  23:00:00,324.379713741,35.9290234326,98.1207762258,0.0,80.3315023541,63.3799339444,715.154193748,245.365755757,16.6606,453.127837991
 01/16  24:00:00,224.161801146,35.9290234326,62.3531671751,0.0,42.6918050922,48.4199368926,527.065550943,253.144659349,8.3303,265.590591594
 01/17  01:00:00,157.386640282,30.9975168333,44.5036380732,0.0,25.5240853573,30.610668775,209.923945234,52.6636226768,3.33212,153.928202558
 01/17  02:00:00,141.618639435,30.9975168333,36.0936286293,0.0,19.418418834,29.3649097162,160.048134326,41.1574467395,3.33212,115.558567587
 01/17  03:00:00,130.632165099,30.9975168333,33.0230499704,0.0,12.7620426787,28.1191506574,153.893655544,35.0026872385,3.33212,115.558848306
 01/17  04:00:00,128.796626432,30.9975168333,31.2030474787,0.0,12.7620426787,28.1191506574,150.779280791,31.8892120129,3.33212,115.557948778
 01/17  05:00:00,137.178880437,30.9975168333,32.373460259,0.0,12.7620426787,28.1191506574,187.943559814,30.6735207059,3.33212,153.937919108
 01/17  06:00:00,173.02837534,30.9975168333,40.5537367628,0.0,25.5240853573,30.610668775,306.025150462,30.2140459371,8.3303,267.480804525
 01/17  07:00:00,301.190377495,33.0523112497,68.7257146911,0.0,51.0481707146,78.1489452969,500.17491567,29.2388441758,16.6606,454.275471494
 01/17  08:00:00,380.55904872,35.9290234326,91.4054517639,0.0,64.3609230253,109.708623606,835.645523098,202.483709353,24.9909,608.170913745
 01/17  09:00:00,300.630176035,35.9290234326,65.5640436381,0.0,51.0481707146,80.7689615957,745.372034491,241.801869795,33.3212,470.248964696
 01/17  10:00:00,250.933250091,36.2636360585,44.6434189921,0.0,51.0481707146,71.0224615957,663.52893131,244.730351744,66.8089,351.989679566
 01/17  11:00:00,179.868597732,36.3997623343,22.3228089016,0.0,32.1804615127,65.7244621605,621.510482875,258.903137261,83.4695,279.137845614
 01/17  12:00:00,178.943992776,36.4969512841,20.6370216308,0.0,32.1804615127,65.7244621605,551.827727801,262.537630172,83.4695,205.820597629
 01/17  13:00:00,178.914122568,36.515196074,21.3565106524,0.0,32.1804615127,65.7244621605,546.471402516,264.653303163,83.4695,198.348599352
 01/17  14:00:00,170.259782657,36.5260598628,22.4134842869,0.0,32.1804615127,55.9779621605,551.937281549,271.717479706,75.1392,205.080601843
 01/17  15:00:00,171.976819347,36.5350194683,24.1216900579,0.0,32.1804615127,55.9779621605,539.098280933,274.651277424,66.8089,197.638103509
 01/17  16:00:00,173.003541235,36.5135949753,25.1831365203,0.0,32.1804615127,55.9779621605,556.450032283,276.59307428,75.1392,204.717758003
 01/17  17:00:00,203.483430105,36.2380712626,26.6946714676,0.0,32.1804615127,60.9114621605,509.395536948,263.193028257,91.7998,154.40270869
 01/17  18:00:00,262.725912511,35.9290234326,37.1849584776,0.0,32.1804615127,77.5397301883,546.62299885,261.705893252,49.9818,234.935305598
 01/17  19:00:00,337.216643632,35.9290234326,54.8588780885,0.0,77.122965704,86.2600435998,734.982737906,265.628078339,49.9818,419.372859567
 01/17  20:00:00,345.256777526,35.9290234326,55.7595545686,0.0,102.647051061,80.1663183927,607.881070347,257.442288201,33.3212,317.117582146
 01/17  21:00:00,378.649029241,35.9290234326,63.7939891366,0.0,115.40909374,92.7192997104,591.827239702,250.783203956,33.3212,307.722835746
 01/17  22:00:00,369.831123251,35.9290234326,78.4497065147,0.0,102.647051061,94.1340635361,741.412804866,253.912178499,24.9909,462.509726366
 01/17  23:00:00,286.912405216,35.9290234326,61.7682444453,0.0,77.122965704,65.871452062,619.805240524,260.54772895,16.6606,342.596911574
 01/17  24:00:00,197.751821489,35.9290234326,40.6392171859,0.0,38.286128036,48.4199368926,478.124499327,274.063737386,8.3303,195.730461941
 01/18  01:00:00,145.963405619,30.9975168333,33.2570184434,0.0,25.5240853573,30.610668775,216.799997752,59.5009467779,3.33212,153.966930975
 01/18  02:00:00,133.848341317,30.9975168333,28.4666261417,0.0,19.418418834,29.3649097162,167.110137504,48.2248546127,3.33212,115.553162891
 01/18  03:00:00,123.690279614,30.9975168333,26.2103433245,0.0,12.7620426787,28.1191506574,161.114500091,42.2266878836,3.33212,115.555692207
 01/18  04:00:00,121.906363375,30.9975168333,24.4359394591,0.0,12.7620426787,28.1191506574,158.304625921,39.4152318405,3.33212,115.55727408
 01/18  05:00:00,129.868438172,30.9975168333,25.820317614,0.0,12.7620426787,28.1191506574,195.627823405,38.3229883038,3.33212,153.972715101
 01/18  06:00:00,166.525984852,30.9975168333,34.8550789311,0.0,25.5240853573,30.610668775,313.324199121,37.3990518489,8.3303,267.594847272
 01/18  07:00:00,294.737269442,32.2303934832,64.057543712,0.0,51.0481707146,78.1489452969,506.42421603,35.0185250131,16.6606,454.745091017
 01/18  08:00:00,374.720809562,35.9290234326,86.8393400237,0.0,64.3609230253,109.708623606,846.300120136,213.14261722,24.9909,608.166602916
 01/18  09:00:00,296.167558888,35.9290234326,62.0985148354,0.0,51.0481707146,80.7689615957,749.809902287,244.873757282,33.3212,471.614945005
 01/18  10:00:00,256.921663698,36.326541587,50.7004508175,0.0,51.0481707146,71.0224615957,661.670823545,242.631408114,66.8089,352.23051543
 01/18  11:00:00,202.595970356,36.4631302454,44.9854229198,0.0,32.1804615127,65.7244621605,608.915723217,246.184179561,83.4695,279.262043656
 01/18  12:00:00,195.937515601,36.5334809371,37.5914539068,0.0,32.1804615127,65.7244621605,539.365043831,250.010559645,83.4695,205.884984187
 01/18  13:00:00,192.582308996,36.5677212233,34.9700587836,0.0,32.1804615127,65.7244621605,536.053385968,253.456902873,83.4695,199.126983095
 01/18  14:00:00,181.581092858,36.6384047746,33.6242786304,0.0,32.1804615127,55.9779621605,536.065110363,256.504743131,75.1392,204.421167232
 01/18  15:00:00,181.403945307,36.7065045788,33.3812890411,0.0,32.1804615127,55.9779621605,522.89589315,255.024482309,66.8089,201.062510841
 01/18  16:00:00,181.004751725,36.7564950695,33.0294855314,0.0,32.1804615127,55.9779621605,522.313318127,245.763446284,75.1392,201.410671843
 01/18  17:00:00,211.466985672,36.454718574,34.7463534807,0.0,32.1804615127,60.9114621605,471.854305688,225.623428502,91.7998,154.431077185
 01/18  18:00:00,271.140900548,35.9290234326,46.0512770896,0.0,32.1804615127,77.5397301883,500.241869886,215.253187536,49.9818,235.006882349
 01/18  19:00:00,345.841537006,35.9290234326,64.0524754263,0.0,77.122965704,86.2600435998,684.749959604,211.354174044,49.9818,423.41398556
 01/18  20:00:00,352.831445237,35.9290234326,63.7018575893,0.0,102.647051061,80.1663183927,544.392953335,196.894180037,33.3212,314.177573298
 01/18  21:00:00,385.461353673,35.9290234326,71.0407967457,0.0,115.40909374,92.7192997104,541.681867314,198.513699902,33.3212,309.846967412
 01/18  22:00:00,376.163552868,35.9290234326,85.3882524409,0.0,102.647051061,94.1340635361,680.586832562,191.966916364,24.9909,463.629016198
 01/18  23:00:00,313.073895499,35.9290234326,88.9204859797,0.0,77.122965704,65.871452062,548.645606304,188.212066599,16.6606,343.772939704
 01/18  24:00:00,232.749221799,35.9290234326,76.5474793078,0.0,38.286128036,48.4199368926,410.083524566,208.866971287,8.3303,192.886253279
 01/19  01:00:00,166.689261992,30.9975168333,53.9421140576,0.0,25.5240853573,30.610668775,213.773497217,56.4506126294,3.33212,153.990764588
 01/19  02:00:00,147.64932137,30.9975168333,42.244829718,0.0,19.418418834,29.3649097162,165.863479663,46.931771379,3.33212,115.599588284
 01/19  03:00:00,133.901014776,30.9975168333,36.3924890103,0.0,12.7620426787,28.1191506574,160.656276648,41.7200981875,3.33212,115.60405846
 01/19  04:00:00,130.72282939,30.9975168333,33.22086969,0.0,12.7620426787,28.1191506574,156.396819818,37.4573625007,3.33212,115.607337318
 01/19  05:00:00,137.878251406,30.9975168333,33.7838369129,0.0,12.7620426787,28.1191506574,192.40683416,35.0675805161,3.33212,154.007133644
 01/19  06:00:00,173.525766206,30.9975168333,41.7770535674,0.0,25.5240853573,30.610668775,309.511460584,33.4513596691,8.3303,267.729800915
 01/19  07:00:00,301.981563794,33.216694803,70.198550587,0.0,51.0481707146,78.1489452969,504.446094845,29.942817125,16.6606,457.84267772
 01/19  08:00:00,379.520821879,35.9321698975,91.4698091244,0.0,64.3609230253,109.708623606,825.09123886,189.296023257,24.9909,610.804315603
 01/19  09:00:00,300.258766624,35.9290234326,66.5759624118,0.0,51.0481707146,80.7689615957,678.804429803,177.284851023,33.3212,468.19837878
 01/19  10:00:00,260.982889077,36.4906472473,55.995485328,0.0,51.0481707146,71.0224615957,540.330659711,121.09273144,66.8089,352.429028271
 01/19  11:00:00,200.060132825,36.5809755308,44.1451617095,0.0,32.1804615127,65.7244621605,469.32502862,106.386560482,83.4695,279.468968137
 01/19  12:00:00,194.286114344,36.6355952648,37.7868551644,0.0,32.1804615127,65.7244621605,403.77186593,114.351639684,83.4695,205.950726247
 01/19  13:00:00,193.5451707,36.6756529475,37.8592410028,0.0,32.1804615127,65.7244621605,388.33024383,99.2971338946,83.4695,205.563609936
 01/19  14:00:00,175.201221967,36.7095719824,29.3725774923,0.0,32.1804615127,55.9779621605,355.260308662,79.753790542,75.1392,200.36731812
 01/19  15:00:00,167.692449591,36.7391176976,21.9224384774,0.0,32.1804615127,55.9779621605,351.502480663,82.1056837605,66.8089,202.587896902
 01/19  16:00:00,170.637707008,36.7669699946,24.8489337588,0.0,32.1804615127,55.9779621605,363.747990664,90.117837605,75.1392,198.490953059
 01/19  17:00:00,202.467731279,36.4620461027,27.691543213,0.0,32.1804615127,60.9114621605,353.573760049,101.267100521,91.7998,160.506859527
 01/19  18:00:00,261.848940043,35.9290234326,38.4416390881,0.0,32.1804615127,77.5397301883,429.438367581,144.33148947,49.9818,235.12507811
 01/19  19:00:00,335.189929334,35.9290234326,54.6908525498,0.0,77.122965704,86.2600435998,694.132398921,224.038254295,49.9818,420.112344626
 01/19  20:00:00,345.026396342,35.9290234326,56.5578435167,0.0,102.647051061,80.1663183927,619.020807149,268.204006696,33.3212,317.495600453
 01/19  21:00:00,379.104430524,35.9290234326,64.3240343487,0.0,115.40909374,92.7192997104,654.53285213,313.148842933,33.3212,308.062809197
 01/19  22:00:00,370.412654561,35.9290234326,78.7080480012,0.0,102.647051061,94.1340635361,732.885000299,244.492752411,24.9909,463.401347888
 01/19  23:00:00,287.359194369,35.9290234326,62.1954064955,0.0,77.122965704,65.871452062,594.632125596,234.878305229,16.6606,343.093220368
 01/19  24:00:00,205.318702804,35.9290234326,48.1718005852,0.0,38.286128036,48.4199368926,456.5018055,252.321647876,8.3303,195.849857624
 01/20  01:00:00,176.102648695,30.9975168333,63.2364396364,0.0,25.5240853573,30.610668775,212.741403033,55.376660458,3.33212,154.032622575
 01/20  02:00:00,152.50779041,30.9975168333,46.9892441671,0.0,19.418418834,29.3649097162,164.727643808,45.7849959289,3.33212,115.610527879
 01/20  03:00:00,136.59187043,30.9975168333,38.9861235063,0.0,12.7620426787,28.1191506574,160.078651656,41.1293872824,3.33212,115.617144374
 01/20  04:00:00,131.468014871,30.9975168333,33.8791963386,0.0,12.7620426787,28.1191506574,158.180358615,39.2256508324,3.33212,115.622587783
 01/20  05:00:00,136.98857041,30.9975168333,32.1954075997,0.0,12.7620426787,28.1191506574,196.625133168,39.2534021887,3.33212,154.039610979
 01/20  06:00:00,171.499644227,30.9975168333,39.0458788027,0.0,25.5240853573,30.610668775,316.468075259,40.2965608832,8.3303,267.841214376
 01/20  07:00:00,301.582215982,33.0523112497,69.1383637393,0.0,51.0481707146,78.1489452969,515.378196251,39.4639495708,16.6606,459.25364668
 01/20  08:00:00,380.364745434,35.9290234326,91.1871560625,0.0,64.3609230253,109.708623606,882.120996192,245.779888104,24.9909,611.350208088
 01/20  09:00:00,281.436287469,35.9290234326,46.4954374874,0.0,51.0481707146,80.7689615957,773.394827661,272.002280304,33.3212,468.071347357
 01/20  10:00:00,238.443943621,36.1605132457,32.3620646902,0.0,51.0481707146,71.0224615957,684.526185379,265.08793166,66.8089,352.62935372
 01/20  11:00:00,183.87885667,36.3329895981,26.3875299391,0.0,32.1804615127,65.7244621605,638.630203596,275.545328651,83.4695,279.615374945
 01/20  12:00:00,181.691319555,36.4788636377,23.394360394,0.0,32.1804615127,65.7244621605,560.242059949,270.765146132,83.4695,206.007413817
 01/20  13:00:00,180.649578417,36.5920799627,23.0148318303,0.0,32.1804615127,65.7244621605,553.418396934,264.323557827,83.4695,205.625339107
 01/20  14:00:00,172.085344777,36.7001887148,24.3526358431,0.0,32.1804615127,55.9779621605,520.847698709,240.455882005,75.1392,205.252616704
 01/20  15:00:00,175.519584989,36.735310048,28.2791099798,0.0,32.1804615127,55.9779621605,483.274747256,218.639180623,66.8089,197.826666632
 01/20  16:00:00,177.14161235,36.7620432437,29.7552115675,0.0,32.1804615127,55.9779621605,524.881505983,244.855010289,75.1392,204.887295695
 01/20  17:00:00,209.511904533,36.4575840869,32.7941081076,0.0,32.1804615127,60.9114621605,492.783545027,246.460700182,91.7998,154.523044845
 01/20  18:00:00,267.478995735,35.9290234326,42.0313058754,0.0,32.1804615127,77.5397301883,518.919167858,233.741487386,49.9818,235.195880473
 01/20  19:00:00,340.970434156,35.9290234326,58.6023611329,0.0,77.122965704,86.2600435998,713.701385265,241.868185547,49.9818,421.851399718
 01/20  20:00:00,347.420730569,35.9290234326,57.9060476412,0.0,102.647051061,80.1663183927,599.566983481,249.776035388,33.3212,316.469748093
 01/20  21:00:00,379.775892442,35.9290234326,64.9018269558,0.0,115.40909374,92.7192997104,600.646875964,255.947081039,33.3212,311.378594924
 01/20  22:00:00,370.655953102,35.9290234326,79.2590201871,0.0,102.647051061,94.1340635361,751.239946789,263.194984091,24.9909,463.054062697
 01/20  23:00:00,286.822471258,35.9290234326,61.660346609,0.0,77.122965704,65.871452062,638.024505861,272.965372137,16.6606,348.398533723
 01/20  24:00:00,197.474505917,35.9290234326,40.3491888726,0.0,38.286128036,48.4199368926,482.483906784,284.609873556,8.3303,189.543733228
 01/21  01:00:00,147.843948742,30.9975168333,32.9279681718,0.0,27.7269238854,30.610668775,219.170048677,61.7859260723,3.33212,154.052002605
 01/21  02:00:00,143.000259539,30.9975168333,28.0405388324,0.0,27.7269238854,30.610668775,170.31594937,51.3244983406,3.33212,115.659331029
 01/21  03:00:00,132.560878173,30.9975168333,35.0428787474,0.0,12.7620426787,28.1191506574,165.346964847,46.3476304384,3.33212,115.667214409
 01/21  04:00:00,140.447787238,30.9975168333,42.8946763834,0.0,12.7620426787,28.1191506574,163.180065688,44.173963261,3.33212,115.673982427
 01/21  05:00:00,145.208823316,30.9975168333,41.0733870602,0.0,12.7620426787,28.1191506574,203.954629231,43.2527071327,3.33212,157.369802098
 01/21  06:00:00,157.412814207,30.9975168333,41.0248129132,0.0,12.7620426787,28.1191506574,243.345989206,42.5056511551,8.3303,192.51003805
 01/21  07:00:00,248.160912051,30.9975168333,50.9933943852,0.0,42.6918050922,54.3732441037,328.847322156,41.1062811339,16.6606,271.080441022
 01/21  08:00:00,319.315585273,35.9577394468,76.6977639839,0.0,42.6918050922,86.1019271793,719.536989442,230.423102872,24.9909,464.12298657
 01/21  09:00:00,378.611176797,35.9290234326,106.020384831,0.0,57.6566862989,112.030105488,928.740333032,245.184271934,33.3212,650.234861098
 01/21  10:00:00,284.306161584,36.2900695781,58.6080335524,0.0,57.6566862989,83.6599452969,762.815693151,228.978015613,66.8089,467.028777538
 01/21  11:00:00,229.744698176,36.4209923278,58.2184810999,0.0,42.6918050922,68.9656133826,669.403532048,233.097691885,83.4695,352.836340163
 01/21  12:00:00,225.480174939,36.6042038091,62.2844004719,0.0,34.9340096728,67.7198543238,583.859564857,218.367879094,83.4695,282.022185763
 01/21  13:00:00,235.671602468,36.6831314892,73.6338950302,0.0,34.9340096728,67.7198543238,496.7054784,200.723451621,83.4695,212.512526778
 01/21  14:00:00,235.714541431,36.7196002573,83.9031278979,0.0,34.9340096728,57.9733543238,443.17699552,161.985171515,75.1392,206.052624005
 01/21  15:00:00,240.654117929,36.750602348,89.3135580801,0.0,34.9340096728,57.9733543238,398.96425662,129.819485772,66.8089,202.335870848
 01/21  16:00:00,238.798653799,36.7767118317,87.5135162923,0.0,34.9340096728,57.9733543238,421.314133196,144.26754591,75.1392,201.907387286
 01/21  17:00:00,253.824897563,36.4697505935,73.5497241158,0.0,34.9340096728,62.9068543238,420.68633112,167.318671839,91.7998,161.567859281
 01/21  18:00:00,333.733481238,35.9290234326,114.961556984,0.0,34.9340096728,72.2186844194,409.499109205,162.535703679,49.9818,196.981605526
 01/21  19:00:00,389.636190446,35.9290234326,98.8332705288,0.0,87.0357390804,86.2600435998,468.927877231,179.20478094,49.9818,239.741296291
 01/21  20:00:00,382.627935685,35.9290234326,97.1066862909,0.0,102.000620287,77.6748002752,514.419404979,167.384331018,33.3212,313.71387396
 01/21  21:00:00,394.188771499,35.9290234326,97.4056419782,0.0,102.000620287,88.9820225341,506.387874848,160.745696133,33.3212,312.320978715
 01/21  22:00:00,381.961868938,35.9290234326,94.845234565,0.0,102.000620287,91.6425454185,508.9203092,170.708149575,24.9909,313.221259625
 01/21  23:00:00,324.413771968,35.9290234326,90.2945234203,0.0,87.0357390804,65.871452062,672.839206175,199.730579626,16.6606,456.448026549
 01/21  24:00:00,225.569298623,35.9290234326,64.6741699971,0.0,42.6918050922,48.4199368926,525.093125759,246.628034091,8.3303,270.134791668
 01/22  01:00:00,174.171198854,30.9975168333,49.8601396199,0.0,34.4311606118,33.1021868926,221.990062186,60.8626470334,3.33212,157.795295152
 01/22  02:00:00,166.443749325,30.9975168333,42.0834343635,0.0,34.4311606118,33.1021868926,168.611342206,49.4547387094,3.33212,115.824483497
 01/22  03:00:00,144.774280755,30.9975168333,37.9017227317,0.0,19.466279405,30.610668775,158.895894711,39.7068328042,3.33212,115.856941907
 01/22  04:00:00,141.589963578,30.9975168333,34.7363881699,0.0,19.466279405,30.610668775,159.417642468,33.8048963824,3.33212,122.280626086
 01/22  05:00:00,147.813306949,30.9975168333,34.3845277484,0.0,19.466279405,30.610668775,189.317596983,31.8800952633,3.33212,154.10538172
 01/22  06:00:00,161.047578315,30.9975168333,35.3769009918,0.0,19.466279405,30.610668775,236.347164869,31.9322604957,8.3303,196.084604373
 01/22  07:00:00,243.492007587,33.463270133,43.8594881059,0.0,42.6918050922,54.3732441037,320.493234182,32.832520259,16.6606,271.000113923
 01/22  08:00:00,320.212840301,35.9448125674,68.3899485578,0.0,49.3960418185,88.5934452969,746.332553981,257.439299725,24.9909,463.902354256
 01/22  09:00:00,375.437485634,35.9290234326,102.806747544,0.0,57.6566862989,112.030105488,990.033798351,307.212485217,33.3212,649.500113134
 01/22  10:00:00,305.594059112,35.9797911285,89.1295051218,0.0,50.9524495726,81.1684271793,825.845354685,286.217224972,66.8089,472.819229714
 01/22  11:00:00,226.130330602,36.0835794383,54.8781664207,0.0,42.6918050922,68.9656133826,714.393268192,277.092653116,83.4695,353.831115076
 01/22  12:00:00,239.320129484,36.1677566727,71.6903931467,0.0,38.286128036,68.9656133826,637.901787617,273.385958062,83.4695,281.046329554
 01/22  13:00:00,249.495828596,36.2677235102,82.6193430713,0.0,38.286128036,68.9656133826,552.853588975,263.693375492,83.4695,205.690713483
 01/22  14:00:00,234.545006995,36.3429355873,86.5486699054,0.0,31.5818913096,56.727595265,541.731652086,260.863205746,75.1392,205.72924634
 01/22  15:00:00,231.174872352,36.4101680976,83.1454322862,0.0,31.5818913096,56.727595265,532.088528292,260.283911463,66.8089,204.995716829
 01/22  16:00:00,233.883329934,36.5004157799,85.7832893112,0.0,31.5818913096,56.727595265,527.536504725,254.486501816,75.1392,197.910802909
 01/22  17:00:00,250.880715189,36.2831510691,73.7885208234,0.0,31.5818913096,61.661095265,496.893807254,243.790892228,91.7998,161.303115026
 01/22  18:00:00,281.306531786,35.9290234326,65.7193292593,0.0,31.5818913096,70.9729253606,486.522631435,239.508852314,49.9818,197.031979121
 01/22  19:00:00,354.8531634,35.9290234326,71.976377664,0.0,80.3315023541,83.7685254822,516.190188582,229.956334832,49.9818,236.25205375
 01/22  20:00:00,370.713506955,35.9290234326,84.2586093496,0.0,102.000620287,77.6748002752,546.071500406,196.571407668,33.3212,316.178892738
 01/22  21:00:00,399.335544237,35.9290234326,92.6815379504,0.0,108.704857014,91.4735406516,530.328674608,189.23004097,33.3212,307.777433638
 01/22  22:00:00,371.030877879,35.9290234326,92.525328,0.0,95.2963835608,89.1510273009,534.558808587,200.555350314,24.9909,309.012558273
 01/22  23:00:00,314.438383925,35.9290234326,89.3318279558,0.0,80.3315023541,63.3799339444,667.706771258,188.485915237,16.6606,462.560256021
 01/22  24:00:00,225.396275059,35.9290234326,64.7766357618,0.0,42.6918050922,48.4199368926,470.980334926,200.572697845,8.3303,262.077337081
 01/23  01:00:00,162.624569814,30.9975168333,49.9676907479,0.0,25.5240853573,30.610668775,216.420024815,53.4644969035,3.33212,159.623407912
 01/23  02:00:00,148.03164579,30.9975168333,42.7176168632,0.0,19.418418834,29.3649097162,160.27663697,41.3226327316,3.33212,115.621884238
 01/23  03:00:00,152.821489641,30.9975168333,55.3595384153,0.0,12.7620426787,28.1191506574,153.152597683,34.1870754479,3.33212,115.633402235
 01/23  04:00:00,163.277880098,30.9975168333,65.7369569704,0.0,12.7620426787,28.1191506574,149.628151874,30.6512106021,3.33212,115.644821272
 01/23  05:00:00,161.745113151,30.9975168333,57.6301442135,0.0,12.7620426787,28.1191506574,184.802635873,27.3375932171,3.33212,154.132922656
 01/23  06:00:00,193.269169068,30.9975168333,61.5144042605,0.0,25.5240853573,30.610668775,301.523473867,25.0380646649,8.3303,268.155109202
 01/23  07:00:00,319.491745872,33.216694803,87.7144863437,0.0,51.0481707146,78.1489452969,498.905107214,21.7373600343,16.6606,460.50714718
 01/23  08:00:00,392.655977803,35.9310852448,106.263521019,0.0,64.3609230253,109.708623606,705.589483949,67.6791570282,24.9909,612.919426921
 01/23  09:00:00,318.054065397,35.9290234326,85.6722920387,0.0,51.0481707146,80.7689615957,579.48174392,75.764835241,33.3212,470.395708679
 01/23  10:00:00,296.33716268,36.5035788461,91.646573409,0.0,51.0481707146,71.0224615957,490.678776226,70.6455116463,66.8089,353.224364579
 01/23  11:00:00,253.926460928,36.5961457157,97.9633395376,0.0,32.1804615127,65.7244621605,415.384634473,51.9375070967,83.4695,279.977627376
 01/23  12:00:00,264.084653682,36.6517527503,107.433207116,0.0,32.1804615127,65.7244621605,324.855610381,35.2216583347,83.4695,206.164452047
 01/23  13:00:00,271.700501254,36.7431349838,115.58881802,0.0,32.1804615127,65.7244621605,336.144014368,46.8862724646,83.4695,205.788241903
 01/23  14:00:00,261.669211904,36.8126670014,115.036404547,0.0,32.1804615127,55.9779621605,380.496153412,99.9454224098,75.1392,205.411531002
 01/23  15:00:00,256.169383594,36.7931910886,109.214804552,0.0,32.1804615127,55.9779621605,465.487105827,193.827304469,66.8089,204.850901358
 01/23  16:00:00,247.865852722,36.7937260061,100.614552593,0.0,32.1804615127,55.9779621605,504.196944575,230.90146445,75.1392,198.156280126
 01/23  17:00:00,262.063986895,36.4850562131,85.7954211343,0.0,32.1804615127,60.9114621605,464.248169645,211.133568405,91.7998,161.314801241
 01/23  18:00:00,301.693825305,35.9290234326,79.6735386145,0.0,32.1804615127,77.5397301883,485.815039347,200.399083352,49.9818,235.434155995
 01/23  19:00:00,373.045665035,35.9290234326,91.1517396147,0.0,77.122965704,86.2600435998,680.892189992,209.450663949,49.9818,421.459726043
 01/23  20:00:00,378.956417709,35.9290234326,89.2422702893,0.0,102.647051061,80.1663183927,562.552517089,211.117736817,33.3212,318.113580271
 01/23  21:00:00,411.494268508,35.9290234326,96.139649044,0.0,115.40909374,92.7192997104,556.862177426,212.072738946,33.3212,311.468238479
 01/23  22:00:00,401.076004865,35.9290234326,109.199652338,0.0,102.647051061,94.1340635361,692.699043399,202.928125479,24.9909,464.78001792
 01/23  23:00:00,312.92882148,35.9290234326,88.0985745253,0.0,77.122965704,65.871452062,548.367253546,181.902150843,16.6606,349.804502703
 01/23  24:00:00,219.793928485,35.9290234326,63.5075944652,0.0,38.286128036,48.4199368926,374.88814737,177.517703564,8.3303,189.040143805
 01/24  01:00:00,166.384074954,30.9975168333,53.5494310439,0.0,25.5240853573,30.610668775,210.899045715,50.7819703126,3.33212,156.784955402
 01/24  02:00:00,153.060585925,30.9975168333,47.5826612416,0.0,19.418418834,29.3649097162,162.978151197,40.1051557639,3.33212,119.540875433
 01/24  03:00:00,141.955117836,30.9975168333,44.397738587,0.0,12.7620426787,28.1191506574,152.895674937,33.9197472648,3.33212,115.643807672
 01/24  04:00:00,139.600628968,30.9975168333,42.0090494062,0.0,12.7620426787,28.1191506574,151.188640846,32.1995871293,3.33212,115.656933717
 01/24  05:00:00,147.676281455,30.9975168333,42.8194715282,0.0,12.7620426787,28.1191506574,188.299231021,30.8060208389,3.33212,154.161090182
 01/24  06:00:00,183.666282522,30.9975168333,51.1201386811,0.0,25.5240853573,30.610668775,305.177275065,28.5932865491,8.3303,268.253688516
 01/24  07:00:00,313.218527952,33.8742290163,79.8752715227,0.0,51.0481707146,78.1489452969,504.579512863,26.3253003991,16.6606,461.593612464
 01/24  08:00:00,391.75276046,35.9290234326,102.526832663,0.0,64.3609230253,109.708623606,820.118658472,181.746234169,24.9909,613.381524303
 01/24  09:00:00,313.650706851,35.9290234326,78.501337265,0.0,51.0481707146,80.7689615957,728.138528524,224.412021992,33.3212,470.405306532
 01/24  10:00:00,251.523296913,36.1864606004,45.3230427892,0.0,51.0481707146,71.0224615957,656.788678651,236.130357592,66.8089,353.849421059
 01/24  11:00:00,187.548357549,36.3115923465,30.07356679,0.0,32.1804615127,65.7244621605,617.256825298,254.094900147,83.4695,279.692425151
 01/24  12:00:00,185.634461193,36.345680285,27.4541315137,0.0,32.1804615127,65.7244621605,556.350996697,264.378701981,83.4695,208.502794716
 01/24  13:00:00,185.944720914,36.3417489679,28.5371903705,0.0,32.1804615127,65.7244621605,559.506261335,272.489141854,83.4695,203.547619481
 01/24  14:00:00,183.480018836,36.3728851646,35.7492585071,0.0,32.1804615127,55.9779621605,554.990485078,274.387138991,75.1392,205.464146087
 01/24  15:00:00,191.448176716,36.4850037355,43.6000188639,0.0,32.1804615127,55.9779621605,536.779819168,264.878000043,66.8089,205.092919125
 01/24  16:00:00,201.240797179,36.6227270493,53.2500039065,0.0,32.1804615127,55.9779621605,518.910432221,245.770862276,75.1392,198.000369945
 01/24  17:00:00,231.717348374,36.4641700087,55.1547380404,0.0,32.1804615127,60.9114621605,440.460517371,187.288958144,91.7998,161.371759227
 01/24  18:00:00,280.308489825,35.9290234326,59.1762093583,0.0,32.1804615127,77.5397301883,397.374594338,111.895752874,49.9818,235.497041463
 01/24  19:00:00,355.787645859,35.9290234326,75.2572405031,0.0,77.122965704,86.2600435998,589.662881041,116.005405639,49.9818,423.675675402
 01/24  20:00:00,363.534064235,35.9290234326,75.9505012865,0.0,102.647051061,80.1663183927,460.191960685,110.226133394,33.3212,316.644627291
 01/24  21:00:00,398.10625547,35.9290234326,85.2523595892,0.0,115.40909374,92.7192997104,449.949255775,99.6569888148,33.3212,316.971066961
 01/24  22:00:00,424.902291778,35.9290234326,135.199070162,0.0,102.647051061,94.1340635361,581.843739486,98.4187773308,24.9909,458.434062155
 01/24  23:00:00,324.4458281,35.9290234326,101.115179948,0.0,77.122965704,65.871452062,461.427125287,94.7526613287,16.6606,350.013863958
 01/24  24:00:00,220.696475298,35.9290234326,65.5761789439,0.0,38.286128036,48.4199368926,300.369002251,95.9347159525,8.3303,196.103986299
 01/25  01:00:00,166.338652001,30.9975168333,53.658498228,0.0,25.5240853573,30.610668775,224.849693547,67.3203706679,3.33212,154.197202879
 01/25  02:00:00,152.511042785,30.9975168333,47.2054896915,0.0,19.418418834,29.3649097162,173.365174836,54.3349120464,3.33212,115.69814279
 01/25  03:00:00,141.404788939,30.9975168333,44.0311207708,0.0,12.7620426787,28.1191506574,166.163902285,47.1179839507,3.33212,115.713798334
 01/25  04:00:00,138.91410678,30.9975168333,41.5370249698,0.0,12.7620426787,28.1191506574,163.827149133,44.7666905076,3.33212,115.728338625
 01/25  05:00:00,146.299625551,30.9975168333,42.3278767174,0.0,12.7620426787,28.1191506574,203.790313724,40.9038936819,3.33212,159.554300042
 01/25  06:00:00,181.542883624,30.9975168333,49.9090544845,0.0,25.5240853573,30.610668775,317.119328413,39.7111979179,8.3303,269.077830495
 01/25  07:00:00,309.446116452,34.2851878995,76.6394141382,0.0,51.0481707146,78.1489452969,517.568814973,42.1719949265,16.6606,458.736220046
 01/25  08:00:00,386.83364293,35.9302906444,98.8415416432,0.0,64.3609230253,109.708623606,853.166870514,213.123593743,24.9909,615.05237677
 01/25  09:00:00,306.900832136,35.9290234326,72.5335451071,0.0,51.0481707146,80.7689615957,723.869758535,216.399686546,33.3212,474.148871989
 01/25  10:00:00,268.94885985,36.2581935599,62.5853331035,0.0,51.0481707146,71.0224615957,643.060503949,222.226690924,66.8089,354.024913025
 01/25  11:00:00,221.279925539,36.3077162971,63.5818626249,0.0,32.1804615127,65.7244621605,606.046820092,242.507953553,83.4695,280.069366539
 01/25  12:00:00,215.656474446,36.3662176391,57.242669592,0.0,32.1804615127,65.7244621605,539.686099133,249.949981827,83.4695,206.266617305
 01/25  13:00:00,231.595120079,36.3711646256,73.8395959954,0.0,32.1804615127,65.7244621605,538.512984008,249.157330251,83.4695,205.886153756
 01/25  14:00:00,195.412320422,36.3815500571,47.5652531928,0.0,32.1804615127,55.9779621605,533.429258735,252.778360662,75.1392,205.511698073
 01/25  15:00:00,187.350620555,36.3576703884,39.5980435886,0.0,32.1804615127,55.9779621605,531.02384858,266.168862622,66.8089,198.046085958
 01/25  16:00:00,195.329787656,36.2982425432,47.629988951,0.0,32.1804615127,55.9779621605,556.306587463,276.015963712,75.1392,205.151423751
 01/25  17:00:00,225.578713715,36.068506068,48.8686407161,0.0,32.1804615127,60.9114621605,518.621615357,268.233109644,91.7998,158.588705713
 01/25  18:00:00,273.713391396,35.9290234326,50.8930578737,0.0,32.1804615127,77.5397301883,568.625761796,281.883326165,49.9818,236.760635632
 01/25  19:00:00,347.660451785,35.9290234326,65.2322756427,0.0,77.122965704,86.2600435998,773.211362761,298.77992169,49.9818,424.449641071
 01/25  20:00:00,355.077036934,35.9290234326,65.0770710761,0.0,102.647051061,80.1663183927,650.450265239,298.706103551,33.3212,318.422961688
 01/25  21:00:00,387.329199253,35.9290234326,71.9998036273,0.0,115.40909374,92.7192997104,642.608753354,298.712778281,33.3212,310.574775072
 01/25  22:00:00,377.029852388,35.9290234326,85.2735485018,0.0,102.647051061,94.1340635361,793.707287629,301.719416197,24.9909,466.996971432
 01/25  23:00:00,291.73800089,35.9290234326,66.5331824761,0.0,77.122965704,65.871452062,677.763081002,310.940548653,16.6606,350.161932348
 01/25  24:00:00,200.8340117,35.9290234326,43.6578448028,0.0,38.286128036,48.4199368926,528.879394515,331.420748419,8.3303,189.128346096
 01/26  01:00:00,147.251197712,30.9975168333,34.5776216178,0.0,25.5240853573,30.610668775,231.452571208,67.8572538296,3.33212,160.263197378
 01/26  02:00:00,133.421066021,30.9975168333,28.0680994327,0.0,19.418418834,29.3649097162,173.802142142,54.1938014926,3.33212,116.27622065
 01/26  03:00:00,120.943313043,30.9975168333,23.4980614181,0.0,12.7620426787,28.1191506574,167.380576982,48.3654815921,3.33212,115.68297539
 01/26  04:00:00,117.761118702,30.9975168333,20.3295533933,0.0,12.7620426787,28.1191506574,166.033984915,47.0024453535,3.33212,115.699419562
 01/26  05:00:00,124.623311616,30.9975168333,20.6160132845,0.0,12.7620426787,28.1191506574,205.059916205,47.5191427589,3.33212,154.208653446
 01/26  06:00:00,160.063159175,30.9975168333,28.4360985778,0.0,25.5240853573,30.610668775,325.351201573,48.5861112258,8.3303,268.434790347
 01/26  07:00:00,285.335424674,30.9975168333,55.8985244475,0.0,51.0481707146,78.1489452969,530.923292394,47.9376446083,16.6606,466.325047786
 01/26  08:00:00,365.561114096,35.9318425808,77.3824386336,0.0,64.3609230253,109.708623606,993.98155491,354.753793471,24.9909,614.236861438
 01/26  09:00:00,293.844222961,35.9290234326,59.5329286341,0.0,51.0481707146,80.7689615957,924.769025287,423.705540447,33.3212,467.742284839
 01/26  10:00:00,269.834165815,35.9290234326,63.8036241165,0.0,51.0481707146,71.0224615957,804.125121707,377.219336966,66.8089,360.096884741
 01/26  11:00:00,221.363601711,35.9440510444,64.0882229876,0.0,32.1804615127,65.7244621605,715.290630145,351.037883605,83.4695,280.78324654
 01/26  12:00:00,218.317435534,36.0132517414,60.3277647863,0.0,32.1804615127,65.7244621605,625.017685028,333.90179283,83.4695,207.646392198
 01/26  13:00:00,228.149841723,36.0861519622,70.8545554135,0.0,32.1804615127,65.7244621605,605.178627578,315.786993833,83.4695,205.922133746
 01/26  14:00:00,219.631508658,36.1245222568,72.0204285619,0.0,32.1804615127,55.9779621605,584.597808477,308.364639761,75.1392,201.093968716
 01/26  15:00:00,202.552107443,36.1558655841,54.9607996244,0.0,32.1804615127,55.9779621605,583.816141283,314.45107559,66.8089,202.556165692
 01/26  16:00:00,191.083177295,36.1833031995,43.5168746575,0.0,32.1804615127,55.9779621605,596.492591572,316.171865506,75.1392,205.181526066
 01/26  17:00:00,221.379084992,36.0105741557,44.7522246277,0.0,32.1804615127,60.9114621605,543.137151014,296.643879366,91.7998,154.693471648
 01/26  18:00:00,274.593592599,35.9290234326,51.7769985855,0.0,32.1804615127,77.5397301883,589.165962705,303.566430111,49.9818,235.617732595
 01/26  19:00:00,350.169021192,35.9290234326,67.7394643766,0.0,77.122965704,86.2600435998,798.08670257,316.124694163,49.9818,431.980208407
 01/26  20:00:00,356.305174492,35.9290234326,66.3061666672,0.0,102.647051061,80.1663183927,658.567636366,311.806668343,33.3212,313.439768023
 01/26  21:00:00,387.897648026,35.9290234326,72.5814868121,0.0,115.40909374,92.7192997104,651.149238541,303.685147245,33.3212,314.142891295
 01/26  22:00:00,378.185511985,35.9290234326,86.45604087,0.0,102.647051061,94.1340635361,783.089776185,292.962884381,24.9909,465.135991804
 01/26  23:00:00,293.516006106,35.9290234326,68.3517175519,0.0,77.122965704,65.871452062,650.357053797,285.976112824,16.6606,347.720340973
 01/26  24:00:00,203.193766428,35.9290234326,46.0707010919,0.0,38.286128036,48.4199368926,491.340134014,288.795873585,8.3303,194.21396043
 01/27  01:00:00,149.762471181,30.9975168333,37.0732852061,0.0,25.5240853573,30.610668775,217.909234682,60.3668568784,3.33212,154.210257803
 01/27  02:00:00,136.760074846,30.9975168333,31.3960073212,0.0,19.418418834,29.3649097162,173.548748421,48.056146256,3.33212,122.160482165
 01/27  03:00:00,126.344568549,30.9975168333,28.8824575046,0.0,12.7620426787,28.1191506574,160.479166442,41.463223565,3.33212,115.683822877
 01/27  04:00:00,124.866130063,30.9975168333,27.4120442548,0.0,12.7620426787,28.1191506574,156.977503784,37.9437593906,3.33212,115.701624393
 01/27  05:00:00,133.95303446,30.9975168333,29.2867593249,0.0,12.7620426787,28.1191506574,193.710762213,36.1428824836,3.33212,154.235759729
 01/27  06:00:00,170.709294968,30.9975168333,38.3965707087,0.0,25.5240853573,30.610668775,311.604798816,34.7603726466,8.3303,268.514126169
 01/27  07:00:00,297.864155359,30.9975168333,67.6777641011,0.0,51.0481707146,78.1489452969,515.024480846,32.185322582,16.6606,466.178558264
 01/27  08:00:00,377.394639996,35.9644730194,91.2865246978,0.0,64.3609230253,109.708623606,826.761974728,187.111625904,24.9909,614.659448824
 01/27  09:00:00,301.527485127,35.9290234326,66.6308863283,0.0,51.0481707146,80.7689615957,718.753463228,216.60069194,33.3212,468.831571289
 01/27  10:00:00,260.091075281,36.4613353947,54.0412292888,0.0,51.0481707146,71.0224615957,627.96854752,201.077560959,66.8089,360.082086561
 01/27  11:00:00,197.881553988,36.5810390065,41.1527503909,0.0,32.1804615127,65.7244621605,551.718608022,186.780929121,83.4695,281.468178901
 01/27  12:00:00,191.538685937,36.6335217504,34.3732559861,0.0,32.1804615127,65.7244621605,485.316772225,194.600676329,83.4695,207.246595895
 01/27  13:00:00,189.564068859,36.6707032316,33.0581851874,0.0,32.1804615127,65.7244621605,509.351824497,219.914922953,83.4695,205.967401544
 01/27  14:00:00,179.749781963,36.70313878,32.9033721644,0.0,32.1804615127,55.9779621605,503.965509087,225.192513818,75.1392,203.633795269
 01/27  15:00:00,179.652398424,36.7310483572,32.7276807717,0.0,32.1804615127,55.9779621605,501.799171144,234.888477885,66.8089,200.101793259
 01/27  16:00:00,182.849953564,36.7577771991,35.5351828199,0.0,32.1804615127,55.9779621605,544.686705419,264.322340017,75.1392,205.225165402
 01/27  17:00:00,214.126510189,36.453972549,37.6605623166,0.0,32.1804615127,60.9114621605,483.333071335,236.849333549,91.7998,154.683937786
 01/27  18:00:00,269.611064671,35.9290234326,47.4981787852,0.0,32.1804615127,77.5397301883,503.857961396,216.283590062,49.9818,237.592571334
 01/27  19:00:00,347.181346676,35.9290234326,64.9752117328,0.0,77.122965704,86.2600435998,726.53708257,246.799831458,49.9818,429.755451112
 01/27  20:00:00,353.869361145,35.9290234326,64.4058786667,0.0,102.647051061,80.1663183927,576.43463622,224.426060213,33.3212,318.687376007
 01/27  21:00:00,386.011955432,35.9290234326,71.1411185601,0.0,115.40909374,92.7192997104,564.104453389,221.592027504,33.3212,309.191225885
 01/27  22:00:00,376.725601589,35.9290234326,85.3220459765,0.0,102.647051061,94.1340635361,716.536464776,221.833849044,24.9909,469.711715731
 01/27  23:00:00,291.879737713,35.9290234326,66.7103947257,0.0,77.122965704,65.871452062,599.70518145,233.910442218,16.6606,349.134139233
 01/27  24:00:00,239.795073351,35.9290234326,82.5184224815,0.0,38.286128036,48.4199368926,449.385663398,250.733988985,8.3303,190.321374413
 01/28  01:00:00,170.391601905,30.9975168333,55.3376478881,0.0,27.7269238854,30.610668775,215.860893255,53.0129047439,3.33212,159.515868511
 01/28  02:00:00,155.213898565,30.9975168333,40.1415731504,0.0,27.7269238854,30.610668775,165.964830497,45.5621283963,3.33212,117.0705821
 01/28  03:00:00,128.893647425,30.9975168333,31.3236441108,0.0,12.7620426787,28.1191506574,161.275747741,42.2321923713,3.33212,115.71143537
 01/28  04:00:00,125.956623878,30.9975168333,28.4019165086,0.0,12.7620426787,28.1191506574,160.026495303,40.9635102702,3.33212,115.730865033
 01/28  05:00:00,133.179312359,30.9975168333,29.0424656292,0.0,12.7620426787,28.1191506574,197.799807585,40.2140938111,3.33212,154.253593774
 01/28  06:00:00,146.179782655,30.9975168333,29.7968317297,0.0,12.7620426787,28.1191506574,244.920419573,40.314670131,8.3303,196.275449442
 01/28  07:00:00,237.587390096,30.9975168333,40.4339685073,0.0,42.6918050922,54.3732441037,331.26294601,39.5857853746,16.6606,275.016560636
 01/28  08:00:00,305.706312483,35.9708940012,65.9075281775,0.0,42.6918050922,86.1019271793,706.153762111,218.7740922,24.9909,462.388769911
 01/28  09:00:00,369.582276689,35.9290234326,97.0045610156,0.0,57.6566862989,112.030105488,925.313686824,234.730719815,33.3212,657.261767009
 01/28  10:00:00,314.175202523,36.4578875023,88.5334361166,0.0,57.6566862989,83.6599452969,717.837269282,181.079550495,66.8089,469.948818787
 01/28  11:00:00,242.236916671,36.5849398651,71.6197747188,0.0,42.6918050922,68.9656133826,590.160675822,149.586695516,83.4695,357.104480305
 01/28  12:00:00,221.833953519,36.6397647354,59.7891626822,0.0,34.9340096728,67.7198543238,530.035259504,160.098268124,83.4695,286.467491381
 01/28  13:00:00,204.429115319,36.6796306137,43.3159521186,0.0,34.9340096728,67.7198543238,460.513162828,170.269973281,83.4695,206.773689546
 01/28  14:00:00,194.555460913,36.7165096724,43.0050810326,0.0,34.9340096728,57.9733543238,483.614432403,202.105406265,75.1392,206.369826138
 01/28  15:00:00,201.815489435,36.7499980842,49.8320794124,0.0,34.9340096728,57.9733543238,507.905219748,235.095580126,66.8089,206.000739621
 01/28  16:00:00,198.499082581,36.7766197653,46.5421541518,0.0,34.9340096728,57.9733543238,490.130726247,208.991578088,75.1392,205.999948159
 01/28  17:00:00,226.451167856,36.4676673055,45.7022565333,0.0,34.9340096728,62.9068543238,451.497160238,197.931320776,91.7998,161.766039462
 01/28  18:00:00,266.599646109,35.9290234326,47.5018838448,0.0,34.9340096728,72.2186844194,450.689404308,203.419264742,49.9818,197.288339566
 01/28  19:00:00,347.461232472,35.9290234326,55.7264230606,0.0,87.0357390804,86.2600435998,549.25666815,254.752432675,49.9818,244.522435475
 01/28  20:00:00,355.071435709,35.9290234326,68.3739517511,0.0,102.000620287,77.6748002752,572.640528253,223.414773612,33.3212,315.904554641
 01/28  21:00:00,376.221028565,35.9290234326,78.1925579934,0.0,102.000620287,88.9820225341,566.5923654,221.741260829,33.3212,311.529904571
 01/28  22:00:00,368.453022753,35.9290234326,80.2429046748,0.0,102.000620287,91.6425454185,551.715990352,208.603628489,24.9909,318.121461862
 01/28  23:00:00,313.785556988,35.9290234326,78.7503129906,0.0,87.0357390804,65.871452062,697.03427284,222.580003419,16.6606,457.793669422
 01/28  24:00:00,217.266903516,35.9290234326,55.6487609575,0.0,42.6918050922,48.4199368926,525.25607818,241.299178957,8.3303,275.626599223
 01/29  01:00:00,173.866774015,30.9975168333,49.6543674445,0.0,34.4311606118,33.1021868926,209.233644628,51.3388935835,3.33212,154.562631044
 01/29  02:00:00,191.10961237,30.9975168333,66.7538957366,0.0,34.4311606118,33.1021868926,159.926152786,40.6427926306,3.33212,115.951240156
 01/29  03:00:00,158.455510969,30.9975168333,51.5927894539,0.0,19.466279405,30.610668775,160.823851488,35.1218440564,3.33212,122.369887432
 01/29  04:00:00,150.36924364,30.9975168333,43.5238661593,0.0,19.466279405,30.610668775,151.542356396,32.2794363102,3.33212,115.930800086
 01/29  05:00:00,153.965691395,30.9975168333,40.5483139655,0.0,19.466279405,30.610668775,189.059265816,31.4583446355,3.33212,154.268801181
 01/29  06:00:00,166.238941303,30.9975168333,40.5685592125,0.0,19.466279405,30.610668775,236.902935096,31.9080763501,8.3303,196.664558746
 01/29  07:00:00,248.921526574,33.0523112497,49.6791610294,0.0,42.6918050922,54.3732441037,327.824684851,32.0537980667,16.6606,279.110286784
