Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  08:00:00,321.561426598,35.961333045,72.5597288721,0.0,49.3960418185,88.5934452969,708.384073646,217.985024763,24.9909,465.408148882
 01/29  09:00:00,333.697299121,35.9290234326,61.4147369321,0.0,57.6566862989,112.030105488,953.220351113,262.606133575,33.3212,657.293017537
 01/29  10:00:00,277.424066726,36.0645645382,61.2112365971,0.0,50.9524495726,81.1684271793,799.415196578,258.741062945,66.8089,473.865233633
 01/29  11:00:00,223.195390947,36.137999039,51.9683450787,0.0,42.6918050922,68.9656133826,710.321717812,270.17411715,83.4695,356.678100662
 01/29  12:00:00,209.995927678,36.1918097812,42.4703719977,0.0,38.286128036,68.9656133826,651.021939692,285.944545862,83.4695,281.607893831
 01/29  13:00:00,202.728009374,36.2174028618,36.0497191019,0.0,38.286128036,68.9656133826,582.975399381,292.992820372,83.4695,206.513079009
 01/29  14:00:00,198.422145467,36.2733559491,50.6057442521,0.0,31.5818913096,56.727595265,573.667046886,291.498603779,75.1392,207.029243107
 01/29  15:00:00,206.771890203,36.3325458634,58.8869216386,0.0,31.5818913096,56.727595265,553.386408729,282.71387493,66.8089,203.863633799
 01/29  16:00:00,211.840424478,36.3317716489,63.9522704067,0.0,31.5818913096,56.727595265,563.489012615,283.049802295,75.1392,205.30001032
 01/29  17:00:00,232.484109592,36.0862076634,55.6048054392,0.0,31.5818913096,61.661095265,531.662571108,285.132754105,91.7998,154.730017003
 01/29  18:00:00,264.235203561,35.9290234326,51.4213986081,0.0,31.5818913096,70.9729253606,556.652731798,302.279404725,49.9818,204.391527073
 01/29  19:00:00,340.570749575,35.9290234326,57.6654036246,0.0,80.3315023541,83.7685254822,599.941854525,313.252570108,49.9818,236.707484417
 01/29  20:00:00,355.87267372,35.9290234326,69.0394322159,0.0,102.000620287,77.6748002752,659.26747416,308.348732874,33.3212,317.597541286
 01/29  21:00:00,384.684807342,35.9290234326,77.3268781827,0.0,108.704857014,91.4735406516,646.17020712,304.713147614,33.3212,308.135859506
 01/29  22:00:00,357.37292728,35.9290234326,78.1856842388,0.0,95.2963835608,89.1510273009,647.182644999,304.602840077,24.9909,317.588904922
 01/29  23:00:00,302.17696849,35.9290234326,76.1514495052,0.0,80.3315023541,63.3799339444,785.433853273,312.2625787,16.6606,456.510674574
 01/29  24:00:00,214.908209204,35.9290234326,53.2388240568,0.0,42.6918050922,48.4199368926,602.56035155,326.083925089,8.3303,268.146126461
 01/30  01:00:00,152.045126131,30.9975168333,39.3486007329,0.0,25.5240853573,30.610668775,230.484449748,66.1548305208,3.33212,160.997499227
 01/30  02:00:00,137.223766205,30.9975168333,31.8542979786,0.0,19.418418834,29.3649097162,171.542655568,52.4908132231,3.33212,115.719722345
 01/30  03:00:00,125.891496779,30.9975168333,28.4259214872,0.0,12.7620426787,28.1191506574,164.931057112,45.8573943576,3.33212,115.741542754
 01/30  04:00:00,123.921923622,30.9975168333,26.4656001447,0.0,12.7620426787,28.1191506574,162.110437274,43.0146003991,3.33212,115.763716875
 01/30  05:00:00,132.043721956,30.9975168333,28.0077434542,0.0,12.7620426787,28.1191506574,199.699384113,41.8010553259,3.33212,154.566208788
 01/30  06:00:00,168.464136703,30.9975168333,36.8043231432,0.0,25.5240853573,30.610668775,321.852484639,40.9923588424,8.3303,272.529825797
 01/30  07:00:00,295.274996852,30.9975168333,65.8205875713,0.0,51.0481707146,78.1489452969,519.254202509,38.6381099274,16.6606,463.955492582
 01/30  08:00:00,373.996235981,35.9481470814,88.7932226697,0.0,64.3609230253,109.708623606,887.011124494,243.230073916,24.9909,618.790150579
 01/30  09:00:00,298.94651283,35.9290234326,64.8133952945,0.0,51.0481707146,80.7689615957,800.021208946,294.998898758,33.3212,471.701110188
 01/30  10:00:00,265.517158895,36.1012221282,59.467727742,0.0,51.0481707146,71.0224615957,701.822740383,276.856281751,66.8089,358.157558631
 01/30  11:00:00,203.442433335,36.2632212975,45.9952078598,0.0,32.1804615127,65.7244621605,643.790849163,279.835697312,83.4695,280.48565185
 01/30  12:00:00,215.701630263,36.4593995266,57.3680500547,0.0,32.1804615127,65.7244621605,550.524065737,260.559716666,83.4695,206.494849071
 01/30  13:00:00,218.705854413,36.6601437425,61.1055390598,0.0,32.1804615127,65.7244621605,513.84229668,224.293777508,83.4695,206.079019172
 01/30  14:00:00,209.905701368,36.7115131177,62.8982852886,0.0,32.1804615127,55.9779621605,447.684272579,166.844309307,75.1392,205.700763272
 01/30  15:00:00,210.433900932,36.7413631251,63.916897814,0.0,32.1804615127,55.9779621605,413.410736607,141.26723551,66.8089,205.334601097
 01/30  16:00:00,209.256894916,36.7691147552,62.8065641366,0.0,32.1804615127,55.9779621605,430.626039748,154.028775865,75.1392,201.458063883
 01/30  17:00:00,235.708942842,36.4638260133,60.3105872707,0.0,32.1804615127,60.9114621605,407.619522565,157.335659498,91.7998,158.484063068
 01/30  18:00:00,282.512082367,35.9290234326,64.1343295188,0.0,32.1804615127,77.5397301883,457.951539852,172.099941656,49.9818,235.869798196
 01/30  19:00:00,359.869205416,35.9290234326,78.8859051984,0.0,77.122965704,86.2600435998,682.95780182,200.211904167,49.9818,432.764097653
 01/30  20:00:00,366.14351739,35.9290234326,77.5254161608,0.0,102.647051061,80.1663183927,539.19655405,190.525019839,33.3212,315.35033421
 01/30  21:00:00,398.688253611,35.9290234326,84.7882271517,0.0,115.40909374,92.7192997104,521.539985246,174.903036902,33.3212,313.315748344
 01/30  22:00:00,388.710561057,35.9290234326,98.2401848737,0.0,102.647051061,94.1340635361,686.902435757,192.54162075,24.9909,469.369915007
 01/30  23:00:00,348.773390956,35.9290234326,123.849505738,0.0,77.122965704,65.871452062,624.29865015,257.544340151,16.6606,350.093709999
 01/30  24:00:00,232.510143317,35.9290234326,75.1885825051,0.0,38.286128036,48.4199368926,446.630370463,247.462534313,8.3303,190.83753615
 01/31  01:00:00,167.359665404,30.9975168333,54.4600250249,0.0,25.5240853573,30.610668775,212.597569714,48.2470809939,3.33212,161.01836872
 01/31  02:00:00,149.175218715,30.9975168333,43.6163689044,0.0,19.418418834,29.3649097162,158.258350544,39.1905806196,3.33212,115.735649925
 01/31  03:00:00,135.964489541,30.9975168333,38.31922316,0.0,12.7620426787,28.1191506574,152.756260272,33.6653994969,3.33212,115.758740775
 01/31  04:00:00,132.902071815,30.9975168333,35.2743052288,0.0,12.7620426787,28.1191506574,149.785648497,30.6714181563,3.33212,115.78211034
 01/31  05:00:00,140.132003269,30.9975168333,35.3009709216,0.0,12.7620426787,28.1191506574,191.63346641,29.7065033323,3.33212,158.594843078
 01/31  06:00:00,175.646961766,30.9975168333,43.1485735809,0.0,25.5240853573,30.610668775,309.651527428,29.7037475913,8.3303,271.617479836
 01/31  07:00:00,305.039282779,33.463270133,72.1518309372,0.0,51.0481707146,78.1489452969,504.889915755,28.7689213724,16.6606,459.460394383
 01/31  08:00:00,381.726194759,35.9782152083,95.329043578,0.0,64.3609230253,109.708623606,839.470023314,195.015532887,24.9909,619.463590426
 01/31  09:00:00,306.750657111,35.9290234326,71.6527681456,0.0,51.0481707146,80.7689615957,740.302063873,230.488984705,33.3212,476.491879168
 01/31  10:00:00,251.100278992,36.3773469679,44.7103725596,0.0,51.0481707146,71.0224615957,645.261863217,223.931637605,66.8089,354.521325611
 01/31  11:00:00,183.320293929,36.5466505981,25.624331648,0.0,32.1804615127,65.7244621605,600.268930659,236.181129238,83.4695,280.618301421
 01/31  12:00:00,182.014355508,36.633475737,23.6352629622,0.0,32.1804615127,65.7244621605,530.016150724,239.105430466,83.4695,207.441220258
 01/31  13:00:00,182.019196932,36.6784093779,24.3742771396,0.0,32.1804615127,65.7244621605,537.069231244,245.523651003,83.4695,208.076080242
 01/31  14:00:00,173.287197372,36.7116664948,25.5137351949,0.0,32.1804615127,55.9779621605,513.124579625,235.156881421,75.1392,202.828498204
 01/31  15:00:00,174.017105208,36.7398737802,26.3409989814,0.0,32.1804615127,55.9779621605,515.565713134,243.377788923,66.8089,205.379024211
 01/31  16:00:00,175.782248048,36.7479404466,27.7895259498,0.0,32.1804615127,55.9779621605,543.002553617,262.496588695,75.1392,205.366764922
 01/31  17:00:00,209.834674495,36.4466666238,32.8314593465,0.0,32.1804615127,60.9114621605,482.357030261,235.779124444,91.7998,154.778105817
 01/31  18:00:00,262.993606027,35.9290234326,43.055730788,0.0,32.1804615127,77.5397301883,517.271266841,226.636792957,49.9818,240.652673884
 01/31  19:00:00,342.318189863,35.9290234326,59.9535340486,0.0,77.122965704,86.2600435998,710.845865927,233.907626115,49.9818,426.956439812
 01/31  20:00:00,350.190256123,35.9290234326,60.6747576812,0.0,102.647051061,80.1663183927,579.887392378,227.476037422,33.3212,319.090154956
 01/31  21:00:00,383.035294397,35.9290234326,68.1593182867,0.0,115.40909374,92.7192997104,576.670883631,225.558719774,33.3212,317.790963857
 01/31  22:00:00,373.580459883,35.9290234326,82.179323272,0.0,102.647051061,94.1340635361,722.826366437,237.030304456,24.9909,460.80516198
 01/31  23:00:00,288.545961909,35.9290234326,63.3679786018,0.0,77.122965704,65.871452062,631.635061254,264.0748798,16.6606,350.899581454
 01/31  24:00:00,197.346226302,35.9290234326,40.189510256,0.0,38.286128036,48.4199368926,505.671529462,300.968640203,8.3303,196.372589259
 02/01  01:00:00,143.370716416,30.9975168333,30.6701479895,0.0,25.5240853573,30.610668775,228.087138322,67.4091264096,3.33212,157.345891913
 02/01  02:00:00,129.220800724,30.9975168333,23.8455591993,0.0,19.418418834,29.3649097162,180.155716967,57.5522074117,3.33212,119.271389556
 02/01  03:00:00,117.038955633,30.9975168333,19.5663421831,0.0,12.7620426787,28.1191506574,173.313837217,54.2245879351,3.33212,115.757129282
 02/01  04:00:00,113.419381658,30.9975168333,15.9604870027,0.0,12.7620426787,28.1191506574,173.63038677,54.5166338451,3.33212,115.781632924
 02/01  05:00:00,120.120504477,30.9975168333,16.0885631292,0.0,12.7620426787,28.1191506574,215.138018039,56.2063473753,3.33212,155.599550663
 02/01  06:00:00,155.934539282,30.9975168333,24.2846524886,0.0,25.5240853573,30.610668775,339.158344575,57.2680612759,8.3303,273.559983299
 02/01  07:00:00,268.993881622,30.9975168333,39.5649959548,0.0,51.0481707146,78.1489452969,537.824595417,59.4127945694,16.6606,461.751200848
 02/01  08:00:00,348.73397411,35.9426732454,62.8861851746,0.454229259501,64.3609230253,109.708623606,1028.99152943,383.998539354,24.9909,620.002090073
 02/01  09:00:00,289.134113829,35.9392504804,54.5027308202,0.336984251622,51.0481707146,80.7689615957,932.1150593,424.141691022,33.3212,474.652168278
 02/01  10:00:00,263.742724671,35.9468962625,57.5721017927,0.189417303304,51.0481707146,71.0224615957,782.066453005,358.893702859,66.8089,356.363850146
 02/01  11:00:00,217.186791876,36.1149488278,59.8291530797,0.0,32.1804615127,65.7244621605,675.646571453,311.519143078,83.4695,280.657928375
 02/01  12:00:00,223.805687098,36.4399862355,65.4722643949,0.0,32.1804615127,65.7244621605,556.972212981,266.983496079,83.4695,206.519216902
 02/01  13:00:00,232.408008894,36.6438162222,74.6211328889,0.0,32.1804615127,65.7244621605,527.401119283,237.029973271,83.4695,206.901646012
 02/01  14:00:00,228.576020199,36.713992579,80.7018829888,0.0,32.1804615127,55.9779621605,494.278633133,214.131661292,75.1392,205.00777184
 02/01  15:00:00,229.384185654,36.7491451935,81.8010638747,0.0,32.1804615127,55.9779621605,482.06528528,209.848892849,66.8089,205.407492431
 02/01  16:00:00,221.599161593,36.7779215796,74.376413713,0.0,32.1804615127,55.9779621605,467.482628869,186.954461076,75.1392,205.388967793
 02/01  17:00:00,240.624171318,36.4693784079,64.5045929572,0.0,32.1804615127,60.9114621605,445.739560115,199.154164044,91.7998,154.785596071
 02/01  18:00:00,283.354527382,35.9290234326,63.5076058484,0.0,32.1804615127,77.5397301883,541.106754078,250.010193259,49.9818,241.114760819
 02/01  19:00:00,353.165755219,35.9290234326,70.7691658054,0.0,77.122965704,86.2600435998,733.66085121,257.087909994,49.9818,426.591141216
 02/01  20:00:00,357.431999104,35.9290234326,67.4516987013,0.0,102.647051061,80.1663183927,632.278564863,279.787631363,33.3212,319.1697335
 02/01  21:00:00,388.898593657,35.9290234326,73.5652996736,0.0,115.40909374,92.7192997104,646.921598588,295.71994085,33.3212,317.880457738
 02/01  22:00:00,377.193806753,35.9290234326,85.413738688,0.0,102.647051061,94.1340635361,805.183318724,317.663314951,24.9909,462.529103772
 02/01  23:00:00,290.570542937,35.9290234326,65.3228259597,0.0,77.122965704,65.871452062,708.141865657,340.408375769,16.6606,351.072889888
 02/01  24:00:00,197.919109809,35.9290234326,40.6704465562,0.0,38.286128036,48.4199368926,580.944494886,377.285990961,8.3303,195.328203925
 02/02  01:00:00,142.904079607,30.9975168333,30.2452825174,0.0,25.5240853573,30.610668775,241.83562401,77.8951341001,3.33212,160.60836991
 02/02  02:00:00,128.503117305,30.9975168333,23.164121442,0.0,19.418418834,29.3649097162,183.197248704,63.6922297394,3.33212,116.172898965
 02/02  03:00:00,116.86593723,30.9975168333,19.4307023579,0.0,12.7620426787,28.1191506574,176.408942157,57.3034694715,3.33212,115.773352686
 02/02  04:00:00,114.809021457,30.9975168333,17.384271558,0.0,12.7620426787,28.1191506574,173.802919032,54.6718673484,3.33212,115.798931683
 02/02  05:00:00,121.924987894,30.9975168333,17.9236304214,0.0,12.7620426787,28.1191506574,217.183653227,54.2522189003,3.33212,159.599314326
 02/02  06:00:00,157.521965243,30.9975168333,25.9009595927,0.0,25.5240853573,30.610668775,333.776963943,54.8201062187,8.3303,270.626557725
 02/02  07:00:00,278.868294944,30.9975168333,49.4349285924,0.0,51.0481707146,78.1489452969,532.220438574,54.3675047863,16.6606,461.192333788
 02/02  08:00:00,359.56340504,35.9474321186,73.8871109737,0.275032094948,64.3609230253,109.708623606,1020.14119726,376.31821316,24.9909,618.832084104
 02/02  09:00:00,291.806211285,35.9699316237,57.2563862465,0.221729457106,51.0481707146,80.7689615957,934.637660818,424.336460701,33.3212,476.980000117
 02/02  10:00:00,262.356800439,35.9578938934,56.147824028,0.218560968301,51.0481707146,71.0224615957,785.754065207,364.194825535,66.8089,354.750339672
 02/02  11:00:00,217.378204786,36.1536203756,59.8303375769,0.163761449335,32.1804615127,65.7244621605,675.541424366,311.281194965,83.4695,280.790729402
 02/02  12:00:00,228.08314308,36.4725875632,69.7101740404,0.0,32.1804615127,65.7244621605,559.342722184,262.172880029,83.4695,213.700342155
 02/02  13:00:00,233.979516693,36.6765738255,76.8482807104,0.0,32.1804615127,65.7244621605,478.441951491,188.795860535,83.4695,206.176590956
 02/02  14:00:00,214.443775258,36.7107406329,67.7468431888,0.0,32.1804615127,55.9779621605,437.32528409,156.385380257,75.1392,205.800703833
 02/02  15:00:00,222.610250518,36.7428083544,76.2844852885,0.0,32.1804615127,55.9779621605,385.691395262,120.55062103,66.8089,198.331874232
 02/02  16:00:00,221.29672386,36.7727571953,75.0205134039,0.0,32.1804615127,55.9779621605,412.902400653,132.326634297,75.1392,205.436566356
 02/02  17:00:00,236.289690443,36.4648136842,60.7470683619,0.0,32.1804615127,60.9114621605,454.508047728,201.148179367,91.7998,161.56006836
 02/02  18:00:00,277.740237794,35.9290234326,58.9355280346,0.0,32.1804615127,77.5397301883,514.436218534,228.471032448,49.9818,235.983386086
 02/02  19:00:00,356.455735567,35.9290234326,74.333437739,0.0,77.122965704,86.2600435998,754.266878572,274.641437465,49.9818,429.643641107
 02/02  20:00:00,353.729836492,35.9290234326,63.7958926666,0.0,102.647051061,80.1663183927,585.795782244,235.669312539,33.3212,316.805269705
 02/02  21:00:00,383.999864066,35.9290234326,68.7452766064,0.0,115.40909374,92.7192997104,574.206374462,225.347317139,33.3212,315.537857322
 02/02  22:00:00,382.08295144,35.9290234326,90.3726322745,0.0,102.647051061,94.1340635361,717.183785879,222.179170948,24.9909,470.013714931
 02/02  23:00:00,298.265983873,35.9290234326,73.0948289252,0.0,77.122965704,65.871452062,595.271825578,227.124391228,16.6606,351.48683435
 02/02  24:00:00,207.91750362,35.9290234326,50.7940778044,0.0,38.286128036,48.4199368926,436.614792331,237.770027583,8.3303,190.514464748
 02/03  01:00:00,145.015115591,30.9975168333,32.3612977942,0.0,25.5240853573,30.610668775,211.25297589,47.1854367821,3.33212,160.735419108
 02/03  02:00:00,132.256990607,30.9975168333,26.9943025567,0.0,19.418418834,29.3649097162,155.64991111,36.5372937564,3.33212,115.780497354
 02/03  03:00:00,129.642314096,30.9975168333,32.2720322444,0.0,12.7620426787,28.1191506574,150.357428612,31.2248235307,3.33212,115.800485081
 02/03  04:00:00,125.241110408,30.9975168333,27.8570903434,0.0,12.7620426787,28.1191506574,150.57366333,31.3061387608,3.33212,115.93540457
 02/03  05:00:00,134.639214714,30.9975168333,30.010740851,0.0,12.7620426787,28.1191506574,196.941065775,32.6242202077,3.33212,160.984725567
 02/03  06:00:00,172.73790212,30.9975168333,40.4274345505,0.0,25.5240853573,30.610668775,309.467840368,32.1506966126,8.3303,268.986843755
 02/03  07:00:00,291.99941375,31.8194345999,61.0335069902,0.0,51.0481707146,78.1489452969,512.864008182,31.1271891874,16.6606,465.076218995
 02/03  08:00:00,370.788042621,35.9290234326,84.7235849741,0.0,64.3609230253,109.708623606,836.361593169,194.468236723,24.9909,616.902456446
 02/03  09:00:00,301.525357408,35.9290234326,66.6401612212,0.0,51.0481707146,80.7689615957,730.907171473,222.314195538,33.3212,475.271775935
 02/03  10:00:00,260.869495255,36.3443549947,54.6199720523,0.0,51.0481707146,71.0224615957,652.614147226,227.077464684,66.8089,358.727782542
 02/03  11:00:00,202.552927633,36.4446681227,44.9524279963,0.0,32.1804615127,65.7244621605,612.799827306,244.385318733,83.4695,284.945008573
 02/03  12:00:00,213.776084969,36.5540681916,55.3642967782,0.0,32.1804615127,65.7244621605,530.163744415,240.096517717,83.4695,206.597726698
 02/03  13:00:00,226.928312288,36.6377096464,69.154997848,0.0,32.1804615127,65.7244621605,519.009765616,229.339088451,83.4695,206.201177165
 02/03  14:00:00,221.87675402,36.7086125976,74.000573786,0.0,32.1804615127,55.9779621605,491.406498578,210.436670672,75.1392,205.830627905
 02/03  15:00:00,210.166913974,36.7407886535,62.6263169273,0.0,32.1804615127,55.9779621605,480.911394379,208.661840006,66.8089,205.440654374
 02/03  16:00:00,215.312965923,36.7537258392,67.3189245524,0.0,32.1804615127,55.9779621605,515.134813105,241.573695413,75.1392,198.421917692
 02/03  17:00:00,240.030414309,36.4607785178,63.3211543618,0.0,32.1804615127,60.9114621605,452.143150018,198.781042173,91.7998,161.562307845
 02/03  18:00:00,283.926473784,35.9290234326,64.4748105778,0.0,32.1804615127,77.5397301883,492.222054912,206.195930435,49.9818,236.044324477
 02/03  19:00:00,360.472982205,35.9290234326,78.2783299015,0.0,77.122965704,86.2600435998,706.366086719,222.653349408,49.9818,433.730937311
 02/03  20:00:00,365.076663678,35.9290234326,76.206442686,0.0,102.647051061,80.1663183927,535.326721007,182.900117089,33.3212,319.105403918
 02/03  21:00:00,396.607066718,35.9290234326,82.254723013,0.0,115.40909374,92.7192997104,553.890595567,210.490355069,33.3212,310.079040498
 02/03  22:00:00,386.874370147,35.9290234326,95.6552763681,0.0,102.647051061,94.1340635361,712.780512297,216.193093576,24.9909,471.596518721
 02/03  23:00:00,300.628058235,35.9290234326,75.6572916937,0.0,77.122965704,65.871452062,581.811333777,213.77708837,16.6606,351.373645407
 02/03  24:00:00,209.820344359,35.9290234326,52.9083536101,0.0,38.286128036,48.4199368926,427.318895199,222.531425081,8.3303,196.457170118
 02/04  01:00:00,156.807209274,30.9975168333,41.8844809467,0.0,27.7269238854,30.610668775,205.197270237,47.4645117113,3.33212,154.400638525
 02/04  02:00:00,152.121723577,30.9975168333,37.1393167384,0.0,27.7269238854,30.610668775,159.023613006,39.8866527318,3.33212,115.804840274
 02/04  03:00:00,132.414019956,30.9975168333,34.887097292,0.0,12.7620426787,28.1191506574,154.269884727,35.1062756772,3.33212,115.83148905
 02/04  04:00:00,129.377853678,30.9975168333,31.8565135798,0.0,12.7620426787,28.1191506574,157.654127339,32.0959769214,3.33212,122.226030417
 02/04  05:00:00,136.024034588,30.9975168333,31.9337706241,0.0,12.7620426787,28.1191506574,188.994159498,31.2722479026,3.33212,154.389791595
 02/04  06:00:00,149.353637246,30.9975168333,33.0238722086,0.0,12.7620426787,28.1191506574,236.561289583,31.7649739058,8.3303,196.466015677
 02/04  07:00:00,240.58261526,33.0523112497,41.4940943795,0.0,42.6918050922,54.3732441037,323.414675828,32.9358963772,16.6606,273.818179451
 02/04  08:00:00,304.978335497,35.9573521919,65.4203585242,0.0,42.6918050922,86.1019271793,730.479215631,239.178681146,24.9909,466.309634485
 02/04  09:00:00,372.32680023,35.9290234326,100.070264406,0.0,57.6566862989,112.030105488,965.58041289,273.984042907,33.3212,658.275169983
 02/04  10:00:00,322.555472876,36.1394497063,97.0160459067,0.0,57.6566862989,83.6599452969,791.635847259,250.455364521,66.8089,474.371582738
 02/04  11:00:00,263.881932402,36.3324088972,92.4140508001,0.0,42.6918050922,68.9656133826,682.361604326,240.946439063,83.4695,357.945665262
 02/04  12:00:00,261.662368646,36.527256774,98.3186696145,0.0,34.9340096728,67.7198543238,602.482759017,232.098988903,83.4695,286.914270114
 02/04  13:00:00,256.792910818,36.696205378,94.8075339385,0.0,34.9340096728,67.7198543238,467.063940515,176.620519172,83.4695,206.973921343
 02/04  14:00:00,249.93131537,36.7404806853,98.1129008075,0.0,34.9340096728,57.9733543238,456.897762236,169.037317463,75.1392,212.721244773
 02/04  15:00:00,253.5935902,36.7732694943,101.945655075,0.0,34.9340096728,57.9733543238,432.586489459,158.567424853,66.8089,207.210164606
 02/04  16:00:00,247.917928461,36.7913698755,96.421076312,0.0,34.9340096728,57.9733543238,438.808544803,157.443853266,75.1392,206.225491537
 02/04  17:00:00,263.331869337,36.4797135274,83.1449230872,0.0,34.9340096728,62.9068543238,388.799117145,135.169051849,91.7998,161.830265296
 02/04  18:00:00,288.815863635,35.9290234326,72.5371621171,0.0,34.9340096728,72.2186844194,482.571157855,235.063461428,49.9818,197.525896428
 02/04  19:00:00,362.921069613,35.9290234326,70.7976360542,0.0,87.0357390804,86.2600435998,571.713344676,276.857801751,49.9818,244.873742924
 02/04  20:00:00,367.238165464,35.9290234326,80.4071845802,0.0,102.000620287,77.6748002752,598.971233299,250.947523704,33.3212,314.702509594
 02/04  21:00:00,386.854861493,35.9290234326,88.7217664774,0.0,102.000620287,88.9820225341,609.05103125,261.762933495,33.3212,313.966897755
 02/04  22:00:00,376.556988205,35.9290234326,88.1432783,0.0,102.000620287,91.6425454185,613.483658852,269.751665351,24.9909,318.741093501
 02/04  23:00:00,319.114429833,35.9290234326,83.8690294691,0.0,87.0357390804,65.871452062,761.625521199,281.76678366,16.6606,463.198137539
 02/04  24:00:00,221.074114287,35.9290234326,59.4090699504,0.0,42.6918050922,48.4199368926,585.237711696,303.641535876,8.3303,273.265875819
 02/05  01:00:00,168.484796971,30.9975168333,44.3289785265,0.0,34.4311606118,33.1021868926,219.956115493,61.9633612092,3.33212,154.660634283
 02/05  02:00:00,160.703349481,30.9975168333,36.5096561553,0.0,34.4311606118,33.1021868926,174.496015592,48.7242931155,3.33212,122.439602477
 02/05  03:00:00,138.785916206,30.9975168333,32.0696540236,0.0,19.466279405,30.610668775,161.255485075,41.926194256,3.33212,115.997170819
 02/05  04:00:00,136.208622037,30.9975168333,29.5031674432,0.0,19.466279405,30.610668775,164.623512824,38.841763069,3.33212,122.449629755
 02/05  05:00:00,143.435132548,30.9975168333,30.1571828414,0.0,19.466279405,30.610668775,195.681946884,37.947978932,3.33212,154.401847952
 02/05  06:00:00,156.648886818,30.9975168333,31.1273726406,0.0,19.466279405,30.610668775,243.51613554,38.3283245445,8.3303,196.857510996
 02/05  07:00:00,229.787295529,30.9975168333,32.7586578518,0.0,42.6918050922,54.3732441037,336.428342918,40.2583822093,16.6606,279.509360709
 02/05  08:00:00,306.140696199,35.9367888505,57.2477134983,0.0,49.3960418185,88.5934452969,766.969526066,276.207508585,24.9909,465.771117481
 02/05  09:00:00,370.335834676,35.9290234326,98.0613123121,0.0,57.6566862989,112.030105488,1005.97388908,309.623047772,33.3212,663.029641304
 02/05  10:00:00,307.563538401,36.1203398634,91.2900081683,0.0,50.9524495726,81.1684271793,801.444478721,264.063072199,66.8089,470.572506522
 02/05  11:00:00,257.736696943,36.4867100261,86.2541590245,0.0,42.6918050922,68.9656133826,670.992333715,225.581315843,83.4695,361.941517872
 02/05  12:00:00,263.08155828,36.6529495125,96.4546129013,0.0,38.286128036,68.9656133826,489.707337058,124.219083808,83.4695,282.01875325
 02/05  13:00:00,262.174995105,36.6956056431,96.8274398734,0.0,38.286128036,68.9656133826,388.880750576,95.5317258415,83.4695,209.879524734
 02/05  14:00:00,248.729501794,36.7279786761,102.43226166,0.0,31.5818913096,56.727595265,373.819927333,88.9266654081,75.1392,209.754061925
 02/05  15:00:00,254.398314035,36.7597071469,108.164154767,0.0,31.5818913096,56.727595265,341.579357814,76.3698318917,66.8089,198.400625922
 02/05  16:00:00,250.138490693,36.7863825428,103.942215623,0.0,31.5818913096,56.727595265,356.412605102,75.7650876358,75.1392,205.508317466
 02/05  17:00:00,263.778250346,36.4756871057,88.6963021918,0.0,31.5818913096,61.661095265,331.343772995,77.9306788936,91.7998,161.613294102
 02/05  18:00:00,286.939248652,35.9290234326,76.104669782,0.0,31.5818913096,70.9729253606,409.569957056,162.064795539,49.9818,197.523361517
 02/05  19:00:00,358.390055459,35.9290234326,76.5037712597,0.0,80.3315023541,83.7685254822,624.04795705,329.63169444,49.9818,244.43446261
 02/05  20:00:00,369.222227864,35.9290234326,82.4020830848,0.0,102.000620287,77.6748002752,634.094310615,287.061655386,33.3212,313.71145523
 02/05  21:00:00,387.81283038,35.9290234326,80.5051821542,0.0,108.704857014,91.4735406516,587.977224815,241.540936263,33.3212,313.115088552
 02/05  22:00:00,356.81842219,35.9290234326,77.6794709814,0.0,95.2963835608,89.1510273009,594.252553076,251.077376249,24.9909,318.184276827
 02/05  23:00:00,299.147961802,35.9290234326,73.1720566227,0.0,80.3315023541,63.3799339444,745.933489589,271.225856213,16.6606,458.047033376
 02/05  24:00:00,210.49819714,35.9290234326,48.8858966546,0.0,42.6918050922,48.4199368926,569.472826034,291.403758524,8.3303,269.73876751
 02/06  01:00:00,146.304837968,30.9975168333,33.6247711384,0.0,25.5240853573,30.610668775,224.134246935,60.7313854962,3.33212,160.070741439
 02/06  02:00:00,129.20613616,30.9975168333,23.8637336811,0.0,19.418418834,29.3649097162,167.910731098,48.7784774233,3.33212,115.800133675
 02/06  03:00:00,116.015852352,30.9975168333,18.5859338364,0.0,12.7620426787,28.1191506574,163.213909367,44.0527171867,3.33212,115.82907218
 02/06  04:00:00,112.402929629,30.9975168333,14.9886426768,0.0,12.7620426787,28.1191506574,168.560004051,42.9506076195,3.33212,122.277276431
 02/06  05:00:00,118.733251536,30.9975168333,14.7461338885,0.0,12.7620426787,28.1191506574,201.575304395,43.8216307752,3.33212,154.42155362
 02/06  06:00:00,158.888032344,30.9975168333,27.269186607,0.0,25.5240853573,30.610668775,321.694673837,44.2545981377,8.3303,269.1097757
 02/06  07:00:00,278.81528045,30.9975168333,49.3957365537,0.0,51.0481707146,78.1489452969,529.690340955,43.8845986566,16.6606,469.145142298
 02/06  08:00:00,359.531740326,35.9394166795,74.3455905779,0.0,64.3609230253,109.708623606,922.235969651,279.727599114,24.9909,617.517470538
 02/06  09:00:00,289.205608133,35.9290234326,55.1219161772,0.0,51.0481707146,80.7689615957,812.952280363,307.01625872,33.3212,472.614821643
 02/06  10:00:00,262.908213724,36.3074967625,56.7001170577,0.0,51.0481707146,71.0224615957,687.713323071,257.199239527,66.8089,363.705183544
 02/06  11:00:00,215.889149145,36.58010254,59.7027858603,0.0,32.1804615127,65.7244621605,473.104719445,108.813688235,83.4695,280.82153121
 02/06  12:00:00,236.033846291,36.637986994,79.7859406517,0.0,32.1804615127,65.7244621605,331.880916873,41.7559182558,83.4695,206.655498617
 02/06  13:00:00,230.464609031,36.6801211342,74.9959878853,0.0,32.1804615127,65.7244621605,320.111487466,30.3859918611,83.4695,206.255995605
 02/06  14:00:00,272.189842797,36.7132247478,126.206033863,0.0,32.1804615127,55.9779621605,305.942811824,24.9291796176,75.1392,205.874432206
 02/06  15:00:00,273.763388814,36.7427819322,127.597356788,0.0,32.1804615127,55.9779621605,294.640391171,22.3114575748,66.8089,205.520033597
 02/06  16:00:00,244.277131354,36.7678976026,98.132074317,0.0,32.1804615127,55.9779621605,303.97010897,23.3191377921,75.1392,205.511771178
 02/06  17:00:00,219.065445108,36.4611451252,44.26090765,0.0,32.1804615127,60.9114621605,280.810195766,33.5795992465,91.7998,155.430796519
 02/06  18:00:00,262.748087272,35.9290234326,44.9437479254,0.0,32.1804615127,77.5397301883,381.870590148,89.0056450544,49.9818,242.883145094
 02/06  19:00:00,342.099294036,35.9290234326,61.4256803962,0.0,77.122965704,86.2600435998,694.942683534,220.057134837,49.9818,424.903748697
 02/06  20:00:00,353.436345283,35.9290234326,64.6240844009,0.0,102.647051061,80.1663183927,622.451155246,269.958664048,33.3212,319.171291197
 02/06  21:00:00,388.339234218,35.9290234326,73.9953982488,0.0,115.40909374,92.7192997104,575.927388331,224.399661311,33.3212,318.206527019
 02/06  22:00:00,380.825245583,35.9290234326,90.0484932545,0.0,102.647051061,94.1340635361,694.22903848,199.528375448,24.9909,469.709763032
 02/06  23:00:00,297.475500615,35.9290234326,72.8540645946,0.0,77.122965704,65.871452062,599.80763103,230.294910004,16.6606,352.852121026
 02/06  24:00:00,207.809334327,35.9290234326,50.6858607244,0.0,38.286128036,48.4199368926,446.828315786,246.28708137,8.3303,192.210934416
 02/07  01:00:00,148.840694712,30.9975168333,36.1010512885,0.0,25.5240853573,30.610668775,212.426047658,49.9837438564,3.33212,159.110183801
 02/07  02:00:00,130.545050845,30.9975168333,25.1592567999,0.0,19.418418834,29.3649097162,160.330927769,41.1898025699,3.33212,115.809005199
 02/07  03:00:00,121.972900472,30.9975168333,24.4958933823,0.0,12.7620426787,28.1191506574,155.740982293,36.5731055949,3.33212,115.835756698
 02/07  04:00:00,124.34609331,30.9975168333,26.8601218712,0.0,12.7620426787,28.1191506574,158.384456213,32.7812285436,3.33212,122.271107669
 02/07  05:00:00,133.775238328,30.9975168333,29.0829685417,0.0,12.7620426787,28.1191506574,189.342575843,31.5762722656,3.33212,154.434183577
 02/07  06:00:00,162.893767606,30.9975168333,30.5750335578,0.0,25.5240853573,30.610668775,309.815631125,32.3520212836,8.3303,269.133309841
 02/07  07:00:00,285.994083332,30.9975168333,55.8351160287,0.0,51.0481707146,78.1489452969,520.408383689,33.3764365566,16.6606,470.371347132
 02/07  08:00:00,362.45471307,35.9634462404,79.1335472766,0.0,64.3609230253,109.708623606,854.400820079,211.759009071,24.9909,617.650911007
 02/07  09:00:00,292.62381501,35.9290234326,57.7778107441,0.0,51.0481707146,80.7689615957,739.907402794,234.790624101,33.3212,471.795578693
 02/07  10:00:00,260.184228444,36.495664287,55.233584434,0.0,51.0481707146,71.0224615957,546.054552619,115.457726641,66.8089,363.787925978
 02/07  11:00:00,211.928049306,36.5848111177,56.3655201886,0.0,32.1804615127,65.7244621605,417.717620263,53.3728104852,83.4695,280.875309778
 02/07  12:00:00,218.679600274,36.6416702715,62.531894776,0.0,32.1804615127,65.7244621605,323.911397136,33.7732594714,83.4695,206.668637665
 02/07  13:00:00,287.902720101,36.6842087389,132.068755181,0.0,32.1804615127,65.7244621605,308.861269262,19.1206012542,83.4695,206.271168007
 02/07  14:00:00,285.809673711,36.7199898333,139.041282965,0.0,32.1804615127,55.9779621605,290.100404089,9.05330434515,75.1392,205.907899744
 02/07  15:00:00,284.624151575,36.75272713,137.71155833,0.0,32.1804615127,55.9779621605,279.975062494,7.62677336567,66.8089,205.539389128
 02/07  16:00:00,254.091161174,36.7793387022,107.488872381,0.0,32.1804615127,55.9779621605,293.859392062,13.1889442934,75.1392,205.531247769
 02/07  17:00:00,229.541597478,36.4693988495,54.5051700228,0.0,32.1804615127,60.9114621605,277.495246065,24.7629470266,91.7998,160.932499038
 02/07  18:00:00,250.341774374,35.9290234326,35.4419048624,0.0,32.1804615127,77.5397301883,330.55079168,43.6881136819,49.9818,236.880877998
 02/07  19:00:00,336.698138528,35.9290234326,56.5244377668,0.0,77.122965704,86.2600435998,559.216527459,80.6547500235,49.9818,428.579977435
 02/07  20:00:00,351.549074185,35.9290234326,64.0856780482,0.0,102.647051061,80.1663183927,479.068238052,127.245757541,33.3212,318.501280511
 02/07  21:00:00,388.538989765,35.9290234326,75.583563298,0.0,115.40909374,92.7192997104,511.031261396,161.752918735,33.3212,315.957142661
 02/07  22:00:00,381.318072166,35.9290234326,91.6517422514,0.0,102.647051061,94.1340635361,693.150566831,195.924853037,24.9909,472.234813793
 02/07  23:00:00,298.966937837,35.9290234326,75.2925619497,0.0,77.122965704,65.871452062,591.411904778,223.065910898,16.6606,351.685393881
 02/07  24:00:00,209.734917558,35.9290234326,54.1805785626,0.0,38.286128036,48.4199368926,392.090996065,188.696350322,8.3303,195.064345742
 02/08  01:00:00,159.250016226,30.9975168333,46.6569400132,0.0,25.5240853573,30.610668775,221.845735683,62.6809309059,3.33212,155.832684777
 02/08  02:00:00,146.532803927,30.9975168333,41.2588165976,0.0,19.418418834,29.3649097162,171.910414248,52.7560880124,3.33212,115.822206235
 02/08  03:00:00,154.415533337,30.9975168333,56.9780985134,0.0,12.7620426787,28.1191506574,163.23779991,44.0532150275,3.33212,115.852464882
 02/08  04:00:00,161.133118776,30.9975168333,63.6367223777,0.0,12.7620426787,28.1191506574,161.713653957,36.1330474415,3.33212,122.248486516
 02/08  05:00:00,161.074574135,30.9975168333,56.9933833384,0.0,12.7620426787,28.1191506574,188.597992724,30.8346043243,3.33212,154.4312684
 02/08  06:00:00,192.894283355,30.9975168333,61.1742562934,0.0,25.5240853573,30.610668775,304.739128919,27.2536617638,8.3303,269.155167156
 02/08  07:00:00,319.928685611,34.1208043462,87.2747653372,0.0,51.0481707146,78.1489452969,510.996473047,23.2023575513,16.6606,471.133515495
 02/08  08:00:00,386.381105609,35.9298866394,105.579527591,0.0,64.3609230253,109.708623606,713.934422715,70.3326324073,24.9909,618.610890307
 02/08  09:00:00,309.937224203,35.9290234326,77.5415886216,0.0,51.0481707146,80.7689615957,585.940282778,81.2161502131,33.3212,471.402932565
 02/08  10:00:00,269.862488088,36.4661726546,65.3370583973,0.0,51.0481707146,71.0224615957,510.99619532,80.8643348032,66.8089,363.322960517
 02/08  11:00:00,209.378995634,36.5831177021,53.5662110854,0.0,32.1804615127,65.7244621605,454.30720398,89.9143562935,83.4695,280.923347687
 02/08  12:00:00,205.900489267,36.637511114,49.4098431404,0.0,32.1804615127,65.7244621605,392.087884615,101.939931408,83.4695,206.678453208
 02/08  13:00:00,204.411904701,36.6763714452,48.6751796165,0.0,32.1804615127,65.7244621605,383.586531599,93.4217596743,83.4695,206.695271925
 02/08  14:00:00,194.823798831,36.7095069415,48.8180111009,0.0,32.1804615127,55.9779621605,370.37031558,89.7248625274,75.1392,205.506253052
 02/08  15:00:00,194.146073744,36.7375072994,48.1187723686,0.0,32.1804615127,55.9779621605,368.487992957,96.1215420248,66.8089,205.557550932
 02/08  16:00:00,194.432848253,36.7648090178,48.3918804463,0.0,32.1804615127,55.9779621605,380.019514056,99.3305888242,75.1392,205.549725232
 02/08  17:00:00,226.815233045,36.4623962373,51.8073106718,0.0,32.1804615127,60.9114621605,346.164882901,92.745566125,91.7998,161.619516776
 02/08  18:00:00,276.747468564,35.9290234326,61.5368826778,0.0,32.1804615127,77.5397301883,394.767232273,108.612585531,49.9818,236.172846742
 02/08  19:00:00,358.76720284,35.9290234326,78.2814905875,0.0,77.122965704,86.2600435998,603.540226862,122.654088993,49.9818,430.904337869
 02/08  20:00:00,365.66585689,35.9290234326,77.5428416185,0.0,102.647051061,80.1663183927,490.983804628,138.9130336,33.3212,318.749571028
 02/08  21:00:00,398.576983714,35.9290234326,85.0556415367,0.0,115.40909374,92.7192997104,493.86565055,146.640912584,33.3212,313.903537966
 02/08  22:00:00,389.505059119,35.9290234326,99.4834248726,0.0,102.647051061,94.1340635361,646.327009845,148.974308495,24.9909,472.36180135
 02/08  23:00:00,303.508785369,35.9290234326,80.1060860217,0.0,77.122965704,65.871452062,511.354286374,142.955454514,16.6606,351.738231861
 02/08  24:00:00,212.740768432,35.9290234326,57.515257336,0.0,38.286128036,48.4199368926,344.752612837,139.870793562,8.3303,196.551519275
 02/09  01:00:00,160.959043691,30.9975168333,48.2635814267,0.0,25.5240853573,30.610668775,239.422741767,81.6343429431,3.33212,154.456278824
 02/09  02:00:00,147.750645537,30.9975168333,42.4140164424,0.0,19.418418834,29.3649097162,187.039985044,67.8696626783,3.33212,115.838202366
 02/09  03:00:00,137.382753691,30.9975168333,39.9764543243,0.0,12.7620426787,28.1191506574,179.387711238,54.3381841608,3.33212,121.717407077
 02/09  04:00:00,136.264375797,30.9975168333,38.8659213647,0.0,12.7620426787,28.1191506574,164.126141736,44.4233309567,3.33212,116.370690779
 02/09  05:00:00,144.641292695,30.9975168333,40.6577034904,0.0,12.7620426787,28.1191506574,194.887172809,37.1247200783,3.33212,154.430332731
 02/09  06:00:00,181.085577294,30.9975168333,49.4674055787,0.0,25.5240853573,30.610668775,310.37509989,31.7756402855,8.3303,270.269159605
 02/09  07:00:00,310.806006232,34.9427221128,77.4204451965,0.0,51.0481707146,78.1489452969,515.681960684,29.2458862502,16.6606,469.775474434
 02/09  08:00:00,382.095332936,35.9327509107,101.375209469,0.0,64.3609230253,109.708623606,725.795412583,79.835428865,24.9909,620.969083718
 02/09  09:00:00,311.066945484,35.9290234326,78.6685858369,0.0,51.0481707146,80.7689615957,590.379496697,85.5157494829,33.3212,471.542547214
 02/09  10:00:00,274.940126244,36.5041045968,70.3770603955,0.0,51.0481707146,71.0224615957,511.72098124,82.9063952074,66.8089,362.005686033
 02/09  11:00:00,213.84244153,36.5914663663,58.0783749511,0.0,32.1804615127,65.7244621605,440.2880931,75.8512379404,83.4695,280.96735516
 02/09  12:00:00,208.616744722,36.6431844718,52.2255786467,0.0,32.1804615127,65.7244621605,367.042287853,76.8916911884,83.4695,206.681096665
 02/09  13:00:00,207.614171254,36.6817818481,51.9089245935,0.0,32.1804615127,65.7244621605,377.92989601,84.727869391,83.4695,209.732526619
 02/09  14:00:00,197.938345228,36.7152319023,51.9266832154,0.0,32.1804615127,55.9779621605,371.287696954,91.1538900658,75.1392,204.994606888
 02/09  15:00:00,196.709551587,36.7446403522,50.6241895584,0.0,32.1804615127,55.9779621605,385.266334313,115.37963761,66.8089,203.077796702
 02/09  16:00:00,194.377146452,36.7731895159,48.1752180687,0.0,32.1804615127,55.9779621605,434.973008346,154.269933379,75.1392,205.563874967
 02/09  17:00:00,221.666265581,36.4712128211,46.3857129785,0.0,32.1804615127,60.9114621605,434.289392221,180.847678804,91.7998,161.641913416
 02/09  18:00:00,273.466971677,35.9290234326,58.0032669956,0.0,32.1804615127,77.5397301883,456.090256189,169.918603488,49.9818,236.189852701
 02/09  19:00:00,357.152020321,35.9290234326,76.3118056445,0.0,77.122965704,86.2600435998,673.093130997,190.210519346,49.9818,432.900811651
 02/09  20:00:00,363.758634868,35.9290234326,75.0795897105,0.0,102.647051061,80.1663183927,568.860206502,216.57940756,33.3212,318.959598942
 02/09  21:00:00,395.602215886,35.9290234326,81.2088550707,0.0,115.40909374,92.7192997104,578.002213112,232.546727847,33.3212,312.134285266
 02/09  22:00:00,385.909153484,35.9290234326,94.4526352265,0.0,102.647051061,94.1340635361,743.27822016,245.820002736,24.9909,472.467317424
 02/09  23:00:00,300.574734651,35.9290234326,75.1669796087,0.0,77.122965704,65.871452062,607.419762421,238.979066036,16.6606,351.780096384
 02/09  24:00:00,208.662785376,35.9290356038,51.3765752076,0.0,38.286128036,48.4199368926,443.551120878,238.669521033,8.3303,196.551299845
 02/10  01:00:00,154.452709204,30.9975168333,41.5715227361,0.0,25.5240853573,30.610668775,208.234383695,50.4467627929,3.33212,154.455500902
 02/10  02:00:00,138.440934126,30.9975168333,32.9248566485,0.0,19.418418834,29.3649097162,158.678617572,39.4954930124,3.33212,115.85100456
 02/10  03:00:00,128.944258215,30.9975168333,31.3398601932,0.0,12.7620426787,28.1191506574,159.796557023,34.2029194406,3.33212,122.261517583
 02/10  04:00:00,126.04070914,30.9975168333,28.4479106366,0.0,12.7620426787,28.1191506574,150.766871546,31.6199632714,3.33212,115.814788274
 02/10  05:00:00,135.239094918,30.9975168333,30.4357960653,0.0,12.7620426787,28.1191506574,189.624787981,31.8662992706,3.33212,154.42636871
 02/10  06:00:00,173.196174475,30.9975168333,40.7153210923,0.0,25.5240853573,30.610668775,313.659434037,31.5615044334,8.3303,273.767629604
 02/10  07:00:00,299.119428038,32.8057359198,66.9313309768,0.0,51.0481707146,78.1489452969,512.23846974,30.3261021725,16.6606,465.251767567
 02/10  08:00:00,374.315912632,35.9658881491,90.713582097,0.0,64.3609230253,109.708623606,859.798057028,211.52632514,24.9909,623.280831888
 02/10  09:00:00,303.501088985,35.9290234326,68.4012548474,0.0,51.0481707146,80.7689615957,769.475204918,262.872212776,33.3212,473.281792143
 02/10  10:00:00,251.049131166,36.0764720075,44.9264928291,0.0,51.0481707146,71.0224615957,691.879566941,265.725562725,66.8089,359.345104217
 02/10  11:00:00,182.215389591,36.1935434055,24.8443253277,0.0,32.1804615127,65.7244621605,647.611450976,283.119688526,83.4695,281.02226245
 02/10  12:00:00,180.382996363,36.2971811312,22.2551459363,0.0,32.1804615127,65.7244621605,577.349215496,283.982173897,83.4695,209.897541599
 02/10  13:00:00,184.801378434,36.4050626269,27.3461119849,0.0,32.1804615127,65.7244621605,566.337822254,272.624756253,83.4695,210.243566
 02/10  14:00:00,177.524917612,36.465582871,29.7324659455,0.0,32.1804615127,55.9779621605,550.023632501,268.939877361,75.1392,205.94455514
 02/10  15:00:00,177.208180841,36.491426438,29.3940769045,0.0,32.1804615127,55.9779621605,538.407842619,272.42527155,66.8089,199.173671069
 02/10  16:00:00,180.159597095,36.5152939491,32.3386941753,0.0,32.1804615127,55.9779621605,549.31630791,269.305537431,75.1392,204.871570478
 02/10  17:00:00,212.289814201,36.234942996,35.501723465,0.0,32.1804615127,60.9114621605,505.827792471,252.359189768,91.7998,161.668802703
 02/10  18:00:00,261.653607977,35.9290234326,44.4857047678,0.0,32.1804615127,77.5397301883,541.643996082,255.445144066,49.9818,236.217052016
 02/10  19:00:00,342.488460221,35.9290234326,60.1206266148,0.0,77.122965704,86.2600435998,750.52532633,266.05565926,49.9818,434.48786707
 02/10  20:00:00,349.193951571,35.9290234326,59.6830155574,0.0,102.647051061,80.1663183927,618.938238635,265.926964401,33.3212,319.690074234
 02/10  21:00:00,381.35117781,35.9290234326,66.4806902009,0.0,115.40909374,92.7192997104,611.544927222,265.352306841,33.3212,312.871420381
 02/10  22:00:00,371.867068284,35.9290234326,80.4742332599,0.0,102.647051061,94.1340635361,764.365882289,270.227475398,24.9909,469.14750689
 02/10  23:00:00,286.911585987,35.9290234326,61.7387163195,0.0,77.122965704,65.871452062,655.219091297,286.744241174,16.6606,351.814250122
 02/10  24:00:00,196.25086302,35.9290234326,39.1004015022,0.0,38.286128036,48.4199368926,523.559644447,318.654730995,8.3303,196.574613452
 02/11  01:00:00,145.75657118,30.9975168333,30.8719841869,0.0,27.7269238854,30.610668775,226.282217213,68.5287974655,3.33212,154.421299748
 02/11  02:00:00,140.541759182,30.9975168333,25.6079488119,0.0,27.7269238854,30.610668775,182.679442433,57.0798895533,3.33212,122.26743288
 02/11  03:00:00,119.03636285,30.9975168333,21.5762455093,0.0,12.7620426787,28.1191506574,171.134417551,51.9917981024,3.33212,115.810499449
 02/11  04:00:00,115.785834707,30.9975168333,18.3384450115,0.0,12.7620426787,28.1191506574,170.033357299,50.8597388822,3.33212,115.841498417
 02/11  05:00:00,122.228274615,30.9975168333,18.2065431683,0.0,12.7620426787,28.1191506574,216.21795549,51.7324216107,3.33212,161.15341388
 02/11  06:00:00,135.168840735,30.9975168333,18.9068140761,0.0,12.7620426787,28.1191506574,255.861081168,53.4219091283,8.3303,194.10887204
 02/11  07:00:00,213.562398275,30.9975168333,16.5439957245,0.0,42.6918050922,54.3732441037,347.695289213,57.4349488021,16.6606,273.599740411
 02/11  08:00:00,277.79123533,35.9322364239,40.8246376122,0.0,42.6918050922,86.1019271793,862.057311935,366.542104477,24.9909,470.524307458
 02/11  09:00:00,353.050967506,35.9290234326,80.6840578939,0.0,57.6566862989,112.030105488,1093.69694927,400.919256264,33.3212,659.456493008
 02/11  10:00:00,290.117530679,35.9290234326,64.721388178,0.0,57.6566862989,83.6599452969,917.920229682,375.460382194,66.8089,475.650947488
 02/11  11:00:00,212.034718755,35.9565237715,39.9423691213,0.974800398012,42.6918050922,68.9656133826,819.470382026,379.716552093,83.4695,356.284329933
 02/11  12:00:00,195.206428799,35.9616273587,32.2005692658,0.253276276853,34.9340096728,67.7198543238,748.059257837,377.20689289,83.4695,287.382864947
 02/11  13:00:00,190.983200489,36.0407610898,28.6118647975,0.430874068481,34.9340096728,67.7198543238,655.776451884,362.754166901,83.4695,209.552784983
 02/11  14:00:00,184.114797733,36.1020393265,31.8617564781,0.0,34.9340096728,57.9733543238,625.709682479,343.884113604,75.1392,206.686368875
 02/11  15:00:00,182.351676293,36.1683692422,29.8444346991,0.205802610069,34.9340096728,57.9733543238,611.846431206,336.190384602,66.8089,208.847146604
 02/11  16:00:00,184.589576519,36.2758126288,32.2226128726,0.0,34.9340096728,57.9733543238,606.132020966,320.079388417,75.1392,210.913432549
 02/11  17:00:00,215.337107062,36.1915271763,33.830168138,0.0,34.9340096728,62.9068543238,539.699563911,290.015452392,91.7998,157.884311519
 02/11  18:00:00,255.259376437,35.9290234326,40.7287619127,0.0,34.9340096728,72.2186844194,512.083651729,260.248592527,49.9818,201.853259202
 02/11  19:00:00,342.635591665,35.9290234326,50.5886556409,0.0,87.0357390804,86.2600435998,536.363213,241.931222163,49.9818,244.450190837
 02/11  20:00:00,349.380984647,35.9290234326,62.6183482303,0.0,102.000620287,77.6748002752,594.028199471,245.055286848,33.3212,315.651712624
 02/11  21:00:00,370.126386729,35.9290234326,73.1819309923,0.0,102.000620287,88.9820225341,495.924486286,148.378772764,33.3212,314.224513522
 02/11  22:00:00,364.655944204,35.9290234326,78.4406744429,0.0,102.000620287,91.6425454185,408.906684064,64.8796786691,24.9909,319.036105395
 02/11  23:00:00,313.707648991,35.9290234326,80.7956197336,0.0,87.0357390804,65.871452062,532.313119449,49.358132817,16.6606,466.294386632
 02/11  24:00:00,276.169009085,35.9290234326,116.595852021,0.0,42.6918050922,48.4199368926,310.119701904,30.0483956238,8.3303,271.741006281
 02/12  01:00:00,157.907616223,30.9975168333,34.1341381967,0.0,34.4311606118,33.1021868926,167.122496518,6.71134819801,3.33212,157.07902832
 02/12  02:00:00,169.512930465,30.9975168333,45.6593580206,0.0,34.4311606118,33.1021868926,125.697929534,2.21606527268,3.33212,120.149744262
 02/12  03:00:00,174.753229548,30.9975168333,68.2491344957,0.0,19.466279405,30.610668775,122.34105397,0.767976389671,3.33212,118.24095758
 02/12  04:00:00,168.020094033,30.9975168333,61.5009940754,0.0,19.466279405,30.610668775,124.351129273,0.762275893309,3.33212,120.256733379
 02/12  05:00:00,172.603198801,30.9975168333,59.4174816186,0.0,19.466279405,30.610668775,158.416585648,0.655269993275,3.33212,154.429195655
 02/12  06:00:00,187.697526645,30.9975168333,62.228867423,0.0,19.466279405,30.610668775,206.050735201,0.514082831326,8.3303,197.206352369
 02/12  07:00:00,282.072344072,34.4495714529,80.9664980279,0.0,42.6918050922,54.3732441037,305.325554552,9.2379174277,16.6606,279.427037124
 02/12  08:00:00,290.595797165,35.9585513761,46.6691494951,0.0,49.3960418185,88.5934452969,563.785107879,67.4076701846,24.9909,471.386537695
 02/12  09:00:00,351.160043284,35.9290234326,80.6675660744,0.0,57.6566862989,112.030105488,829.575169096,137.9490327,33.3212,658.304936396
 02/12  10:00:00,286.56455997,36.4896349569,71.1957000216,0.0,50.9524495726,81.1684271793,798.477611231,253.527822849,66.8089,478.140888382
