Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  11:00:00,226.730091723,36.5774283438,55.3582536149,0.0,42.6918050922,68.9656133826,750.027557625,310.221940071,83.4695,356.336117554
 02/12  12:00:00,219.066537269,36.4245693848,51.1789918062,0.0,38.286128036,68.9656133826,633.577974296,260.370074159,83.4695,289.738400136
 02/12  13:00:00,213.3057275,36.3462495287,46.3728913216,0.0,38.286128036,68.9656133826,548.901222659,259.079661609,83.4695,206.35206105
 02/12  14:00:00,209.2349147,36.3708949883,61.1451587536,0.0,31.5818913096,56.727595265,546.014580349,264.534853341,75.1392,206.340527008
 02/12  15:00:00,221.953369511,36.3933250293,73.7667273275,0.0,31.5818913096,56.727595265,535.025346498,262.634542903,66.8089,205.581903595
 02/12  16:00:00,217.161344024,36.4219791224,68.9799776519,0.0,31.5818913096,56.727595265,547.103762062,266.389644385,75.1392,205.574917677
 02/12  17:00:00,231.880118181,36.1994471801,54.749176828,0.0,31.5818913096,61.661095265,510.832436589,263.264232052,91.7998,155.768404536
 02/12  18:00:00,241.710005856,35.9290234326,31.7255519909,0.0,31.5818913096,70.9729253606,520.422879629,266.669837048,49.9818,203.77124258
 02/12  19:00:00,324.528091313,35.9290234326,41.6637470594,0.0,80.3315023541,83.7685254822,558.83727345,270.983267006,49.9818,237.872206443
 02/12  20:00:00,342.270624723,35.9290234326,55.4742022912,0.0,102.000620287,77.6748002752,619.151275888,268.245270099,33.3212,317.584805789
 02/12  21:00:00,373.85776533,35.9290234326,66.533266846,0.0,108.704857014,91.4735406516,621.994069367,271.584377488,33.3212,317.088491879
 02/12  22:00:00,349.390152734,35.9290234326,70.2366915063,0.0,95.2963835608,89.1510273009,615.398341428,277.027278108,24.9909,313.380163319
 02/12  23:00:00,296.751660216,35.9290234326,70.7752448869,0.0,80.3315023541,63.3799339444,760.410437949,278.776476933,16.6606,464.973361016
 02/12  24:00:00,212.31715586,35.9290234326,50.7041563606,0.0,42.6918050922,48.4199368926,558.889961557,281.85545248,8.3303,268.704209076
 02/13  01:00:00,150.464465143,30.9975168333,37.7606331294,0.0,25.5240853573,30.610668775,216.24858544,58.4912448815,3.33212,154.425220559
 02/13  02:00:00,136.051172904,30.9975168333,30.6770033546,0.0,19.418418834,29.3649097162,172.254623887,46.6643124959,3.33212,122.258191391
 02/13  03:00:00,118.995800125,30.9975168333,21.5434585933,0.0,12.7620426787,28.1191506574,161.455002944,42.2988917181,3.33212,115.823991226
 02/13  04:00:00,114.264436328,30.9975168333,16.8337094473,0.0,12.7620426787,28.1191506574,161.386785015,42.2054458902,3.33212,115.849219125
 02/13  05:00:00,122.414148534,30.9975168333,18.4065618709,0.0,12.7620426787,28.1191506574,208.10544381,43.6091079253,3.33212,161.164215885
 02/13  06:00:00,155.709624195,30.9975168333,24.0836642691,0.0,25.5240853573,30.610668775,322.790715753,45.197930673,8.3303,269.26248508
 02/13  07:00:00,277.547357902,30.9975168333,48.1197335647,0.0,51.0481707146,78.1489452969,529.616933872,46.348100476,16.6606,466.608233396
 02/13  08:00:00,351.71560144,35.9368031171,69.2847548052,0.0,64.3609230253,109.708623606,947.616240725,304.47396219,24.9909,618.151378534
 02/13  09:00:00,281.610848413,35.9290234326,47.4349787399,0.0,51.0481707146,80.7689615957,877.606655075,367.480536007,33.3212,476.804919068
 02/13  10:00:00,249.14891642,35.9299430618,43.2096604734,0.0,51.0481707146,71.0224615957,782.175861916,354.719891807,66.8089,360.647070109
 02/13  11:00:00,195.418357803,35.9703897117,38.1931376807,0.0,32.1804615127,65.7244621605,720.198235698,352.776326688,83.4695,283.952409009
 02/13  12:00:00,210.674293947,36.0239139213,52.6951641111,0.0,32.1804615127,65.7244621605,626.92165825,336.719746755,83.4695,206.732411495
 02/13  13:00:00,202.391992804,36.0507368395,45.1747932171,0.0,32.1804615127,65.7244621605,626.014645675,336.219774405,83.4695,206.32537127
 02/13  14:00:00,186.884659792,36.0659970555,39.3857346751,0.0,32.1804615127,55.9779621605,626.816200136,345.728953526,75.1392,205.948046609
 02/13  15:00:00,182.871827502,36.1364038297,35.334421453,0.0,32.1804615127,55.9779621605,615.020668728,342.625237891,66.8089,205.586530838
 02/13  16:00:00,180.158309263,36.1907739595,32.6051519784,0.0,32.1804615127,55.9779621605,611.556885157,330.837396788,75.1392,205.580288369
 02/13  17:00:00,207.08525752,35.9986339309,30.4876439808,0.0,32.1804615127,60.9114621605,566.410210872,315.585051743,91.7998,159.025359129
 02/13  18:00:00,256.997488206,35.9426594963,39.3713707499,0.389236041368,32.1804615127,77.5397301883,616.187651936,327.132042385,49.9818,239.073809551
 02/13  19:00:00,339.928536677,35.9426594963,57.1327489486,0.373036900956,77.122965704,86.2600435998,810.035378427,331.491546135,49.9818,428.562032292
 02/13  20:00:00,347.314543778,35.9290234326,57.3491710265,0.0,102.647051061,80.1663183927,665.530907227,312.911841897,33.3212,319.29786533
 02/13  21:00:00,379.983242717,35.9290234326,64.7052370289,0.0,115.40909374,92.7192997104,644.439330997,295.370930704,33.3212,315.747200293
 02/13  22:00:00,370.173216071,35.9290234326,78.4754709408,0.0,102.647051061,94.1340635361,781.978698522,284.335014006,24.9909,472.652784517
 02/13  23:00:00,286.154612557,35.95629556,60.3580809066,0.61814288962,77.122965704,65.871452062,654.599284576,286.0616107,16.6606,351.877073876
 02/13  24:00:00,196.229073614,35.9631135918,38.5625351526,0.522060157703,38.286128036,48.4199368926,494.967887276,290.051746321,8.3303,196.585840955
 02/14  01:00:00,143.060148436,30.9975168333,30.3703587574,0.0,25.5240853573,30.610668775,220.468152283,62.6617858592,3.33212,154.474246424
 02/14  02:00:00,130.621289505,30.9975168333,25.2606480548,0.0,19.418418834,29.3649097162,171.072025177,51.8927054101,3.33212,115.847199767
 02/14  03:00:00,120.801406933,30.9975168333,23.3443936884,0.0,12.7620426787,28.1191506574,171.572656076,45.943008791,3.33212,122.297527285
 02/14  04:00:00,119.370653332,30.9975168333,21.9234638407,0.0,12.7620426787,28.1191506574,162.029295401,42.8942739964,3.33212,115.802901404
 02/14  05:00:00,127.756509079,30.9975168333,23.0993799053,0.0,12.7620426787,28.1191506574,199.636029049,41.8633308989,3.33212,154.44057815
 02/14  06:00:00,164.104362545,30.9975168333,31.8028079511,0.0,25.5240853573,30.610668775,321.500186522,41.4139579018,8.3303,271.75592862
 02/14  07:00:00,283.414614546,30.9975168333,53.2478599336,0.0,51.0481707146,78.1489452969,525.621165501,40.9351605763,16.6606,468.025404925
 02/14  08:00:00,360.013075606,35.9521072224,76.6865517045,0.0,64.3609230253,109.708623606,878.564464557,230.808070714,24.9909,622.765493843
 02/14  09:00:00,292.950713827,35.9358414645,57.9711458393,0.115497327874,51.0481707146,80.7689615957,768.54667183,263.384340035,33.3212,471.841131795
 02/14  10:00:00,253.821219776,36.2381268052,47.4192698621,0.256702893373,51.0481707146,71.0224615957,691.591022789,263.59318098,66.8089,361.188941809
 02/14  11:00:00,191.254639345,36.4055226006,33.6298612748,0.0700852209705,32.1804615127,65.7244621605,636.91882129,272.41478485,83.4695,281.03453644
 02/14  12:00:00,184.922653963,36.5511191513,26.4166079499,0.148210550404,32.1804615127,65.7244621605,562.416600035,271.148067282,83.4695,207.799032753
 02/14  13:00:00,183.269817856,36.6454293166,25.7147878699,0.0,32.1804615127,65.7244621605,551.075631766,255.877560015,83.4695,211.728571751
 02/14  14:00:00,174.117855898,36.6878065418,26.8320458063,0.0,32.1804615127,55.9779621605,506.083159909,225.57825524,75.1392,205.365704669
 02/14  15:00:00,175.406161291,36.7172869672,28.6465593132,0.0,32.1804615127,55.9779621605,461.612953347,195.092786157,66.8089,199.71126719
 02/14  16:00:00,176.92166499,36.7454030272,30.3330935461,0.0,32.1804615127,55.9779621605,478.851324769,198.119112019,75.1392,205.59301275
 02/14  17:00:00,207.334629263,36.4424728376,31.7544670004,0.0,32.1804615127,60.9114621605,458.192040357,204.718931971,91.7998,161.673308386
 02/14  18:00:00,258.69337535,35.9290234326,42.9281119809,0.0,32.1804615127,77.5397301883,488.679539602,202.459895955,49.9818,236.237843647
 02/14  19:00:00,341.091290887,35.9290234326,59.8358423023,0.0,77.122965704,86.2600435998,720.696186243,236.12962388,49.9818,434.584762363
 02/14  20:00:00,347.559156148,35.9290234326,58.6822504066,0.0,102.647051061,80.1663183927,603.873812726,250.820651062,33.3212,319.731961664
 02/14  21:00:00,379.4089766,35.9290234326,64.7840799932,0.0,115.40909374,92.7192997104,585.044735746,238.693513567,33.3212,313.030022179
 02/14  22:00:00,369.762598466,35.9290234326,78.3831124075,0.0,102.647051061,94.1340635361,724.685041756,230.56659084,24.9909,469.127550915
 02/14  23:00:00,285.450568775,35.9290234326,60.3033031369,0.0,77.122965704,65.871452062,604.167811149,235.636707093,16.6606,351.870504056
 02/14  24:00:00,196.244029804,35.9290234326,39.1382361997,0.0,38.286128036,48.4199368926,453.251712511,248.332632105,8.3303,196.588780407
 02/15  01:00:00,144.114382698,30.9975168333,31.4156474512,0.0,25.5240853573,30.610668775,210.636995162,52.8792982182,3.33212,154.425576944
 02/15  02:00:00,131.896052388,30.9975168333,26.5212548737,0.0,19.418418834,29.3649097162,171.417690605,45.8258687853,3.33212,122.259701819
 02/15  03:00:00,121.399660034,30.9975168333,23.9153991019,0.0,12.7620426787,28.1191506574,161.788062145,42.6396256605,3.33212,115.816316485
 02/15  04:00:00,137.601095359,30.9975168333,40.0546880517,0.0,12.7620426787,28.1191506574,160.32244661,41.1427728517,3.33212,115.847553759
 02/15  05:00:00,145.51447439,30.9975168333,41.3766624642,0.0,12.7620426787,28.1191506574,204.837964529,40.3435916047,3.33212,161.162252924
 02/15  06:00:00,182.456729731,30.9975168333,50.6682403126,0.0,25.5240853573,30.610668775,317.555399653,39.969388033,8.3303,269.25571162
 02/15  07:00:00,314.061983279,32.6413523664,82.7650224166,0.0,51.0481707146,78.1489452969,521.254827168,38.1578502274,16.6606,466.436376941
 02/15  08:00:00,370.568429555,35.9290234326,90.8284490702,0.0,64.3609230253,109.708623606,867.538677511,224.412275878,24.9909,618.135501634
 02/15  09:00:00,275.352948111,35.9290234326,41.2745484068,0.0,51.0481707146,80.7689615957,754.129982055,243.888749991,33.3212,476.920032065
 02/15  10:00:00,254.660333549,36.3686830958,48.3566434273,0.0,51.0481707146,71.0224615957,653.538555916,226.219214462,66.8089,360.510441454
 02/15  11:00:00,209.86132328,36.5729888141,52.447305166,0.0,32.1804615127,65.7244621605,568.014525723,200.515624646,83.4695,284.029401078
 02/15  12:00:00,217.741353999,36.6397331634,60.152611862,0.0,32.1804615127,65.7244621605,475.10683614,184.907303551,83.4695,206.730032588
 02/15  13:00:00,226.906540397,36.6839788619,70.0629625599,0.0,32.1804615127,65.7244621605,485.546764695,195.754112817,83.4695,206.323151878
 02/15  14:00:00,223.001737957,36.7223186133,75.853794232,0.0,32.1804615127,55.9779621605,480.188881366,199.103942114,75.1392,205.945739252
 02/15  15:00:00,220.221669232,36.7544560652,72.8705130508,0.0,32.1804615127,55.9779621605,492.694000097,220.301096967,66.8089,205.58400313
 02/15  16:00:00,206.964053903,36.6960618567,58.9641846715,0.0,32.1804615127,55.9779621605,541.745143487,261.013910967,75.1392,205.59203252
 02/15  17:00:00,229.733937427,36.2159935596,52.9122097418,0.0,32.1804615127,60.9114621605,491.776050247,241.499274643,91.7998,158.476975604
 02/15  18:00:00,270.252211621,35.9290234326,55.8220001358,0.0,32.1804615127,77.5397301883,555.096028197,265.442651608,49.9818,239.67157659
 02/15  19:00:00,350.84667855,35.9290234326,68.4051314149,0.0,77.122965704,86.2600435998,777.967669129,299.801140419,49.9818,428.18472871
 02/15  20:00:00,354.638320174,35.9290234326,64.5851038819,0.0,102.647051061,80.1663183927,683.798734927,331.212660103,33.3212,319.264874824
 02/15  21:00:00,383.854564123,35.9290234326,68.449333295,0.0,115.40909374,92.7192997104,706.871607549,357.475823425,33.3212,316.074584124
 02/15  22:00:00,372.34745271,35.9290234326,80.4962710078,0.0,102.647051061,94.1340635361,871.430420989,373.805062251,24.9909,472.634458738
 02/15  23:00:00,286.654552485,35.9290234326,61.3383287826,0.0,77.122965704,65.871452062,760.118635203,391.589057775,16.6606,351.868977428
 02/15  24:00:00,196.106807464,35.9290234326,38.8219374109,0.0,38.286128036,48.4199368926,614.399010672,409.48811628,8.3303,196.580594392
 02/16  01:00:00,141.818205757,30.9975168333,29.1630563371,0.0,25.5240853573,30.610668775,239.485424222,81.6815705316,3.33212,154.47173369
 02/16  02:00:00,127.746860432,30.9975168333,22.4119977747,0.0,19.418418834,29.3649097162,186.035204134,66.8601466613,3.33212,115.842937473
 02/16  03:00:00,115.030843614,30.9975168333,17.6019755942,0.0,12.7620426787,28.1191506574,185.421177642,60.5086635647,3.33212,121.580394077
 02/16  04:00:00,112.278918554,30.9975168333,14.8622831442,0.0,12.7620426787,28.1191506574,179.067150869,59.2146538358,3.33212,116.520377033
 02/16  05:00:00,120.262514011,30.9975168333,16.2682242534,0.0,12.7620426787,28.1191506574,216.625250982,58.852607825,3.33212,154.440523157
 02/16  06:00:00,156.67847635,30.9975168333,25.0637326856,0.0,25.5240853573,30.610668775,337.386700041,58.2066317372,8.3303,270.849768304
 02/16  07:00:00,282.903742118,30.9975168333,53.4640019834,0.0,51.0481707146,78.1489452969,541.251860745,55.4252357258,16.6606,469.166025019
 02/16  08:00:00,356.498735636,35.9358488501,76.7437387221,0.0177395740466,64.3609230253,109.708623606,998.999904689,352.232977059,24.9909,621.77602763
 02/16  09:00:00,291.700713751,35.9426594963,57.4753405408,0.0,51.0481707146,80.7689615957,892.489418962,387.41079832,33.3212,471.757420642
 02/16  10:00:00,252.624471517,35.9953770217,46.6514962114,0.0,51.0481707146,71.0224615957,768.906099386,340.394105892,66.8089,361.703093494
 02/16  11:00:00,190.742567929,36.2304348944,33.3360758323,0.0,32.1804615127,65.7244621605,682.377852356,317.895421979,83.4695,281.012930377
 02/16  12:00:00,185.058903657,36.3806990459,26.8558753473,0.0,32.1804615127,65.7244621605,590.382416125,300.215454446,83.4695,206.697461679
 02/16  13:00:00,184.419632966,36.4826555132,26.8986586989,0.0,32.1804615127,65.7244621605,583.132171894,288.093676719,83.4695,211.568995174
 02/16  14:00:00,177.348868982,36.5702929343,29.4429889255,0.0197118544677,32.1804615127,55.9779621605,560.794480334,280.393551189,75.1392,205.261729145
 02/16  15:00:00,178.458218843,36.6243730946,30.4841142132,0.0366979646842,32.1804615127,55.9779621605,544.149749298,276.299488527,66.8089,201.04136077
 02/16  16:00:00,177.172951195,36.6940581889,29.0499341561,0.133448240322,32.1804615127,55.9779621605,551.891266135,271.168278482,75.1392,205.583787653
 02/16  17:00:00,206.793880664,36.3911476857,29.7614930608,0.100596910714,32.1804615127,60.9114621605,507.890383916,254.428401647,91.7998,161.662182269
 02/16  18:00:00,256.646578831,35.9290234326,42.2849880826,0.0,32.1804615127,77.5397301883,531.653142579,245.447621522,49.9818,236.223721056
 02/16  19:00:00,342.388154507,35.9290234326,60.0305342689,0.0,77.122965704,86.2600435998,738.771380514,254.249057768,49.9818,434.540522746
 02/16  20:00:00,349.030647266,35.9290234326,59.0904982058,0.0,102.647051061,80.1663183927,615.036474338,262.371326793,33.3212,319.343947544
 02/16  21:00:00,380.202769304,35.9290234326,64.9318179827,0.0,115.40909374,92.7192997104,614.947227662,269.583299667,33.3212,312.042727995
 02/16  22:00:00,370.028374975,35.9494775282,77.7989105672,0.503853596702,102.647051061,94.1340635361,774.496280641,278.77263549,24.9909,470.732745152
 02/16  23:00:00,284.990992562,35.9494775282,59.3048196487,0.494593493247,77.122965704,65.871452062,665.617542145,297.098671931,16.6606,351.858270214
 02/16  24:00:00,194.685783858,35.9494775282,37.3227107149,0.199781192033,38.286128036,48.4199368926,522.626451579,317.729582285,8.3303,196.566569294
 02/17  01:00:00,141.65606999,30.9975168333,28.9723801107,0.0,25.5240853573,30.610668775,227.220469854,69.4570197424,3.33212,154.431330111
 02/17  02:00:00,128.610608424,30.9975168333,23.2501771416,0.0,19.418418834,29.3649097162,183.729930497,58.1060460689,3.33212,122.291764428
 02/17  03:00:00,117.204827009,30.9975168333,19.749466123,0.0,12.7620426787,28.1191506574,171.958829912,52.8283498,3.33212,115.798360112
 02/17  04:00:00,114.305573989,30.9975168333,16.8627843897,0.0,12.7620426787,28.1191506574,170.357666042,51.1970519606,3.33212,115.828494081
 02/17  05:00:00,121.71229937,31.0384250244,16.9980350661,0.0238589906655,12.7620426787,28.1191506574,212.420287485,51.4472841337,3.33212,157.640883352
 02/17  06:00:00,157.150411606,31.0384250244,24.7930972262,0.0268352405186,25.5240853573,30.610668775,333.475069235,51.8853215822,8.3303,273.259447653
 02/17  07:00:00,283.985572491,31.0043348652,53.8034712498,0.00094710689847,51.0481707146,78.1489452969,529.591215767,50.0287893238,16.6606,462.901826443
 02/17  08:00:00,358.694339396,35.9586180973,78.014769998,0.0391145610203,64.3609230253,109.708623606,937.533887776,291.721008574,24.9909,620.821979202
 02/17  09:00:00,291.744753103,35.9358414645,56.8488010985,0.0,51.0481707146,80.7689615957,836.126255576,324.649830247,33.3212,478.155225329
 02/17  10:00:00,253.541737735,36.260245736,47.3811041882,0.0,51.0481707146,71.0224615957,704.836405802,282.771291569,66.8089,355.256214233
 02/17  11:00:00,197.597711694,36.5935680643,40.6658071722,0.0674095338653,32.1804615127,65.7244621605,558.681058632,190.885706204,83.4695,284.325852428
 02/17  12:00:00,201.436897929,36.6362360906,44.7393584718,0.0,32.1804615127,65.7244621605,423.30935969,128.931306185,83.4695,210.908553506
 02/17  13:00:00,197.897540076,36.6766825333,42.1958588787,0.0,32.1804615127,65.7244621605,398.807421853,109.015517763,83.4695,206.322404091
 02/17  14:00:00,188.090412122,36.710772414,42.1569465526,0.0,32.1804615127,55.9779621605,392.353032895,111.26538314,75.1392,205.948449755
 02/17  15:00:00,195.912732115,36.7432342075,49.9000234031,0.0,32.1804615127,55.9779621605,401.999886717,129.627575459,66.8089,205.563411258
 02/17  16:00:00,194.934570676,36.7728049306,48.8591975466,0.0,32.1804615127,55.9779621605,426.516049427,147.838653664,75.1392,203.538195764
 02/17  17:00:00,218.135291412,36.4644962566,43.0660398041,0.0,32.1804615127,60.9114621605,409.344368698,160.66925158,91.7998,156.875317119
 02/17  18:00:00,263.116709768,35.9290234326,49.6720217814,0.0,32.1804615127,77.5397301883,623.25506428,334.972901252,49.9818,238.300363029
 02/17  19:00:00,344.304932035,35.9290234326,61.9432814534,0.0,77.122965704,86.2600435998,780.446620426,298.719276339,49.9818,431.745544088
 02/17  20:00:00,349.893133233,35.9290234326,60.3747118814,0.0,102.647051061,80.1663183927,622.648472007,269.620182726,33.3212,319.707089281
 02/17  21:00:00,381.351462111,35.9290234326,66.4493127968,0.0,115.40909374,92.7192997104,637.322804547,285.611767624,33.3212,318.389836923
 02/17  22:00:00,370.977428598,35.9290234326,79.5452917464,0.0,102.647051061,94.1340635361,796.406451503,306.365917619,24.9909,465.049633884
 02/17  23:00:00,285.680389614,35.9290234326,60.4779290311,0.0,77.122965704,65.871452062,689.86009038,319.502309161,16.6606,353.697181218
 02/17  24:00:00,194.773556924,35.9290234326,37.590422052,0.0,38.286128036,48.4199368926,546.956340017,345.488110572,8.3303,193.137929445
 02/18  01:00:00,143.972621316,30.9975168333,29.0925263706,0.0,27.7269238854,30.610668775,238.297572185,73.8445078397,3.33212,161.120944345
 02/18  02:00:00,139.31925585,30.9975168333,24.3881130592,0.0,27.7269238854,30.610668775,180.269289329,61.1212295568,3.33212,115.815939772
 02/18  03:00:00,118.775913253,30.9975168333,21.3172774642,0.0,12.7620426787,28.1191506574,173.79280005,54.6147803319,3.33212,115.845899718
 02/18  04:00:00,116.927498521,30.9975168333,19.4786547679,0.0,12.7620426787,28.1191506574,177.287280278,51.6756033341,3.33212,122.279556944
 02/18  05:00:00,124.920532334,30.9975168333,20.8932143657,0.0,12.7620426787,28.1191506574,208.324314297,50.5450669079,3.33212,154.447127389
 02/18  06:00:00,139.286346656,30.9975168333,23.0151320531,0.0,12.7620426787,28.1191506574,255.009143845,50.132859417,8.3303,196.545984428
 02/18  07:00:00,226.148610587,30.9975168333,29.1153587738,0.0,42.6918050922,54.3732441037,342.143050659,49.9868696612,16.6606,275.495580998
 02/18  08:00:00,289.408056059,35.9639239144,54.9759826999,0.348227034966,42.6918050922,86.1019271793,779.975879055,290.044725124,24.9909,464.940253931
 02/18  09:00:00,362.581259798,35.9426594963,90.1542995596,0.216661648311,57.6566862989,112.030105488,977.780802771,283.715929901,33.3212,660.74367287
 02/18  10:00:00,298.651885599,36.4709910838,73.7380907023,0.0,57.6566862989,83.6599452969,709.418193356,167.881855459,66.8089,474.727437898
 02/18  11:00:00,228.443402871,36.583041915,58.9542865023,0.0,42.6918050922,68.9656133826,509.063781348,65.4938690525,83.4695,360.100412296
 02/18  12:00:00,244.700865627,36.6389809352,83.648439639,0.0,34.9340096728,67.7198543238,400.00063351,31.0972935098,83.4695,285.43384
 02/18  13:00:00,298.961360064,36.6796666669,138.161157964,0.0,34.9340096728,67.7198543238,308.282774039,15.9800838064,83.4695,208.833190232
 02/18  14:00:00,292.339554083,36.7162616465,140.84113683,0.0,34.9340096728,57.9733543238,297.280496342,10.0964603456,75.1392,212.044835996
 02/18  15:00:00,283.404111763,36.7481907414,131.686678264,0.0,34.9340096728,57.9733543238,282.324428496,9.2068402427,66.8089,206.308688253
 02/18  16:00:00,278.7153885,36.7761253788,126.950942771,0.0,34.9340096728,57.9733543238,291.431600447,9.98951073336,75.1392,206.302889713
 02/18  17:00:00,292.839726005,36.4681681557,112.268621778,0.0,34.9340096728,62.9068543238,264.648728597,10.9250637519,91.7998,161.923864845
 02/18  18:00:00,305.833622872,35.9290234326,95.5204938333,0.0,34.9340096728,72.2186844194,266.000454281,18.4327219279,49.9818,197.585932353
 02/18  19:00:00,366.930079907,35.9349743192,76.6328583001,0.0,87.0357390804,86.2600435998,321.655135777,26.694691934,49.9818,244.978643843
 02/18  20:00:00,326.477842869,35.9290234326,41.9100135389,0.0,102.000620287,77.6748002752,425.191281738,72.8382425017,33.3212,319.031839236
 02/18  21:00:00,356.266030973,35.9290234326,60.2020881591,0.0,102.000620287,88.9820225341,512.176795574,161.324088018,33.3212,317.531507555
 02/18  22:00:00,357.861960869,35.9290234326,71.314643934,0.0,102.000620287,91.6425454185,545.750135806,205.362530213,24.9909,315.396705594
 02/18  23:00:00,308.445507846,35.9290234326,74.6187914891,0.0,87.0357390804,65.871452062,755.613500541,274.886268091,16.6606,464.06663245
 02/18  24:00:00,216.555834579,35.9290234326,55.7073388455,0.0,42.6918050922,48.4199368926,565.246033182,287.219749773,8.3303,269.695983409
 02/19  01:00:00,169.439080573,30.9975168333,45.3694448051,0.0,34.4311606118,33.1021868926,215.382696542,50.6178084041,3.33212,161.432768138
 02/19  02:00:00,164.525431241,30.9975168333,40.4322761232,0.0,34.4311606118,33.1021868926,158.941889417,39.5810516284,3.33212,116.028717789
 02/19  03:00:00,144.437955396,30.9975168333,37.8498351606,0.0,19.466279405,30.610668775,157.444640359,31.6629569309,3.33212,122.449563428
 02/19  04:00:00,142.790032704,30.9975168333,36.1908386493,0.0,19.466279405,30.610668775,148.452850132,29.0949497755,3.33212,116.025780357
 02/19  05:00:00,149.565939474,30.9975168333,36.2753670369,0.0,19.466279405,30.610668775,198.067732967,33.5817378067,3.33212,161.153875161
 02/19  06:00:00,163.579485412,30.9975168333,38.0149586579,0.0,19.466279405,30.610668775,236.654838259,31.4140621832,8.3303,196.910476075
 02/19  07:00:00,253.269799273,33.8742290163,53.3370301541,0.0,42.6918050922,54.3732441037,325.1146941,28.8422753353,16.6606,279.611818764
 02/19  08:00:00,363.853419561,35.9290403389,120.410592487,0.0,49.3960418185,88.5934452969,679.972221071,193.103698096,24.9909,461.877622975
 02/19  09:00:00,405.931705218,35.9290234326,133.986333192,0.0,57.6566862989,112.030105488,863.167197421,166.359688449,33.3212,663.486308972
 02/19  10:00:00,329.194333529,36.5029999608,114.090632373,0.0,50.9524495726,81.1684271793,605.075840581,65.4572280366,66.8089,472.809712544
 02/19  11:00:00,275.304956681,36.5981092506,105.424005702,0.0,42.6918050922,68.9656133826,485.874248572,37.7501095174,83.4695,364.654639054
 02/19  12:00:00,277.749483848,36.6574824431,111.586343499,0.0,38.286128036,68.9656133826,396.940137141,31.3891989709,83.4695,282.08143817
 02/19  13:00:00,279.595662831,36.7505212394,114.127696067,0.0,38.286128036,68.9656133826,317.032858461,27.2557480437,83.4695,206.307610417
 02/19  14:00:00,263.325423187,36.7801001921,116.765267576,0.0,31.5818913096,56.727595265,312.789904129,27.5818209918,75.1392,210.068883137
 02/19  15:00:00,259.531233645,36.7857020765,112.996966039,0.0,31.5818913096,56.727595265,298.824699208,30.2267647132,66.8089,201.789034495
 02/19  16:00:00,242.86796591,36.7875256645,96.4493168136,0.0,31.5818913096,56.727595265,319.047796098,38.3535040731,75.1392,205.555092025
 02/19  17:00:00,252.195890911,36.47995573,76.9235142859,0.0,31.5818913096,61.661095265,307.612400255,54.1756259456,91.7998,161.636974309
 02/19  18:00:00,281.174260763,35.9290234326,75.9361724356,0.0,31.5818913096,70.9729253606,319.056692038,71.4965366619,49.9818,197.578355376
 02/19  19:00:00,361.119179732,35.9290234326,80.1302651668,0.0,80.3315023541,83.7685254822,397.842457768,103.346558741,49.9818,244.514099027
 02/19  20:00:00,371.812600148,35.9290234326,86.74081086,0.0,102.000620287,77.6748002752,496.102947347,148.037309907,33.3212,314.74443744
 02/19  21:00:00,397.685286093,35.9290234326,91.9396568123,0.0,108.704857014,91.4735406516,525.527146958,179.824647852,33.3212,312.381299107
 02/19  22:00:00,367.784007682,35.9290234326,90.0019495349,0.0,95.2963835608,89.1510273009,554.811827297,211.486841284,24.9909,318.334086013
 02/19  23:00:00,310.941775425,35.9290234326,86.1435104544,0.0,80.3315023541,63.3799339444,697.15509956,220.864102674,16.6606,459.630396886
 02/19  24:00:00,227.169824034,35.9290234326,66.582372133,0.0,42.6918050922,48.4199368926,509.182238613,229.190866254,8.3303,271.66107236
 02/20  01:00:00,170.582685138,30.9975168333,46.3406630466,0.0,34.4311606118,33.1021868926,228.156788908,66.8185169727,3.33212,158.006151935
 02/20  02:00:00,163.105030238,30.9975168333,38.7927880996,0.0,34.4311606118,33.1021868926,179.895373756,56.9129545933,3.33212,119.650299163
 02/20  03:00:00,144.865016199,30.9975168333,37.9994186255,0.0,19.466279405,30.610668775,167.38616635,45.237021457,3.33212,118.817024893
 02/20  04:00:00,141.924743169,30.9975168333,35.0759312477,0.0,19.466279405,30.610668775,157.655403673,36.5386057672,3.33212,117.784677906
 02/20  05:00:00,146.520791506,30.9975168333,33.1052399234,0.0,19.466279405,30.610668775,195.318226271,32.6579898888,3.33212,159.328116382
 02/20  06:00:00,154.014810799,30.9975168333,28.3855798511,0.0,19.466279405,30.610668775,237.892554907,32.6794310393,8.3303,196.882823868
 02/20  07:00:00,235.558601954,33.0523112497,36.3779136713,0.0,42.6918050922,54.3732441037,329.876475147,33.6378343025,16.6606,279.578040844
 02/20  08:00:00,305.435855712,35.9290234326,62.0711759726,0.0,49.3960418185,88.5934452969,721.270833235,233.362631406,24.9909,462.917301829
 02/20  09:00:00,361.615967216,35.9290234326,89.1381875347,0.0,57.6566862989,112.030105488,957.672761744,260.986535545,33.3212,663.365026199
 02/20  10:00:00,288.353445497,36.3940791047,71.8560212883,0.0,50.9524495726,81.1684271793,756.944448265,218.731776482,66.8089,471.403771783
 02/20  11:00:00,222.308992694,36.5964524348,51.7227455719,0.0,42.6918050922,68.9656133826,607.646227348,159.55512957,83.4695,364.621597778
 02/20  12:00:00,205.113889672,36.6480648848,38.9985049352,0.0,38.286128036,68.9656133826,469.195349859,103.657617449,83.4695,282.06823241
 02/20  13:00:00,186.538692059,36.6850456661,21.6093013484,0.0,38.286128036,68.9656133826,371.211268483,80.8633406622,83.4695,206.878427821
 02/20  14:00:00,170.05664971,36.7138949098,24.1359800504,0.0,31.5818913096,56.727595265,363.65066428,77.5617623563,75.1392,210.949701924
 02/20  15:00:00,180.31322324,36.7427082317,34.426017237,0.0,31.5818913096,56.727595265,321.856616369,54.7494634715,66.8089,200.298252898
 02/20  16:00:00,215.423168963,36.7679647454,69.4055026567,0.0,31.5818913096,56.727595265,321.654630564,40.9729252005,75.1392,205.542505363
 02/20  17:00:00,267.419470413,36.4599226604,92.2449540944,0.0,31.5818913096,61.661095265,287.702101777,34.2699607763,91.7998,161.632341
 02/20  18:00:00,301.461510301,35.9290234326,96.1001209425,0.0,31.5818913096,70.9729253606,278.652954146,31.109478438,49.9818,197.561675708
 02/20  19:00:00,360.93689474,35.9290234326,79.9391364333,0.0,80.3315023541,83.7685254822,327.041630222,32.5666851518,49.9818,244.49314507
 02/20  20:00:00,357.020904396,35.9290234326,72.2211626916,0.0,102.000620287,77.6748002752,383.749419915,35.6839003847,33.3212,314.74431953
 02/20  21:00:00,384.396306864,35.9290234326,79.1415359452,0.0,108.704857014,91.4735406516,382.972610405,37.349480495,33.3212,312.30192991
 02/20  22:00:00,336.196130136,35.9290234326,59.305277287,0.0,95.2963835608,89.1510273009,392.560803443,49.2748903601,24.9909,318.295013083
 02/20  23:00:00,287.165695884,35.9290234326,63.480392949,0.0,80.3315023541,63.3799339444,541.711310846,65.8299624456,16.6606,459.2207484
 02/20  24:00:00,235.754448725,35.9290234326,76.3622501492,0.0,42.6918050922,48.4199368926,357.332527568,77.5756281003,8.3303,271.426599467
 02/21  01:00:00,182.533459207,30.9975168333,69.8896788257,0.0,25.5240853573,30.610668775,232.144637116,70.7247965814,3.33212,158.087720534
 02/21  02:00:00,158.091122188,30.9975168333,52.8051211753,0.0,19.418418834,29.3649097162,186.653405487,67.5135096171,3.33212,115.807775869
 02/21  03:00:00,142.964962397,30.9975168333,45.6044179966,0.0,12.7620426787,28.1191506574,180.646230995,61.4779512366,3.33212,115.836159758
 02/21  04:00:00,138.552506499,30.9975168333,41.1909356507,0.0,12.7620426787,28.1191506574,183.030264242,57.4353178234,3.33212,122.262826418
 02/21  05:00:00,145.685096769,30.9975168333,41.1001878305,0.0,12.7620426787,28.1191506574,209.594111088,51.8401624092,3.33212,154.421828679
 02/21  06:00:00,181.17598325,30.9975168333,48.9273220341,0.0,25.5240853573,30.610668775,322.474985718,45.0389445521,8.3303,269.105741166
 02/21  07:00:00,310.207654419,34.4495714529,76.6098639729,0.0,51.0481707146,78.1489452969,523.717908228,36.957924854,16.6606,470.099383374
 02/21  08:00:00,379.401496404,35.9317300642,100.805164825,0.0,64.3609230253,109.708623606,695.44594303,52.9410987628,24.9909,617.513944267
 02/21  09:00:00,310.41424476,35.9290234326,77.4815352983,0.0,51.0481707146,80.7689615957,559.778973137,54.7257423301,33.3212,471.732030807
 02/21  10:00:00,270.403630251,36.49497576,66.0056524157,0.0,51.0481707146,71.0224615957,492.335764772,61.79886463,66.8089,363.728000142
 02/21  11:00:00,208.193714418,36.5835101463,52.5088332103,0.0,32.1804615127,65.7244621605,438.360974862,74.051492366,83.4695,280.839982496
 02/21  12:00:00,202.065925155,36.6365268988,45.7127944323,0.0,32.1804615127,65.7244621605,377.404769888,87.2781983242,83.4695,206.657071564
 02/21  13:00:00,202.481745547,36.6754870005,46.7481166875,0.0,32.1804615127,65.7244621605,402.505743236,112.778869441,83.4695,206.257373794
 02/21  14:00:00,198.303908074,36.7112807912,52.1559888655,0.0,32.1804615127,55.9779621605,420.502697355,139.480291912,75.1392,205.883205443
 02/21  15:00:00,195.977495356,36.7411286756,49.7313238355,0.0,32.1804615127,55.9779621605,436.540244466,164.207533928,66.8089,205.523810538
 02/21  16:00:00,193.106579413,36.7690555208,46.7707419396,0.0,32.1804615127,55.9779621605,463.053712595,182.398577919,75.1392,205.515934676
 02/21  17:00:00,220.922444177,36.4659835192,45.5579504644,0.0,32.1804615127,60.9114621605,434.891023367,184.886399218,91.7998,158.204824149
 02/21  18:00:00,269.415154565,35.9290234326,56.6112372051,0.0,32.1804615127,77.5397301883,474.418645713,184.597263299,49.9818,239.839582414
 02/21  19:00:00,356.04441415,35.9290234326,75.0483148418,0.0,77.122965704,86.2600435998,677.087132302,200.47619156,49.9818,426.629140742
 02/21  20:00:00,363.017598678,35.9290234326,74.6901686915,0.0,102.647051061,80.1663183927,558.387002389,206.831549654,33.3212,318.234252735
 02/21  21:00:00,395.364192775,35.9290234326,81.431991474,0.0,115.40909374,92.7192997104,562.589547257,211.566142467,33.3212,317.70220479
 02/21  22:00:00,385.808600751,35.9290234326,95.0531836819,0.0,102.647051061,94.1340635361,710.992743646,215.26451352,24.9909,470.737330126
 02/21  23:00:00,300.480667279,35.9290234326,75.2865547399,0.0,77.122965704,65.871452062,621.615111788,252.172844527,16.6606,352.781667261
 02/21  24:00:00,208.819352237,35.9290234326,51.5298311137,0.0,38.286128036,48.4199368926,441.881869386,241.119457641,8.3303,192.432111745
 02/22  01:00:00,155.22080178,30.9975168333,42.3249503958,0.0,25.5240853573,30.610668775,211.717976369,50.0810261998,3.33212,158.304830169
 02/22  02:00:00,142.045157528,30.9975168333,36.500565142,0.0,19.418418834,29.3649097162,158.322888016,39.1903232743,3.33212,115.800444742
 02/22  03:00:00,131.646493289,30.9975168333,34.0173128998,0.0,12.7620426787,28.1191506574,152.713562715,33.5534386044,3.33212,115.82800411
 02/22  04:00:00,130.46080838,30.9975168333,32.8355972962,0.0,12.7620426787,28.1191506574,156.582346077,30.9847012974,3.33212,122.26552478
 02/22  05:00:00,138.859662384,30.9975168333,34.6438516334,0.0,12.7620426787,28.1191506574,187.801386579,30.0582813045,3.33212,154.410985275
 02/22  06:00:00,175.400310603,30.9975168333,43.5411137393,0.0,25.5240853573,30.610668775,307.136157758,29.7344026122,8.3303,269.071455146
 02/22  07:00:00,304.551455675,33.6687495746,72.190627402,0.0,51.0481707146,78.1489452969,514.054699412,28.2815952832,16.6606,469.112504129
 02/22  08:00:00,375.358054181,35.9290234326,95.5682001745,0.0,64.3609230253,109.708623606,832.548384545,190.244117906,24.9909,617.313366639
 02/22  09:00:00,282.252287015,35.9290234326,48.0831376961,0.0,51.0481707146,80.7689615957,731.912468506,226.298802245,33.3212,472.292466261
 02/22  10:00:00,241.811554818,36.4130516887,35.4938872393,0.0,51.0481707146,71.0224615957,651.742330805,221.291579336,66.8089,363.641851469
 02/22  11:00:00,188.109472664,36.5944525286,30.6982141254,0.0,32.1804615127,65.7244621605,575.922496185,211.668279166,83.4695,280.78471702
 02/22  12:00:00,185.578506216,36.6506060265,27.7712879892,0.0,32.1804615127,65.7244621605,508.181481878,218.072192137,83.4695,206.639789741
 02/22  13:00:00,184.939417874,36.6883113364,27.8435963367,0.0,32.1804615127,65.7244621605,519.467550661,229.755208925,83.4695,206.242841736
 02/22  14:00:00,179.698120142,36.7219983213,32.2779952545,0.0,32.1804615127,55.9779621605,512.074336451,231.070078354,75.1392,205.865058098
 02/22  15:00:00,187.976065752,36.7527747073,40.4955212213,0.0,32.1804615127,55.9779621605,499.381779313,227.071630951,66.8089,205.501248362
 02/22  16:00:00,186.574412312,36.7797680796,39.0800485856,0.0,32.1804615127,55.9779621605,505.907596453,225.275564459,75.1392,205.492831994
 02/22  17:00:00,214.781261145,36.4711131417,38.4781849617,0.0,32.1804615127,60.9114621605,453.744659038,207.074066927,91.7998,154.87079211
 02/22  18:00:00,262.352483473,35.9290234326,48.5563748238,0.0,32.1804615127,77.5397301883,513.247535983,221.552159741,49.9818,241.713576242
 02/22  19:00:00,347.788335653,35.9290234326,65.6626917803,0.0,77.122965704,86.2600435998,705.885884641,229.232160485,49.9818,426.671924156
 02/22  20:00:00,355.537287371,35.9290234326,65.5842823932,0.0,102.647051061,80.1663183927,584.899286637,232.102904218,33.3212,319.47518242
 02/22  21:00:00,386.362795523,35.9290234326,71.0750431722,0.0,115.40909374,92.7192997104,592.18586026,240.706041985,33.3212,318.158618275
 02/22  22:00:00,375.06616959,35.9290234326,83.3456709609,0.0,102.647051061,94.1340635361,750.994504638,259.148568786,24.9909,466.855035852
 02/22  23:00:00,289.132013151,35.9290234326,63.9502286303,0.0,77.122965704,65.871452062,649.471887871,280.199092543,16.6606,352.612195328
 02/22  24:00:00,197.965753516,35.9290234326,40.8098926808,0.0,38.286128036,48.4199368926,508.674017246,308.266494714,8.3303,192.077222532
 02/23  01:00:00,145.073525535,30.9975168333,32.3762912128,0.0,25.5240853573,30.610668775,231.395671367,66.9505544553,3.33212,161.112996912
 02/23  02:00:00,132.086030556,30.9975168333,26.7091647562,0.0,19.418418834,29.3649097162,174.655386294,55.5379331549,3.33212,115.785333139
 02/23  03:00:00,121.500766227,30.9975168333,24.0210463767,0.0,12.7620426787,28.1191506574,169.503670416,50.359730297,3.33212,115.811820119
 02/23  04:00:00,119.359662847,30.9975168333,21.8890748444,0.0,12.7620426787,28.1191506574,169.683975426,48.3843071635,3.33212,117.967548263
 02/23  05:00:00,127.27192619,30.9975168333,23.2241591614,0.0,12.7620426787,28.1191506574,210.346406651,48.1163760238,3.33212,158.897910627
 02/23  06:00:00,163.340860494,30.9975168333,31.6721401559,0.0,25.5240853573,30.610668775,325.359984454,47.9922252013,8.3303,269.037459253
 02/23  07:00:00,279.377252185,30.9975168333,49.9414753837,0.0,51.0481707146,78.1489452969,531.535727728,48.3666827892,16.6606,466.508444938
 02/23  08:00:00,351.208727493,35.9437320552,74.3967900141,0.0,64.3609230253,109.708623606,913.48317859,271.355532789,24.9909,617.136745801
 02/23  09:00:00,285.604763821,35.9290234326,51.5247675109,0.0,51.0481707146,80.7689615957,805.997453206,298.228234354,33.3212,474.448018852
 02/23  10:00:00,250.410216317,36.2008631798,44.3150907975,0.0,51.0481707146,71.0224615957,701.564988224,274.149259292,66.8089,360.606828933
 02/23  11:00:00,196.083111529,36.4859496474,38.468529144,0.0,32.1804615127,65.7244621605,629.243152701,262.404949961,83.4695,283.36870274
 02/23  12:00:00,193.705616141,36.6399263579,36.0754076911,0.0,32.1804615127,65.7244621605,486.942552627,196.846588142,83.4695,206.626464485
 02/23  13:00:00,188.780841731,36.6781976599,32.4913540164,0.0,32.1804615127,65.7244621605,461.479605752,171.784805009,83.4695,206.225300743
 02/23  14:00:00,188.774053384,36.7120346732,42.4487769202,0.0,32.1804615127,55.9779621605,434.533988532,153.549795703,75.1392,205.844992828
 02/23  15:00:00,197.63297898,36.740949819,51.4770811102,0.0,32.1804615127,55.9779621605,402.199851824,129.916338356,66.8089,205.474613468
 02/23  16:00:00,195.621394009,36.7671272163,49.613583248,0.0,32.1804615127,55.9779621605,388.718559113,109.981484792,75.1392,203.59787432
 02/23  17:00:00,221.318755484,36.459578978,46.3721172186,0.0,32.1804615127,60.9114621605,365.803837368,117.328172037,91.7998,156.675865331
 02/23  18:00:00,263.876461027,35.9290234326,54.1632116944,0.0,32.1804615127,77.5397301883,462.435050966,176.38146029,49.9818,236.071790676
 02/23  19:00:00,349.966924455,35.9290234326,68.9301529384,0.0,77.122965704,86.2600435998,749.67476825,265.801449818,49.9818,433.891518433
 02/23  20:00:00,356.355732507,35.9290234326,66.560345102,0.0,102.647051061,80.1663183927,660.831724451,308.052034224,33.3212,319.458490227
 02/23  21:00:00,388.835265643,35.9290234326,73.5638101023,0.0,115.40909374,92.7192997104,586.538348813,239.413998852,33.3212,313.803149961
 02/23  22:00:00,379.741780864,35.9290234326,88.0363414872,0.0,102.647051061,94.1340635361,715.713045568,223.787721118,24.9909,466.93442445
 02/23  23:00:00,288.002514753,35.9290234326,62.9119860237,0.0,77.122965704,65.871452062,591.374446805,223.227564132,16.6606,351.486282673
 02/23  24:00:00,198.299427976,35.9290234326,41.6029483567,0.0,38.286128036,48.4199368926,423.956028777,219.139379442,8.3303,196.486349336
 02/24  01:00:00,151.271030423,30.9975168333,38.6165384468,0.0,25.5240853573,30.610668775,206.843677769,49.1438992311,3.33212,154.367658538
 02/24  02:00:00,138.719249329,30.9975168333,33.3556515872,0.0,19.418418834,29.3649097162,168.795553353,43.6404876918,3.33212,121.822945661
 02/24  03:00:00,128.41323955,30.9975168333,30.9252152797,0.0,12.7620426787,28.1191506574,158.775138791,39.2476735144,3.33212,116.195345277
 02/24  04:00:00,126.959281842,30.9975168333,29.4553619621,0.0,12.7620426787,28.1191506574,156.31004605,37.1937366151,3.33212,115.784189434
 02/24  05:00:00,135.28093068,30.9975168333,30.5680850848,0.0,12.7620426787,28.1191506574,193.384703888,35.6955637976,3.33212,154.357020091
 02/24  06:00:00,168.389948996,30.9975168333,36.0411579574,0.0,25.5240853573,30.610668775,316.564314871,35.5098114851,8.3303,272.724203386
 02/24  07:00:00,298.144091796,33.463270133,65.4943806951,0.0,51.0481707146,78.1489452969,516.595023076,34.5270953315,16.6606,465.407327745
 02/24  08:00:00,367.989155136,35.9290234326,90.3263999156,0.0,64.3609230253,109.708623606,854.160440179,208.063700115,24.9909,621.105840064
 02/24  09:00:00,299.764263829,35.9290234326,64.9177271365,0.0,51.0481707146,80.7689615957,739.103638797,234.03991808,33.3212,471.742520717
 02/24  10:00:00,255.576157941,36.3375518209,49.3361601593,0.0,51.0481707146,71.0224615957,660.809426322,234.594032086,66.8089,359.406494236
 02/24  11:00:00,187.767567988,36.4407147601,30.1880295748,0.0,32.1804615127,65.7244621605,625.437168258,261.213689685,83.4695,280.753978573
 02/24  12:00:00,181.557538114,36.5478904419,23.2115524103,0.0,32.1804615127,65.7244621605,559.28674685,269.23465804,83.4695,206.582588811
 02/24  13:00:00,179.397189726,36.6299439602,21.7418417075,0.0,32.1804615127,65.7244621605,556.305721175,266.639468832,83.4695,206.196752343
 02/24  14:00:00,168.383148813,36.6593034165,20.4213516921,0.0,32.1804615127,55.9779621605,552.634671623,271.671830235,75.1392,205.823641387
 02/24  15:00:00,167.068159896,36.6855460122,19.083544171,0.0,32.1804615127,55.9779621605,548.934237205,276.661632836,66.8089,205.463704369
 02/24  16:00:00,169.943264296,36.6385146,22.0158896878,0.0,32.1804615127,55.9779621605,558.679071384,278.086051663,75.1392,205.45381972
 02/24  17:00:00,204.029962774,36.3372526897,27.1540996321,0.0,32.1804615127,60.9114621605,510.858651375,261.17293666,91.7998,157.885914715
 02/24  18:00:00,251.925966391,35.9290234326,40.3575361972,0.0,32.1804615127,77.5397301883,541.086782961,251.062053135,49.9818,240.042929825
 02/24  19:00:00,333.528872835,35.9290234326,51.1829105622,0.0,77.122965704,86.2600435998,739.353473375,264.333193851,49.9818,425.038479524
 02/24  20:00:00,339.809071584,35.9290234326,50.321052095,0.0,102.647051061,80.1663183927,625.811996336,273.946366794,33.3212,318.544429543
 02/24  21:00:00,367.547106122,35.9290234326,52.7090925221,0.0,115.40909374,92.7192997104,625.165400186,273.819293451,33.3212,318.024906735
 02/24  22:00:00,356.808567546,35.9290234326,65.4528292184,0.0,102.647051061,94.1340635361,773.33760513,280.193988745,24.9909,468.152716386
 02/24  23:00:00,272.096016355,35.9290234326,46.9584002621,0.0,77.122965704,65.871452062,662.330334254,293.735480466,16.6606,351.934253788
 02/24  24:00:00,180.75484555,35.9290234326,23.6329417389,0.0,38.286128036,48.4199368926,521.975158273,322.325090247,8.3303,191.319768026
 02/25  01:00:00,129.025698465,30.9975168333,14.1737863401,0.0,27.7269238854,30.610668775,239.334238493,74.9199503071,3.33212,161.082168186
 02/25  02:00:00,124.154516828,30.9975168333,9.26094115499,0.0,27.7269238854,30.610668775,183.872206366,64.7667196792,3.33212,115.773366687
 02/25  03:00:00,102.967680435,30.9975168333,5.54960173557,0.0,12.7620426787,28.1191506574,179.368742863,60.2473012821,3.33212,115.789321581
 02/25  04:00:00,97.5450879162,30.9975168333,0.148894985332,0.0,12.7620426787,28.1191506574,180.112473234,60.9636206533,3.33212,115.81673258
 02/25  05:00:00,105.632839634,30.9975168333,1.66425567646,0.0,12.7620426787,28.1191506574,225.70632557,61.2925199338,3.33212,161.081685636
 02/25  06:00:00,128.599536989,30.9975168333,12.366665489,0.0,12.7620426787,28.1191506574,261.124877258,58.2316892456,8.3303,194.562888012
 02/25  07:00:00,209.38985544,30.9975168333,12.3849113894,0.0,42.6918050922,54.3732441037,347.888876079,58.5879043803,16.6606,272.640371699
 02/25  08:00:00,267.337602329,35.9500510008,35.995839938,0.0711996741437,42.6918050922,86.1019271793,817.319630276,324.579380904,24.9909,467.749349372
 02/25  09:00:00,336.458909851,35.9358414645,64.2252199173,0.0,57.6566862989,112.030105488,1038.76416153,347.052452474,33.3212,658.390509057
 02/25  10:00:00,274.003360279,36.056644584,48.6160207348,0.0,57.6566862989,83.6599452969,861.805441174,321.397789684,66.8089,473.598751489
 02/25  11:00:00,209.394094862,36.2373415609,37.8341191948,0.305381040248,42.6918050922,68.9656133826,746.493671612,306.571589911,83.4695,356.452581701
 02/25  12:00:00,207.376897633,36.4053956991,44.3080814626,0.0,34.9340096728,67.7198543238,645.591615945,280.045563392,83.4695,282.076552553
 02/25  13:00:00,205.023500663,36.5790430146,42.6373984991,0.0,34.9340096728,67.7198543238,553.849823614,256.442300007,83.4695,213.938023607
 02/25  14:00:00,189.285874889,36.6904145597,36.8200866421,0.0,34.9340096728,57.9733543238,515.884974133,234.191554771,75.1392,206.554219362
 02/25  15:00:00,208.486634649,36.7229727274,56.6273743307,0.0,34.9340096728,57.9733543238,465.327485179,192.350417048,66.8089,206.16816813
 02/25  16:00:00,211.879156103,36.7517548724,60.1988034555,0.0,34.9340096728,57.9733543238,476.101418325,194.792598783,75.1392,206.169619542
 02/25  17:00:00,231.450931499,36.4430035321,50.6551102382,0.0,34.9340096728,62.9068543238,479.370411414,225.702158084,91.7998,161.86845333
 02/25  18:00:00,256.951581991,35.9290234326,48.5693821993,0.0,34.9340096728,72.2186844194,495.319813561,247.881654584,49.9818,197.456358977
 02/25  19:00:00,347.038016295,35.9290234326,55.2306252687,0.0,87.0357390804,86.2600435998,533.727618586,238.96557651,49.9818,244.780242076
 02/25  20:00:00,352.510741772,35.9290234326,65.7356225418,0.0,102.000620287,77.6748002752,597.719285632,245.748453396,33.3212,318.649632236
 02/25  21:00:00,369.773041552,35.9290234326,71.6907413738,0.0,102.000620287,88.9820225341,614.729034096,267.474516738,33.3212,313.933317358
 02/25  22:00:00,359.327156783,35.9290234326,70.9459248685,0.0,102.000620287,91.6425454185,629.734754229,290.272683584,24.9909,314.471170645
 02/25  23:00:00,302.701496242,35.9290234326,67.4582552787,0.0,87.0357390804,65.871452062,803.684580053,319.635047637,16.6606,467.388932416
 02/25  24:00:00,205.46390892,35.9290234326,43.7934053578,0.0,42.6918050922,48.4199368926,626.232412685,348.163550985,8.3303,269.738561699
 02/26  01:00:00,154.98330762,30.9975168333,30.8758149877,0.0,34.4311606118,33.1021868926,229.042822068,71.1203674431,3.33212,154.590334625
 02/26  02:00:00,147.603303393,30.9975168333,23.4554167939,0.0,34.4311606118,33.1021868926,182.319402246,56.5811707389,3.33212,122.406111507
 02/26  03:00:00,120.71737684,30.9975168333,14.0596766802,0.0,19.466279405,30.610668775,170.074571372,50.7712795476,3.33212,115.971171825
 02/26  04:00:00,121.555861658,30.9975168333,14.9033227657,0.0,19.466279405,30.610668775,173.920927358,48.1709877303,3.33212,122.417819628
 02/26  05:00:00,134.753694979,30.9975168333,21.5089276453,0.0,19.466279405,30.610668775,203.094012482,45.4159505323,3.33212,154.34594195
 02/26  06:00:00,146.931189338,30.9975168333,21.4404749808,0.0,19.466279405,30.610668775,249.518687854,44.4234024389,8.3303,196.764985415
 02/26  07:00:00,219.915534361,30.9975168333,22.8990897864,0.0,42.6918050922,54.3732441037,342.152948744,46.2064997982,16.6606,279.285848946
 02/26  08:00:00,286.993087232,35.9643120977,46.1048118477,0.430328125412,49.3960418185,88.5934452969,751.819593438,264.677574537,24.9909,462.151118902
 02/26  09:00:00,345.63098272,35.9494775282,73.1700503301,0.256650004932,57.6566862989,112.030105488,989.92803631,294.358245467,33.3212,662.248590843
 02/26  10:00:00,271.721006368,36.1622455975,55.4540623676,0.041873124706,50.9524495726,81.1684271793,814.429952306,278.232152841,66.8089,469.388899465
 02/26  11:00:00,206.739668642,36.3795667393,35.2757184198,0.0936737936264,42.6918050922,68.9656133826,725.152808538,278.182782872,83.4695,363.500525666
 02/26  12:00:00,203.485488448,36.5073011619,35.5928493923,0.124281215365,38.286128036,68.9656133826,635.818774681,270.582773213,83.4695,281.766501468
