Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  13:00:00,198.765784328,36.6130727357,31.6100210266,0.145945894202,38.286128036,68.9656133826,552.275738048,262.64224331,83.4695,206.163994738
 02/26  14:00:00,193.264160663,36.6916631016,45.5637094802,0.0,31.5818913096,56.727595265,501.834224397,220.551875371,75.1392,206.143149026
 02/26  15:00:00,199.079200611,36.7245378371,52.1954298402,0.0,31.5818913096,56.727595265,439.738040691,167.516988024,66.8089,205.412152667
 02/26  16:00:00,198.127113969,36.7519686795,51.5903825102,0.0,31.5818913096,56.727595265,433.461044418,152.921365521,75.1392,205.400478897
 02/26  17:00:00,220.865064031,36.4446524659,45.4798428014,0.0,31.5818913096,61.661095265,407.64084715,160.487654621,91.7998,155.353392529
 02/26  18:00:00,250.928301749,35.9290234326,48.3368897342,0.0,31.5818913096,70.9729253606,427.281242619,173.396341406,49.9818,203.903101213
 02/26  19:00:00,337.145664277,35.9290234326,55.7368381511,0.0,80.3315023541,83.7685254822,522.242463158,235.394747601,49.9818,236.865915557
 02/26  20:00:00,352.366373703,35.9290234326,65.9426683054,0.0,102.000620287,77.6748002752,656.119141,304.928078686,33.3212,317.869862314
 02/26  21:00:00,380.785474276,35.9290234326,73.5047635984,0.0,108.704857014,91.4735406516,591.76818401,250.000254651,33.3212,308.446729359
 02/26  22:00:00,353.687157215,35.9290234326,74.5712123442,0.0,95.2963835608,89.1510273009,587.478329139,244.64382616,24.9909,317.843602979
 02/26  23:00:00,298.420007802,35.9290234326,72.4613321991,0.0,80.3315023541,63.3799339444,734.005944251,255.298738426,16.6606,462.046605825
 02/26  24:00:00,201.529212451,35.9290234326,39.9361931553,0.0,42.6918050922,48.4199368926,560.18276015,282.711749664,8.3303,269.140710485
 02/27  01:00:00,137.21521346,30.9975168333,24.5478357693,0.0,25.5240853573,30.610668775,224.515598501,63.9519084409,3.33212,157.23157006
 02/27  02:00:00,129.12485476,30.9975168333,23.7703999071,0.0,19.418418834,29.3649097162,171.990890551,52.8975526445,3.33212,115.761217907
 02/27  03:00:00,119.693837096,30.9975168333,22.2335393229,0.0,12.7620426787,28.1191506574,166.215966685,47.1063248636,3.33212,115.777521821
 02/27  04:00:00,118.151095726,30.9975168333,20.698926185,0.0,12.7620426787,28.1191506574,164.118825338,44.9862056748,3.33212,115.800499663
 02/27  05:00:00,116.780754501,30.9975168333,12.7754542321,0.0,12.7620426787,28.1191506574,210.894938464,46.5172001881,3.33212,161.045618276
 02/27  06:00:00,153.781177715,30.9975168333,22.160258124,0.0,25.5240853573,30.610668775,324.831575792,47.6775780986,8.3303,268.823697694
 02/27  07:00:00,278.773952666,30.9975168333,49.3467406502,0.0,51.0481707146,78.1489452969,524.984721723,45.9561218576,16.6606,462.367999866
 02/27  08:00:00,350.980485442,35.9478268707,74.2177223233,0.0,64.3609230253,109.708623606,890.135986016,249.005649565,24.9909,616.13943645
 02/27  09:00:00,295.687867419,35.9290234326,61.6261616051,0.0,51.0481707146,80.7689615957,771.257495175,261.807514321,33.3212,476.128780854
 02/27  10:00:00,266.377618937,36.3671286109,60.1001013968,0.0,51.0481707146,71.0224615957,658.236321076,236.390956971,66.8089,355.036464106
 02/27  11:00:00,205.62635651,36.5740595735,48.5762315094,0.0,32.1804615127,65.7244621605,555.868098747,189.007939916,83.4695,283.390658831
 02/27  12:00:00,207.904635301,36.6323323726,51.1934922304,0.0,32.1804615127,65.7244621605,411.979536995,117.831136282,83.4695,210.678900713
 02/27  13:00:00,226.850063518,36.6757713387,71.0960636927,0.0,32.1804615127,65.7244621605,384.122635029,94.5319502764,83.4695,206.121184752
 02/27  14:00:00,224.782704796,36.713065711,78.7508095218,0.0,32.1804615127,55.9779621605,378.033350274,97.147608855,75.1392,205.746541419
 02/27  15:00:00,225.1442297,36.7444592373,79.1643912926,0.0,32.1804615127,55.9779621605,351.320618239,86.2349198404,66.8089,198.276798398
 02/27  16:00:00,216.885275821,36.7714853647,70.9598318902,0.0,32.1804615127,55.9779621605,362.983685441,82.4623951146,75.1392,205.382090326
 02/27  17:00:00,235.678437537,36.4627667842,60.8212485172,0.0,32.1804615127,60.9114621605,342.615939063,89.2941342837,91.7998,161.522004779
 02/27  18:00:00,274.71169746,35.9290234326,65.2832314603,0.0,32.1804615127,77.5397301883,390.77262982,104.87511689,49.9818,235.91571293
 02/27  19:00:00,357.763122653,35.9290234326,77.0825247927,0.0,77.122965704,86.2600435998,720.367253493,242.810095795,49.9818,427.575357698
 02/27  20:00:00,361.539405586,35.9290234326,71.9094941654,0.0,102.647051061,80.1663183927,706.060760092,356.854154339,33.3212,315.885405754
 02/27  21:00:00,392.445035645,35.9290234326,77.1544918018,0.0,115.40909374,92.7192997104,600.91940391,250.013538772,33.3212,317.584665138
 02/27  22:00:00,382.479143579,35.9290234326,90.7640978085,0.0,102.647051061,94.1340635361,730.306493234,237.942450579,24.9909,467.373142655
 02/27  23:00:00,296.00001499,35.9290234326,70.8342678257,0.0,77.122965704,65.871452062,610.702623625,243.380759627,16.6606,350.661263998
 02/27  24:00:00,204.001578317,35.9290234326,46.8684582312,0.0,38.286128036,48.4199368926,465.153042644,264.737146175,8.3303,192.085596469
 02/28  01:00:00,150.350119655,30.9975168333,37.6285576748,0.0,25.5240853573,30.610668775,221.603119086,57.2554398645,3.33212,161.015559222
 02/28  02:00:00,137.216689988,30.9975168333,31.8224362178,0.0,19.418418834,29.3649097162,164.470973029,45.4118821067,3.33212,115.726970922
 02/28  03:00:00,125.846881642,30.9975168333,28.3568972083,0.0,12.7620426787,28.1191506574,158.311152268,39.2314531282,3.33212,115.74757914
 02/28  04:00:00,124.058046796,30.9975168333,26.5784587877,0.0,12.7620426787,28.1191506574,155.602905127,36.5014398224,3.33212,115.769345305
 02/28  05:00:00,132.5103616,30.9975168333,27.8220713309,0.0,12.7620426787,28.1191506574,195.098002203,35.5103455289,3.33212,156.255536674
 02/28  06:00:00,168.860830641,30.9975168333,36.528806131,0.0,25.5240853573,30.610668775,316.209216039,35.3405459441,8.3303,272.538370095
 02/28  07:00:00,297.493615257,32.6413523664,65.6686148143,0.0,51.0481707146,78.1489452969,511.588473955,33.4873527606,16.6606,461.440521195
 02/28  08:00:00,368.49148693,35.9290234326,90.802851235,0.0,64.3609230253,109.708623606,845.361722006,201.492934259,24.9909,618.877887747
 02/28  09:00:00,298.964486468,35.9290234326,64.1199262246,0.0,51.0481707146,80.7689615957,745.602957488,238.108800363,33.3212,474.172957125
 02/28  10:00:00,255.80164687,36.1150808098,49.7600106199,0.0,51.0481707146,71.0224615957,685.513418639,262.555608173,66.8089,356.148910466
 02/28  11:00:00,193.697013535,36.1295684835,36.3726377684,0.0,32.1804615127,65.7244621605,664.510588654,300.522458067,83.4695,280.518630587
 02/28  12:00:00,185.77992097,36.1190933328,27.7796834579,0.0,32.1804615127,65.7244621605,612.487077512,322.548570297,83.4695,206.469007215
 02/28  13:00:00,182.239374597,36.1175629755,25.0110820447,0.0,32.1804615127,65.7244621605,624.398168571,334.848950434,83.4695,206.079718137
 02/28  14:00:00,172.268681699,36.1250773798,24.7508542247,0.0,32.1804615127,55.9779621605,623.638150108,342.790857952,75.1392,205.708092155
 02/28  15:00:00,171.01478865,36.1305063007,23.4893165093,0.0,32.1804615127,55.9779621605,622.116268613,349.966392974,66.8089,205.340975639
 02/28  16:00:00,173.240975509,36.1686712126,25.7075377788,0.0,32.1804615127,55.9779621605,624.346330942,343.878056162,75.1392,205.32907478
 02/28  17:00:00,204.302878423,36.021937522,27.693523267,0.0,32.1804615127,60.9114621605,562.0430796,315.430900776,91.7998,154.812378824
 02/28  18:00:00,244.307273614,35.9290234326,32.6906282474,0.0,32.1804615127,77.5397301883,606.664205866,320.818518039,49.9818,235.863887826
 02/28  19:00:00,328.402719223,35.9290234326,46.0101998717,0.0,77.122965704,86.2600435998,817.57173253,334.595005479,49.9818,432.994927051
 02/28  20:00:00,333.702584919,35.9358414645,43.9677132387,0.198222204155,102.647051061,80.1663183927,681.045094316,330.487848095,33.3212,317.236046221
 02/28  21:00:00,365.048621929,35.9426594963,49.7670469517,0.395344793833,115.40909374,92.7192997104,668.312188565,323.706135559,33.3212,311.284853006
 02/28  22:00:00,354.55853686,35.9426594963,62.8477049733,0.307467908261,102.647051061,94.1340635361,816.000503137,320.350082317,24.9909,470.65952082
 02/28  23:00:00,269.439899077,35.9494775282,43.959770951,0.28979711414,77.122965704,65.871452062,701.173748417,334.172887817,16.6606,350.340260601
 02/28  24:00:00,178.153994459,35.95629556,20.9201441496,0.0486656133963,38.286128036,48.4199368926,557.109441205,358.974579715,8.3303,189.804561491
 03/01  01:00:00,125.764321723,31.0316069925,12.8804105391,0.217822952559,25.5240853573,30.610668775,245.875959754,81.5419897983,3.33212,161.001849956
 03/01  02:00:00,120.157605138,30.9975168333,14.8317687826,0.0,19.418418834,29.3649097162,186.649513398,67.5984544927,3.33212,115.718938905
 03/01  03:00:00,109.766102261,30.9975168333,12.3429721432,0.0,12.7620426787,28.1191506574,180.303679478,61.2332638231,3.33212,115.738295655
 03/01  04:00:00,108.115910793,31.0384250244,10.6363429138,0.0250272748379,12.7620426787,28.1191506574,177.603650717,58.5128274052,3.33212,115.758703312
 03/01  05:00:00,116.290085971,31.0384250244,12.1598172223,0.0978392288967,12.7620426787,28.1191506574,216.126097098,57.4069704711,3.33212,155.387006627
 03/01  06:00:00,153.229409002,31.0384250244,21.5146791371,0.0596683577492,25.5240853573,30.610668775,336.586862261,56.2776957665,8.3303,271.978866495
 03/01  07:00:00,280.318124502,31.0094483891,50.8663294097,0.00450981591121,51.0481707146,78.1489452969,533.068907477,53.3302820485,16.6606,463.078025429
 03/01  08:00:00,351.839586929,35.9490852749,74.9366091107,0.0354439181518,64.3609230253,109.708623606,956.082262308,312.879017615,24.9909,618.212344693
 03/01  09:00:00,286.958640713,35.9358414645,52.8028211638,0.0,51.0481707146,80.7689615957,858.120257366,352.649519344,33.3212,472.149538022
 03/01  10:00:00,257.663926023,36.0378915136,51.6199029953,0.0557447294859,51.0481707146,71.0224615957,733.471940596,309.207619628,66.8089,357.455420969
 03/01  11:00:00,205.781621139,36.1847923848,48.0855402307,0.312389189248,32.1804615127,65.7244621605,657.544742079,293.653989823,83.4695,280.421252256
 03/01  12:00:00,192.8678158,36.2637046042,34.3025927596,0.452793505639,32.1804615127,65.7244621605,587.001819313,297.094001866,83.4695,206.438317447
 03/01  13:00:00,193.398090289,36.3899674927,35.9561368665,0.0,32.1804615127,65.7244621605,575.270486985,285.75373843,83.4695,206.047248555
 03/01  14:00:00,183.467896007,36.533982452,35.6145557765,0.0,32.1804615127,55.9779621605,551.621447275,270.811091625,75.1392,205.67115565
 03/01  15:00:00,182.028393261,36.5485132154,34.1638152204,0.0,32.1804615127,55.9779621605,543.227279736,271.118813198,66.8089,205.299566538
 03/01  16:00:00,190.025442232,36.5840634251,42.1338024964,0.0,32.1804615127,55.9779621605,536.30033547,262.239500532,75.1392,198.921634937
 03/01  17:00:00,214.07771558,36.3812833519,37.159705722,0.0,32.1804615127,60.9114621605,494.35536339,241.722523252,91.7998,160.833040138
 03/01  18:00:00,258.368535783,35.9290234326,46.8002467942,0.0,32.1804615127,77.5397301883,524.31917333,238.508340008,49.9818,235.829033322
 03/01  19:00:00,345.249221763,35.9290234326,62.888262104,0.0,77.122965704,86.2600435998,740.607363374,259.64561165,49.9818,430.979951724
 03/01  20:00:00,350.651237365,35.9290234326,60.7098424784,0.0,102.647051061,80.1663183927,618.319683983,270.163510767,33.3212,314.834973216
 03/01  21:00:00,381.376809064,35.9290234326,66.0955521138,0.0,115.40909374,92.7192997104,627.532088783,279.224492755,33.3212,314.986396028
 03/01  22:00:00,370.563417667,35.9290234326,78.8367978045,0.0,102.647051061,94.1340635361,788.904689585,296.415870756,24.9909,467.497918829
 03/01  23:00:00,284.801963703,35.9290234326,59.5998246032,0.0,77.122965704,65.871452062,686.982210784,320.690684418,16.6606,349.630926366
 03/01  24:00:00,194.701924904,35.9460685122,37.0039406072,0.498931406141,38.286128036,48.4199368926,548.591320576,348.046681173,8.3303,192.214339403
 03/02  01:00:00,140.630107862,30.9975168333,27.9569531661,0.0,25.5240853573,30.610668775,237.322913706,74.3171031321,3.33212,159.673690574
 03/02  02:00:00,128.171674706,30.9975168333,22.8178006649,0.0,19.418418834,29.3649097162,182.104769049,61.8292784909,3.33212,116.943370558
 03/02  03:00:00,119.191929721,30.9975168333,21.7366892118,0.0,12.7620426787,28.1191506574,173.481756839,54.4348285293,3.33212,115.71480831
 03/02  04:00:00,118.775572623,30.9975168333,21.3265110536,0.0,12.7620426787,28.1191506574,168.622069208,49.5561407493,3.33212,115.733808459
 03/02  05:00:00,126.251549864,30.9975168333,22.2242654353,0.0,12.7620426787,28.1191506574,204.867775663,47.2815976202,3.33212,154.254058043
 03/02  06:00:00,161.539830213,30.9975168333,29.8934100158,0.0,25.5240853573,30.610668775,323.519909307,46.589181886,8.3303,268.600427421
 03/02  07:00:00,286.526955772,30.9975168333,59.8710066779,0.0,51.0481707146,78.1489452969,529.462869594,43.9603420429,16.6606,468.841927552
 03/02  08:00:00,361.602259843,35.9575475492,84.7459249346,0.0863350007942,64.3609230253,109.708623606,870.231667865,229.224073015,24.9909,616.01669485
 03/02  09:00:00,294.853929574,35.95629556,60.4832430227,0.273488601358,51.0481707146,80.7689615957,748.50608305,247.269154333,33.3212,467.915728717
 03/02  10:00:00,255.785543475,36.404619076,49.2422708583,0.246825705079,51.0481707146,71.0224615957,670.656594132,242.350339945,66.8089,361.497354187
 03/02  11:00:00,194.830044241,36.5134498104,36.8998606264,0.278273315386,32.1804615127,65.7244621605,621.599540487,257.842066059,83.4695,280.287974428
 03/02  12:00:00,191.150795066,36.6244543219,33.0897225049,0.0,32.1804615127,65.7244621605,520.136692718,230.262888312,83.4695,206.404304406
 03/02  13:00:00,193.45629251,36.6742937281,36.5863587185,0.0,32.1804615127,65.7244621605,504.749239993,215.267446176,83.4695,206.012293817
 03/02  14:00:00,188.419169935,36.7092666367,41.5426918975,0.0,32.1804615127,55.9779621605,474.815736067,194.034870739,75.1392,205.641665328
 03/02  15:00:00,186.71008202,36.7388818694,39.9979260072,0.0,32.1804615127,55.9779621605,460.921526082,194.867843184,66.8089,199.244782897
 03/02  16:00:00,184.783713482,36.7659784632,38.062017904,0.0,32.1804615127,55.9779621605,485.104174875,205.759969901,75.1392,204.205004974
 03/02  17:00:00,213.71732924,36.4597035507,37.9902113612,0.0,32.1804615127,60.9114621605,460.777325635,207.521559133,91.7998,161.455966503
 03/02  18:00:00,258.345950144,35.9290234326,47.9952586726,0.0,32.1804615127,77.5397301883,492.35477244,206.603126342,49.9818,235.769846098
 03/02  19:00:00,346.386296272,35.9290234326,64.9768872195,0.0,77.122965704,86.2600435998,704.82820174,230.199844104,49.9818,424.646557636
 03/02  20:00:00,353.180536986,35.9290234326,63.8326161559,0.0,102.647051061,80.1663183927,585.953612757,235.334419737,33.3212,317.29799302
 03/02  21:00:00,384.762864281,35.9290234326,69.4886249655,0.0,115.40909374,92.7192997104,602.455104325,251.653566218,33.3212,317.480338106
 03/02  22:00:00,372.893703205,35.9290234326,81.1932257494,0.0,102.647051061,94.1340635361,744.158758249,256.334618359,24.9909,462.83323989
 03/02  23:00:00,286.959512569,35.9290234326,61.8019303152,0.0,77.122965704,65.871452062,635.134870121,269.426703897,16.6606,349.047566224
 03/02  24:00:00,196.01170026,35.9290234326,38.8680398009,0.0,38.286128036,48.4199368926,501.905291502,298.041841824,8.3303,195.533149678
 03/03  01:00:00,142.300764615,30.9975168333,29.6069862951,0.0,25.5240853573,30.610668775,225.202254775,67.6392419329,3.33212,154.230892842
 03/03  02:00:00,128.285207732,30.9975168333,22.9129469862,0.0,19.418418834,29.3649097162,183.107431904,57.6245362624,3.33212,122.150775642
 03/03  03:00:00,116.815839648,30.9975168333,19.3460939969,0.0,12.7620426787,28.1191506574,172.705726291,53.6838657579,3.33212,115.689740533
 03/03  04:00:00,114.947603939,30.9975168333,17.488440495,0.0,12.7620426787,28.1191506574,171.169326606,52.1300266761,3.33212,115.70717993
 03/03  05:00:00,121.430505781,30.9975168333,16.7667070623,0.0,12.7620426787,28.1191506574,210.018103027,52.4470379241,3.33212,154.238945103
 03/03  06:00:00,155.539395546,30.9975168333,23.238934353,0.0,25.5240853573,30.610668775,331.027550086,54.1700994538,8.3303,268.527150632
 03/03  07:00:00,278.425429345,30.9975168333,51.0442502966,0.0,51.0481707146,78.1489452969,537.305072668,53.8176104398,16.6606,466.826862228
 03/03  08:00:00,351.694041102,35.9574962229,72.7502164647,0.948234552046,64.3609230253,109.708623606,993.030234781,353.328353837,24.9909,614.710980944
 03/03  09:00:00,283.135714465,35.9631135918,47.0957626436,0.889404314711,51.0481707146,80.7689615957,948.148518687,446.554419757,33.3212,468.27289893
 03/03  10:00:00,250.153949081,35.9494775282,43.5865753751,0.44961266937,51.0481707146,71.0224615957,859.786576192,432.056366405,66.8089,360.921309788
 03/03  11:00:00,197.872004535,35.9460685122,40.0076283596,0.509226717389,32.1804615127,65.7244621605,788.17777574,423.086271388,83.4695,281.622004352
 03/03  12:00:00,199.770076435,35.9392504804,41.3434022362,0.42844637681,32.1804615127,65.7244621605,701.281833894,411.390597242,83.4695,206.421736651
 03/03  13:00:00,204.091140602,35.9361586729,46.5636616005,0.339794784248,32.1804615127,65.7244621605,679.288837949,389.844967484,83.4695,205.974370465
 03/03  14:00:00,199.155481481,35.9434733094,51.6935716193,0.0,32.1804615127,55.9779621605,654.999666443,375.081855492,75.1392,204.778610951
 03/03  15:00:00,192.943944833,35.9765920558,45.4793795943,0.0,32.1804615127,55.9779621605,637.274260592,371.499690495,66.8089,198.965670096
 03/03  16:00:00,184.149784748,36.0030525866,36.446600226,0.253548498621,32.1804615127,55.9779621605,652.415829415,372.045285447,75.1392,205.231343969
 03/03  17:00:00,209.677415365,35.9495518857,32.4545617068,0.604384210195,32.1804615127,60.9114621605,605.456368873,358.171359395,91.7998,155.485209479
 03/03  18:00:00,252.464922327,35.9494775282,40.1733117224,0.54116083154,32.1804615127,77.5397301883,671.178681323,382.879084861,49.9818,238.317796462
 03/03  19:00:00,339.142438133,35.9494775282,56.0033021299,0.590900381153,77.122965704,86.2600435998,885.112316416,407.43270264,49.9818,427.697813776
 03/03  20:00:00,344.160148938,35.9494775282,53.9018282817,0.524889914187,102.647051061,80.1663183927,771.32161205,419.292130577,33.3212,318.708281473
 03/03  21:00:00,374.739733384,35.9494775282,59.2169988139,0.399973238677,115.40909374,92.7192997104,781.028136597,437.178180004,33.3212,310.528756592
 03/03  22:00:00,363.705295099,35.9426594963,71.9223560623,0.127420007466,102.647051061,94.1340635361,938.275321155,445.179383062,24.9909,468.105038092
 03/03  23:00:00,277.809695504,35.9358414645,52.3499863695,0.0,77.122965704,65.871452062,834.834564952,467.664720956,16.6606,350.509243996
 03/03  24:00:00,186.241597359,35.9494775282,28.7619776735,0.0,38.286128036,48.4199368926,694.562024022,495.128784604,8.3303,191.102939419
 03/04  01:00:00,136.235837106,31.0384250244,20.0550045632,1.31164706217,27.7269238854,30.610668775,260.187110967,97.7266559468,3.33212,159.128335021
 03/04  02:00:00,131.362457376,31.0384250244,15.0312991276,1.40956754796,27.7269238854,30.610668775,200.834522504,81.8202807496,3.33212,115.682121754
 03/04  03:00:00,109.519168935,31.0384250244,10.3905817289,1.68475610502,12.7620426787,28.1191506574,193.810058036,74.7808642722,3.33212,115.697073764
 03/04  04:00:00,107.565773397,31.0384250244,8.22865002239,1.90590109162,12.7620426787,28.1191506574,191.024534484,71.9794188318,3.33212,115.712995652
 03/04  05:00:00,114.853106658,31.0384250244,8.78992655444,2.05671810024,12.7620426787,28.1191506574,228.127805961,70.5865863081,3.33212,154.209099653
 03/04  06:00:00,128.713691194,31.0384250244,10.3011729958,2.16476741937,12.7620426787,28.1191506574,274.720827024,70.1868844969,8.3303,196.203642528
 03/04  07:00:00,216.448529923,31.0384250244,20.0998267698,2.07453123008,42.6918050922,54.3732441037,358.099358943,68.651653577,16.6606,272.787105366
 03/04  08:00:00,277.904459261,35.9447049059,46.4426332623,0.0,42.6918050922,86.1019271793,897.505249615,407.983328678,24.9909,464.531020937
 03/04  09:00:00,350.768260277,35.9358414645,78.4050754597,0.0,57.6566862989,112.030105488,1093.37668654,405.691606509,33.3212,654.363880034
 03/04  10:00:00,297.726134681,35.9810995365,72.3384144589,0.0,57.6566862989,83.6599452969,877.030327363,340.137806348,66.8089,470.083621016
 03/04  11:00:00,234.816225141,36.0980504495,63.6080782528,0.0,42.6918050922,68.9656133826,752.275486048,314.264406387,83.4695,354.541579661
 03/04  12:00:00,228.901853399,36.2015477035,65.7121220137,0.228809142131,34.9340096728,67.7198543238,671.859384414,299.971300155,83.4695,288.418584259
 03/04  13:00:00,229.127038456,36.2727741827,66.952359676,0.0,34.9340096728,67.7198543238,571.839301839,281.665004204,83.4695,206.704797635
 03/04  14:00:00,224.394067859,36.3646998403,71.8462502228,0.0,34.9340096728,57.9733543238,553.647838799,272.20138503,75.1392,206.307253769
 03/04  15:00:00,224.450329564,36.4849630632,71.798537064,0.0,34.9340096728,57.9733543238,533.422689184,260.686726749,66.8089,205.927062435
 03/04  16:00:00,213.711116887,36.587934501,61.0061305493,0.0,34.9340096728,57.9733543238,533.621622701,252.557636039,75.1392,205.924786662
 03/04  17:00:00,232.907757488,36.3552844134,51.2105878932,0.0,34.9340096728,62.9068543238,499.402682137,245.928961841,91.7998,161.673920296
 03/04  18:00:00,261.531926276,35.9290234326,52.5475458474,0.0,34.9340096728,72.2186844194,491.1446803,243.935292258,49.9818,197.227588042
 03/04  19:00:00,348.825128491,35.9290234326,59.5482044097,0.0,87.0357390804,86.2600435998,538.13363525,248.29256905,49.9818,239.859266199
 03/04  20:00:00,357.746603251,35.9290234326,70.9666135662,0.0,102.000620287,77.6748002752,598.214171059,250.154794402,33.3212,314.738176657
 03/04  21:00:00,378.25413825,35.9290234326,80.1849485029,0.0,102.000620287,88.9820225341,597.870144598,247.296788574,33.3212,317.252156025
 03/04  22:00:00,369.650435279,35.9290234326,81.2938008935,0.0,102.000620287,91.6425454185,577.484633571,241.120322846,24.9909,311.373410725
 03/04  23:00:00,313.99092267,35.9290234326,78.804106114,0.0,87.0357390804,65.871452062,725.985503006,245.572867371,16.6606,463.752035635
 03/04  24:00:00,217.479692754,35.9290234326,55.8674731459,0.0,42.6918050922,48.4199368926,537.07236126,259.76957775,8.3303,268.97248351
 03/05  01:00:00,166.855321745,30.9975168333,42.6956253693,0.0,34.4311606118,33.1021868926,213.279480952,55.4866043009,3.33212,154.460756651
 03/05  02:00:00,162.940938564,30.9975168333,38.9345650479,0.0,34.4311606118,33.1021868926,153.644790972,27.9644994202,3.33212,122.348171552
 03/05  03:00:00,144.995867663,30.9975168333,38.5527662628,0.0,19.466279405,30.610668775,136.589291908,17.3992480395,3.33212,115.857923868
 03/05  04:00:00,144.140951034,30.9975168333,37.7099956314,0.0,19.466279405,30.610668775,135.594418362,16.3678656704,3.33212,115.894432692
 03/05  05:00:00,153.171114877,30.9975168333,40.179113438,0.0,19.466279405,30.610668775,172.95726277,14.4841120135,3.33212,155.141030756
 03/05  06:00:00,168.139543535,30.9975168333,42.9097883991,0.0,19.466279405,30.610668775,217.039881308,13.2010428579,8.3303,195.50853845
 03/05  07:00:00,249.580909133,33.463270133,53.1988939215,0.0,42.6918050922,54.3732441037,308.635267255,13.223004841,16.6606,278.751662414
 03/05  08:00:00,317.937912474,35.9924331412,79.8726092367,0.0,49.3960418185,88.5934452969,502.173612103,15.903481287,24.9909,461.279230816
 03/05  09:00:00,384.39026233,35.9290234326,114.475832001,0.0,57.6566862989,112.030105488,706.454524292,15.240084685,33.3212,657.893239607
 03/05  10:00:00,303.5305174,36.4998014858,89.2120136719,0.0,50.9524495726,81.1684271793,558.02940988,22.0951071927,66.8089,469.125402687
 03/05  11:00:00,235.648587464,36.5887732309,66.2826512811,0.0,42.6918050922,68.9656133826,478.713458072,36.2796781133,83.4695,358.964279959
 03/05  12:00:00,223.578261383,36.6401355216,57.9317797731,0.0,38.286128036,68.9656133826,416.290488882,51.620089353,83.4695,281.200899529
 03/05  13:00:00,215.732056433,36.6786732102,50.8194608412,0.0,38.286128036,68.9656133826,363.29067723,73.9133206231,83.4695,205.907856606
 03/05  14:00:00,195.464467397,36.7100231969,49.4279902511,0.0,31.5818913096,56.727595265,381.183756519,100.159095297,75.1392,205.885461222
 03/05  15:00:00,195.322279999,36.7385267249,49.2439201367,0.0,31.5818913096,56.727595265,386.765223773,114.820857033,66.8089,205.13546674
 03/05  16:00:00,194.71957238,36.7647935946,48.6587642041,0.0,31.5818913096,56.727595265,384.682209001,111.476569607,75.1392,198.066439394
 03/05  17:00:00,222.341205463,36.4594433837,47.3616641705,0.0,31.5818913096,61.661095265,357.058511596,103.864270171,91.7998,161.394441426
 03/05  18:00:00,257.179884658,35.9290234326,55.0139491292,0.0,31.5818913096,70.9729253606,350.402396612,103.245167161,49.9818,197.175429451
 03/05  19:00:00,344.487521507,35.9290234326,66.6336723934,0.0,80.3315023541,83.7685254822,391.548257728,105.082578144,49.9818,236.483879584
 03/05  20:00:00,401.421609465,35.9290234326,116.656309315,0.0,102.000620287,77.6748002752,444.831430461,94.4018317749,33.3212,317.108398686
 03/05  21:00:00,430.049497456,35.9290234326,124.651410902,0.0,108.704857014,91.4735406516,431.223276587,90.2083751753,33.3212,307.693701411
 03/05  22:00:00,382.444388101,35.9290234326,105.211771624,0.0,95.2963835608,89.1510273009,434.639927059,92.5263262898,24.9909,317.122700769
 03/05  23:00:00,319.618070857,35.9290234326,95.5647860538,0.0,80.3315023541,63.3799339444,568.696292451,96.742135951,16.6606,455.2935565
 03/05  24:00:00,228.226138783,35.9290234326,68.6571143175,0.0,42.6918050922,48.4199368926,384.040721166,107.870827873,8.3303,267.839593293
 03/06  01:00:00,165.591276748,30.9975168333,52.91506255,0.0,25.5240853573,30.610668775,244.236026316,86.741247344,3.33212,154.162658972
 03/06  02:00:00,150.354220399,30.9975168333,45.0453456094,0.0,19.418418834,29.3649097162,196.519259924,76.5786328007,3.33212,116.608507123
 03/06  03:00:00,139.45825639,30.9975168333,42.0788990832,0.0,12.7620426787,28.1191506574,189.477382131,64.9272594822,3.33212,121.218002649
 03/06  04:00:00,137.944404836,30.9975168333,40.5690924731,0.0,12.7620426787,28.1191506574,174.622953182,55.6472594436,3.33212,115.643573738
 03/06  05:00:00,146.49196705,30.9975168333,42.5413088907,0.0,12.7620426787,28.1191506574,201.859015768,44.3601900213,3.33212,154.166705747
 03/06  06:00:00,182.525431469,30.9975168333,50.9457378321,0.0,25.5240853573,30.610668775,314.133081806,37.5388118577,8.3303,268.263969948
 03/06  07:00:00,307.438260319,34.4495714529,77.349157231,0.0,51.0481707146,78.1489452969,516.037765893,39.8150012327,16.6606,459.56216466
 03/06  08:00:00,375.705058193,35.9312498506,100.324865132,0.0,64.3609230253,109.708623606,767.414160956,128.931858716,24.9909,613.491402239
 03/06  09:00:00,308.568452032,35.9290234326,75.5937248118,0.0,51.0481707146,80.7689615957,676.926848437,171.028408869,33.3212,472.577239567
 03/06  10:00:00,269.183284343,36.4760048553,63.6032950707,0.0,51.0481707146,71.0224615957,632.34740068,212.099682143,66.8089,353.438818537
 03/06  11:00:00,206.811111439,36.5955557238,49.5060127768,0.0,32.1804615127,65.7244621605,601.177903667,237.63200218,83.4695,280.076401487
 03/06  12:00:00,200.702730101,36.6501418105,42.4888503543,0.0,32.1804615127,65.7244621605,526.708813262,237.021249342,83.4695,206.21806392
 03/06  13:00:00,199.101775795,36.6891878299,41.5920276432,0.0,32.1804615127,65.7244621605,521.549372905,232.238515291,83.4695,205.841357614
 03/06  14:00:00,189.200655954,36.7169088068,41.1264138947,0.0,32.1804615127,55.9779621605,529.730709165,249.126349941,75.1392,205.465159224
 03/06  15:00:00,188.450869498,36.6846871531,40.3123010349,0.0,32.1804615127,55.9779621605,520.673950154,248.775221609,66.8089,205.089828546
 03/06  16:00:00,188.132494786,36.6779526744,40.0153708681,0.0,32.1804615127,55.9779621605,523.071171879,249.911423149,75.1392,198.02054873
 03/06  17:00:00,217.346606403,36.3831388479,40.2627707445,0.0,32.1804615127,60.9114621605,492.080273245,238.921706467,91.7998,161.358766778
 03/06  18:00:00,264.254228925,35.9290234326,52.4773536071,0.0,32.1804615127,77.5397301883,519.295818821,233.797862986,49.9818,235.516155835
 03/06  19:00:00,318.934933385,35.9290234326,39.349078605,0.0,77.122965704,86.2600435998,706.347590496,234.36903582,49.9818,421.996754676
 03/06  20:00:00,337.43089013,35.9290234326,47.4715425914,0.0,102.647051061,80.1663183927,581.431472507,229.999929665,33.3212,318.110342842
 03/06  21:00:00,374.466553681,35.9290234326,59.1778676594,0.0,115.40909374,92.7192997104,578.743901215,228.786256588,33.3212,316.636444626
 03/06  22:00:00,368.300241462,35.9290234326,76.5814353921,0.0,102.647051061,94.1340635361,712.00162423,228.079549749,24.9909,458.931174481
 03/06  23:00:00,308.479621821,35.9290234326,83.2256710186,0.0,77.122965704,65.871452062,605.765008238,239.079299535,16.6606,350.025108703
 03/06  24:00:00,229.353798284,35.9290234326,72.0572528795,0.0,38.286128036,48.4199368926,466.110161078,261.677326665,8.3303,196.102534413
 03/07  01:00:00,162.371994597,30.9975168333,49.5090613585,0.0,25.5240853573,30.610668775,214.896628154,57.4038809303,3.33212,154.160627224
 03/07  02:00:00,143.626336328,30.9975168333,38.1130523979,0.0,19.418418834,29.3649097162,166.755503417,47.7597665628,3.33212,115.663616854
 03/07  03:00:00,130.001284071,30.9975168333,32.401285237,0.0,12.7620426787,28.1191506574,162.773597651,43.7675392158,3.33212,115.673938436
 03/07  04:00:00,126.3577148,30.9975168333,28.7760059842,0.0,12.7620426787,28.1191506574,161.98919307,42.9725388733,3.33212,115.684534197
 03/07  05:00:00,134.252703106,30.9975168333,29.4585128026,0.0,12.7620426787,28.1191506574,200.592125602,43.1307206981,3.33212,154.129284904
 03/07  06:00:00,153.959902471,30.9975168333,21.6016124781,0.0,25.5240853573,30.610668775,320.164188641,43.6670600528,8.3303,268.166828588
 03/07  07:00:00,268.125327444,31.8194345999,39.9128660274,0.0,51.0481707146,78.1489452969,525.201280871,42.7456239966,16.6606,465.795056874
 03/07  08:00:00,340.909818575,35.9290234326,63.0836445203,0.0,64.3609230253,109.708623606,913.051777316,275.137306627,24.9909,612.923570689
 03/07  09:00:00,283.358207585,35.9290234326,48.4219219686,0.0,51.0481707146,80.7689615957,833.856274326,335.303574418,33.3212,465.231499908
 03/07  10:00:00,246.05542235,35.9405939663,40.1101441059,0.0,51.0481707146,71.0224615957,763.108048137,336.942164533,66.8089,359.356983603
 03/07  11:00:00,186.015591585,35.9804582142,28.77555453,0.0,32.1804615127,65.7244621605,715.48603237,353.496261377,83.4695,278.520270993
 03/07  12:00:00,180.09801228,35.9888705847,22.1657903379,0.0,32.1804615127,65.7244621605,659.907256672,367.378941,83.4695,209.058815672
 03/07  13:00:00,178.538674005,35.974639779,21.3790357712,0.0,32.1804615127,65.7244621605,665.696996339,379.674688916,83.4695,202.552807423
 03/07  14:00:00,173.400414494,35.9760452821,25.9588540981,0.0,32.1804615127,55.9779621605,659.859024421,382.737741232,75.1392,201.982083189
 03/07  15:00:00,170.534355124,36.0017574687,23.0757220675,0.0,32.1804615127,55.9779621605,657.57814062,385.716615455,66.8089,205.052625165
 03/07  16:00:00,169.318118103,36.0228002437,21.8624994597,0.0,32.1804615127,55.9779621605,656.941858856,383.842597589,75.1392,197.960061267
 03/07  17:00:00,198.497041854,35.9346500747,21.8862277637,0.0,32.1804615127,60.9114621605,624.51892074,371.362673665,91.7998,161.356447075
 03/07  18:00:00,245.518909342,35.9392504804,33.3443847454,0.437207356701,32.1804615127,77.5397301883,675.033819486,389.631389932,49.9818,235.420629555
 03/07  19:00:00,330.37454022,35.9460685122,50.0294212551,0.612406045131,77.122965704,86.2600435998,874.709329979,401.547541873,49.9818,423.179988106
 03/07  20:00:00,338.622951544,35.9426594963,48.4194992689,0.536682914883,102.647051061,80.1663183927,749.518240337,399.491382293,33.3212,316.705658044
 03/07  21:00:00,368.927075584,35.9358414645,53.702742646,0.195446223027,115.40909374,92.7192997104,754.888138536,405.128772698,33.3212,316.438165838
 03/07  22:00:00,359.048020964,35.9426594963,67.1967180054,0.288344502394,102.647051061,94.1340635361,894.674702921,411.072744808,24.9909,458.611058113
 03/07  23:00:00,275.499165155,35.95629556,49.7747673573,0.3760138034,77.122965704,65.871452062,785.83561111,419.332435898,16.6606,349.842575212
 03/07  24:00:00,184.931691591,35.9494775282,27.5848101743,0.0014713173808,38.286128036,48.4199368926,647.730568064,443.345120687,8.3303,196.055147378
 03/08  01:00:00,131.55165271,31.0384250244,18.3990046641,0.474020877038,25.5240853573,30.610668775,251.181436624,93.7175604794,3.33212,154.131756144
 03/08  02:00:00,118.029393538,31.0384250244,12.1427669451,0.52919414233,19.418418834,29.3649097162,198.356913996,79.3875468558,3.33212,115.63724714
 03/08  03:00:00,106.294842246,31.0384250244,8.15722600062,0.687457720416,12.7620426787,28.1191506574,191.755721337,72.7779598603,3.33212,115.645641477
 03/08  04:00:00,103.894717692,31.0384250244,5.61910650672,0.837906895643,12.7620426787,28.1191506574,189.010566614,70.0239502255,3.33212,115.654496389
 03/08  05:00:00,111.494602173,31.0384250244,6.51371088359,0.966762562638,12.7620426787,28.1191506574,226.62519498,69.1887323263,3.33212,154.104342654
 03/08  06:00:00,147.248722911,31.0384250244,14.5888354212,1.02702865357,25.5240853573,30.610668775,345.26295282,68.8662769491,8.3303,268.066375871
 03/08  07:00:00,267.531188422,31.0384250244,42.6408739598,1.00291562955,51.0481707146,78.1489452969,545.221178974,66.3520673602,16.6606,462.208511614
 03/08  08:00:00,343.707801115,35.9426594963,66.6421597592,0.0,64.3609230253,109.708623606,1051.6569888,414.216071997,24.9909,612.450016798
 03/08  09:00:00,276.301588436,35.9426594963,41.9053449809,0.0,51.0481707146,80.7689615957,970.997050718,469.989515304,33.3212,467.686335414
 03/08  10:00:00,236.73254282,35.9392504804,30.6120301718,0.0,51.0481707146,71.0224615957,869.741078306,448.380239259,66.8089,354.551939047
 03/08  11:00:00,175.335729172,35.9392504804,17.9776590108,0.0,32.1804615127,65.7244621605,810.875826749,448.878184082,83.4695,278.528142667
 03/08  12:00:00,169.569598741,35.9358414645,11.5669281179,0.0,32.1804615127,65.7244621605,736.302731353,446.368714447,83.4695,206.464516906
 03/08  13:00:00,168.252765614,35.9426594963,11.0355553811,0.0,32.1804615127,65.7244621605,730.554846755,441.684846946,83.4695,205.400499809
 03/08  14:00:00,160.002883701,35.95629556,12.5034639598,0.0,32.1804615127,55.9779621605,721.815870209,441.309042552,75.1392,205.367627657
 03/08  15:00:00,158.429380027,35.9358414645,10.9478954991,0.0,32.1804615127,55.9779621605,716.194692245,445.013218436,66.8089,204.37257381
 03/08  16:00:00,158.153546493,35.9358414645,10.6921790885,0.0,32.1804615127,55.9779621605,716.712789937,443.028648316,75.1392,198.544941621
 03/08  17:00:00,187.017330045,35.9528865441,10.2978112953,0.0,32.1804615127,60.9114621605,684.638559619,431.554023974,91.7998,161.284735645
 03/08  18:00:00,233.990619546,35.9631135918,22.123750843,0.0,32.1804615127,77.5397301883,743.215956765,458.322292054,49.9818,234.911864711
 03/08  19:00:00,319.303520967,35.9358414645,39.4503930492,0.0,77.122965704,86.2600435998,950.839572887,479.105790708,49.9818,421.75198218
 03/08  20:00:00,328.52726167,35.9460685122,38.2835524402,0.0,102.647051061,80.1663183927,833.287550181,481.958663887,33.3212,318.007686294
 03/08  21:00:00,360.420048279,35.9426594963,44.8227676299,0.0,115.40909374,92.7192997104,829.81200833,487.943535752,33.3212,308.547272578
 03/08  22:00:00,351.288447618,35.9290234326,59.2586438305,0.0,102.647051061,94.1340635361,984.66882866,491.853767137,24.9909,467.824161523
 03/08  23:00:00,266.363940962,35.9426594963,40.8956390582,0.0,77.122965704,65.871452062,849.725800266,488.167356373,16.6606,344.897843893
 03/08  24:00:00,175.083942974,35.9426594963,17.6402013816,0.0,38.286128036,48.4199368926,693.56536687,492.305792476,8.3303,192.929274394
 03/09  01:00:00,123.278169588,31.0384250244,8.25582548379,2.3746939901,25.5240853573,30.610668775,258.404206922,100.990603593,3.33212,154.081483329
 03/09  02:00:00,109.308260816,31.0384250244,1.6455319535,2.33866185452,19.418418834,29.3649097162,205.252972636,86.2566681093,3.33212,115.664184527
 03/09  03:00:00,99.8133877917,31.0384250244,0.0,2.39222168986,12.7620426787,28.1191506574,198.823964201,79.8217248158,3.33212,115.670119386
 03/09  04:00:00,99.8110422873,31.0384250244,0.0,2.39673214766,12.7620426787,28.1191506574,195.999725426,76.9913149934,3.33212,115.676290433
 03/09  05:00:00,106.38423759,31.0384250244,0.0,2.39794803145,12.7620426787,28.1191506574,236.126064577,75.3331228287,3.33212,157.460821748
 03/09  06:00:00,138.775748339,31.0384250244,4.83608664882,2.34630294211,25.5240853573,30.610668775,348.285450533,74.1916228225,8.3303,265.763527711
 03/09  07:00:00,261.197188596,31.0384250244,35.2219762058,2.10757437005,51.0481707146,78.1489452969,550.906948228,70.1652648832,16.6606,464.081083345
 03/09  08:00:00,337.914206899,35.9385686772,60.8839150728,0.0,64.3609230253,109.708623606,1054.28696986,417.851311856,24.9909,611.444758007
 03/09  09:00:00,270.299925635,35.9426594963,35.8839066282,0.0,51.0481707146,80.7689615957,972.278638284,472.636802193,33.3212,466.320636091
 03/09  10:00:00,231.092102662,35.9699316237,24.9052529279,0.00613910368957,51.0481707146,71.0224615957,877.446940971,452.816563017,66.8089,357.821477955
 03/09  11:00:00,170.831525234,35.95629556,13.4482367703,0.00101500262523,32.1804615127,65.7244621605,810.257465267,449.833924843,83.4695,276.954040424
 03/09  12:00:00,166.446790141,35.95629556,8.44650645172,0.0,32.1804615127,65.7244621605,728.883167719,438.122952976,83.4695,207.290714743
 03/09  13:00:00,166.278676556,35.9359992444,9.10715305344,0.0,32.1804615127,65.7244621605,711.928870912,427.691583535,83.4695,200.767787376
 03/09  14:00:00,157.355042021,35.9512289763,9.90182709756,0.0,32.1804615127,55.9779621605,704.570521821,424.523831231,75.1392,204.90749059
 03/09  15:00:00,156.797911283,35.9549337275,9.34520823674,0.0,32.1804615127,55.9779621605,697.819072421,426.066060592,66.8089,204.944111829
 03/09  16:00:00,156.728123309,35.9848822111,9.27870669396,0.0,32.1804615127,55.9779621605,693.623329978,420.601205324,75.1392,197.882924653
 03/09  17:00:00,186.687481912,35.9399322836,10.0627270644,0.0,32.1804615127,60.9114621605,652.398198986,399.34138728,91.7998,161.257011706
 03/09  18:00:00,234.692860421,35.9528865441,22.9202271349,0.0,32.1804615127,77.5397301883,703.770005212,419.251234447,49.9818,234.536970765
 03/09  19:00:00,320.506726816,35.9358414645,40.7233785296,0.0,77.122965704,86.2600435998,918.385762769,446.571097478,49.9818,421.832865291
 03/09  20:00:00,329.778212692,35.9358414645,39.5986662548,0.0,102.647051061,80.1663183927,809.432643535,458.253451891,33.3212,317.857991643
 03/09  21:00:00,361.084680207,35.9426594963,45.5655320669,0.0,115.40909374,92.7192997104,803.476698445,461.756294016,33.3212,308.399204429
 03/09  22:00:00,350.848894516,35.95629556,58.8656712485,0.0,102.647051061,94.1340635361,956.729229335,466.327559716,24.9909,465.410769619
 03/09  23:00:00,265.06214401,35.9494775282,39.5301000838,0.0,77.122965704,65.871452062,860.231337759,499.521721594,16.6606,344.049016165
 03/09  24:00:00,172.978349522,35.9597045759,15.214543386,0.0913722004983,38.286128036,48.4199368926,752.597203283,549.463122587,8.3303,194.803780695
 03/10  01:00:00,121.80603526,31.0384250244,6.82731248735,2.3365061854,25.5240853573,30.610668775,263.987348197,106.601145707,3.33212,154.05408249
 03/10  02:00:00,109.609397816,31.0384250244,1.93193877661,2.35241916888,19.418418834,29.3649097162,208.48446699,89.5178648563,3.33212,115.634482134
 03/10  03:00:00,99.9562351225,31.0384250244,0.0350563824429,2.49920486151,12.7620426787,28.1191506574,200.369121906,81.3982902793,3.33212,115.638711627
 03/10  04:00:00,100.073002737,31.0384250244,0.0,2.65423908895,12.7620426787,28.1191506574,197.133796392,78.1585077579,3.33212,115.643168635
 03/10  05:00:00,107.414815603,31.0384250244,0.0,2.78584475712,12.7620426787,28.1191506574,234.968270425,77.5950905898,3.33212,154.041059835
 03/10  06:00:00,138.914188135,31.0384250244,3.84164190667,2.81716027125,25.5240853573,30.610668775,353.743193342,77.5506280854,8.3303,267.862265257
 03/10  07:00:00,260.086945584,31.0384250244,32.7431555963,2.73788699915,51.0481707146,78.1489452969,553.398337508,74.8160420381,16.6606,461.92169547
 03/10  08:00:00,339.270641446,35.9699316237,60.6117230788,0.493089458198,64.3609230253,109.708623606,1089.71988707,453.356320755,24.9909,611.37266631
 03/10  09:00:00,276.944077112,35.9699316237,41.5094910868,0.240380277999,51.0481707146,80.7689615957,966.963929289,468.070090539,33.3212,465.57263875
 03/10  10:00:00,248.353075875,35.9472677835,42.3250222072,0.0,51.0481707146,71.0224615957,823.320081083,402.675921349,66.8089,353.835259734
 03/10  11:00:00,199.962848052,35.9910425586,42.70814891,0.0,32.1804615127,65.7244621605,719.481783784,357.392586009,83.4695,278.619697775
 03/10  12:00:00,204.167128776,36.074328183,45.9929863281,0.165722124253,32.1804615127,65.7244621605,630.099154206,340.617737563,83.4695,206.011916643
 03/10  13:00:00,208.911889799,36.1107631264,51.3329681366,0.310092706096,32.1804615127,65.7244621605,616.071130748,326.966417105,83.4695,205.635213644
 03/10  14:00:00,205.326523909,36.1840151865,57.7105146064,0.0,32.1804615127,55.9779621605,593.891524283,313.49651915,75.1392,205.255805134
 03/10  15:00:00,206.854774406,36.2662065685,59.1725540253,0.0,32.1804615127,55.9779621605,562.939461889,298.321959392,66.8089,197.808602497
 03/10  16:00:00,201.677821934,36.3514837547,53.9587905323,0.0,32.1804615127,55.9779621605,565.782490855,285.745477187,75.1392,204.897813669
 03/10  17:00:00,221.432085528,36.1716736837,44.6861235454,0.0,32.1804615127,60.9114621605,509.553415216,263.243395096,91.7998,154.51022012
 03/10  18:00:00,261.514503636,35.9290234326,49.9193562742,0.0,32.1804615127,77.5397301883,550.48050452,265.299332344,49.9818,235.199372176
 03/10  19:00:00,342.858344148,35.9290234326,63.2471782724,0.0,77.122965704,86.2600435998,766.985767839,292.053757504,49.9818,424.950210336
 03/10  20:00:00,348.913818523,35.9290234326,59.3252597442,0.0,102.647051061,80.1663183927,673.25387691,326.038144523,33.3212,313.894532387
 03/10  21:00:00,379.623167295,35.9290234326,64.6689723849,0.0,115.40909374,92.7192997104,691.967454026,344.516156929,33.3212,314.130097097
 03/10  22:00:00,368.745399806,35.9290234326,77.2540174323,0.0,102.647051061,94.1340635361,838.774099985,354.092314744,24.9909,459.690885242
 03/10  23:00:00,282.245410967,35.9290234326,56.9503402435,0.0,77.122965704,65.871452062,751.18033593,385.287827904,16.6606,349.231908026
 03/10  24:00:00,190.062814967,35.9290234326,32.7704330023,0.0,38.286128036,48.4199368926,618.158290164,420.926867155,8.3303,188.90112301
 03/11  01:00:00,138.291839985,30.9975168333,23.4518544519,0.0,27.7269238854,30.610668775,243.197414629,85.6310660369,3.33212,154.234228592
 03/11  02:00:00,132.464865315,30.9975168333,17.5733523034,0.0,27.7269238854,30.610668775,191.469960931,70.9822609757,3.33212,117.155579956
 03/11  03:00:00,110.915057297,31.011152897,13.4619101915,0.0234817387034,12.7620426787,28.1191506574,185.193558137,64.6036609139,3.33212,117.257777223
 03/11  04:00:00,109.098816148,31.0384250244,11.2863783397,0.366145160425,12.7620426787,28.1191506574,183.114969588,62.3258703108,3.33212,117.456979277
 03/11  05:00:00,116.786183491,31.0384250244,12.0539199702,0.709079073675,12.7620426787,28.1191506574,220.542261595,61.9734252895,3.33212,155.236716305
 03/11  06:00:00,130.783921063,31.0384250244,13.5564782624,0.961857518435,12.7620426787,28.1191506574,259.821319342,62.6450987177,8.3303,188.845920624
 03/11  07:00:00,215.347858453,31.0384250244,22.8294596071,1.03926825467,42.6918050922,54.3732441037,350.017442349,62.5765501235,16.6606,270.780292225
 03/11  08:00:00,280.460198507,35.9392504804,49.0132814641,0.0,42.6918050922,86.1019271793,882.633561283,394.230170598,24.9909,463.412490684
 03/11  09:00:00,353.712198389,35.95629556,81.3393616393,0.0,57.6566862989,112.030105488,1082.48577158,400.344782241,33.3212,648.819789337
 03/11  10:00:00,298.652107893,36.0350602828,73.2360238855,0.0,57.6566862989,83.6599452969,860.315482308,327.990277389,66.8089,465.516304918
 03/11  11:00:00,229.918960003,36.3084299403,58.5682170098,0.0,42.6918050922,68.9656133826,719.781663891,283.865957679,83.4695,352.446206212
 03/11  12:00:00,221.025313724,36.5218453022,57.7529522723,0.0653999249979,34.9340096728,67.7198543238,621.601411439,257.502683415,83.4695,280.629228024
 03/11  13:00:00,224.831481745,36.6634273377,62.5753677327,0.0,34.9340096728,67.7198543238,513.759804403,220.720920469,83.4695,209.569383934
 03/11  14:00:00,222.232244359,36.708416195,70.1865802758,0.0,34.9340096728,57.9733543238,476.081313318,195.821641569,75.1392,205.120471749
 03/11  15:00:00,223.393451217,36.7415866911,71.7273927428,0.0,34.9340096728,57.9733543238,443.774075374,173.817718359,66.8089,203.147457014
 03/11  16:00:00,217.751867232,36.7696608791,66.426001163,0.0,34.9340096728,57.9733543238,434.337632711,153.624943555,75.1392,205.573489156
 03/11  17:00:00,237.347938487,36.4604266213,57.2592805729,0.0,34.9340096728,62.9068543238,402.154764585,148.898898338,91.7998,161.456066247
 03/11  18:00:00,265.172370508,35.9290234326,57.7271180914,0.0,34.9340096728,72.2186844194,438.876712047,192.00652783,49.9818,196.888384217
 03/11  19:00:00,352.255952194,35.9290234326,63.452313715,0.0,87.0357390804,86.2600435998,581.336619297,294.902680746,49.9818,236.452138551
 03/11  20:00:00,360.18316133,35.9290234326,73.3752921787,0.0,102.000620287,77.6748002752,606.829269168,258.432167723,33.3212,315.075901445
 03/11  21:00:00,376.999719547,35.9290234326,78.8834573497,0.0,102.000620287,88.9820225341,615.230231342,272.030541232,33.3212,309.87849011
 03/11  22:00:00,366.241093844,35.9290234326,77.8311865725,0.0,102.000620287,91.6425454185,631.588775262,293.909650108,24.9909,312.688225155
 03/11  23:00:00,310.443335009,35.9290234326,75.1945703449,0.0,87.0357390804,65.871452062,785.821320113,311.050191576,16.6606,458.110528537
 03/11  24:00:00,212.991448753,35.9290234326,51.294154409,0.0,42.6918050922,48.4199368926,617.036551753,340.45366857,8.3303,268.252583183
 03/12  01:00:00,158.462574343,30.9975168333,34.3851414959,0.0,34.4311606118,33.1021868926,190.14753901,71.0462942151,3.33212,115.769124795
 03/12  02:00:00,134.54361719,30.9975168333,27.8749911909,0.0,19.466279405,30.610668775,175.780789888,56.6741450254,3.33212,115.774524862
 03/12  03:00:00,132.046509907,30.9975168333,25.3510690197,0.0,19.466279405,30.610668775,169.017937389,49.8897278047,3.33212,115.796089585
 03/12  04:00:00,138.709263187,30.9975168333,25.4379165692,0.0,19.466279405,30.610668775,204.656354878,47.3480585158,3.33212,153.976176362
 03/12  05:00:00,151.640379436,30.9975168333,26.1261525108,0.0,19.466279405,30.610668775,252.03153171,47.5553668149,8.3303,196.145864895
 03/12  06:00:00,231.963115336,30.9975168333,34.9236415272,0.0,42.6918050922,54.3732441037,340.262571909,47.9053226319,16.6606,275.696649277
 03/12  07:00:00,309.870139402,35.9330664937,58.1028809383,0.0,49.3960418185,88.5934452969,802.097953525,319.395521702,24.9909,457.711531823
 03/12  08:00:00,359.779086434,35.95629556,86.5444532458,0.898186138814,57.6566862989,112.030105488,1048.29225455,363.199360906,33.3212,651.771693645
 03/12  09:00:00,289.205109291,36.0624554467,72.5510061644,0.459162318832,50.9524495726,81.1684271793,836.32747682,306.196089556,66.8089,463.322487263
 03/12  10:00:00,231.029968992,36.404854438,59.5916290583,0.0,42.6918050922,68.9656133826,701.931086037,262.517981547,83.4695,355.943604491
