Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  11:00:00,230.096080445,36.6474768791,63.1993360525,0.0,38.286128036,68.9656133826,528.082636907,162.264442913,83.4695,282.348693994
 03/12  12:00:00,234.281917142,36.6910969047,68.9674278901,0.0,38.286128036,68.9656133826,388.704896915,103.904258712,83.4695,201.331138203
 03/12  13:00:00,217.743810266,36.7243708641,71.5432240226,0.0,31.5818913096,56.727595265,374.708518744,94.0588858112,75.1392,205.510432933
 03/12  14:00:00,216.597829561,36.756638549,70.469077749,0.0,31.5818913096,56.727595265,357.415125748,87.2592916528,66.8089,203.346934095
 03/12  15:00:00,209.297030905,36.7841070522,63.2864134697,0.0,31.5818913096,56.727595265,341.433834943,67.1591920895,75.1392,199.135442853
 03/12  16:00:00,238.515762015,36.4761639661,63.5721125062,0.0,31.5818913096,61.661095265,311.274848882,65.0518838176,91.7998,154.423165064
 03/12  17:00:00,273.294781087,35.9290234326,71.1519073283,0.0,31.5818913096,70.9729253606,321.297550574,74.4999333893,49.9818,196.815817185
 03/12  18:00:00,342.773159146,35.9290234326,78.8212155336,0.0,80.3315023541,83.7685254822,402.277684966,111.960364338,49.9818,240.335520628
 03/12  19:00:00,367.272303246,35.9290234326,84.9510746407,0.0,102.000620287,77.6748002752,591.876568051,247.362198344,33.3212,311.193169707
 03/12  20:00:00,396.679378446,35.9290234326,89.6543102565,0.0,108.704857014,91.4735406516,707.13171043,367.145012934,33.3212,306.665497496
 03/12  21:00:00,366.7258444,35.9290234326,87.5451415732,0.0,95.2963835608,89.1510273009,597.924781596,263.003030924,24.9909,309.930850672
 03/12  22:00:00,308.91436188,35.9290234326,82.9050763191,0.0,80.3315023541,63.3799339444,741.131340038,264.772187205,16.6606,459.698552833
 03/12  23:00:00,219.837144097,35.9290234326,58.1931536526,0.0,42.6918050922,48.4199368926,547.566850614,279.492583429,8.3303,259.743967185
 03/12  24:00:00,167.889186049,30.9975168333,43.7184815889,0.0,34.4311606118,33.1021868926,221.962879895,57.6976801802,3.33212,160.933079714
 03/13  01:00:00,141.602224906,30.9975168333,36.1900527947,0.0,19.418418834,29.3649097162,164.137476852,45.2805399624,3.33212,115.524816889
 03/13  02:00:00,130.81853391,30.9975168333,33.3099429449,0.0,12.7620426787,28.1191506574,157.719236562,38.8679446883,3.33212,115.519171873
 03/13  03:00:00,128.470311554,30.9975168333,30.9742557864,0.0,12.7620426787,28.1191506574,154.780320843,35.9314236926,3.33212,115.51677715
 03/13  04:00:00,135.743825028,30.9975168333,31.6722182183,0.0,12.7620426787,28.1191506574,192.359108766,35.367602759,3.33212,153.659386007
 03/13  05:00:00,170.992500594,30.9975168333,39.3014683871,0.0,25.5240853573,30.610668775,305.935819068,35.8561789064,8.3303,261.749340162
 03/13  06:00:00,298.796821288,33.0523112497,67.2903276539,0.0,51.0481707146,78.1489452969,514.578156752,35.5906025481,16.6606,462.326954204
 03/13  07:00:00,378.448407183,35.9290234326,90.5331031571,0.0,64.3609230253,109.708623606,889.689750098,257.531194241,24.9909,607.167655857
 03/13  08:00:00,301.069834157,35.9290234326,66.9576860786,0.0,51.0481707146,80.7689615957,791.843876395,293.835758436,33.3212,464.686917959
 03/13  09:00:00,265.1999567,36.2932726366,58.9964784674,0.0,51.0481707146,71.0224615957,679.23981976,258.020203141,66.8089,354.410716619
 03/13  10:00:00,210.93216525,36.5966058007,54.5701205445,0.0,32.1804615127,65.7244621605,486.966539018,129.304770823,83.4695,274.192268195
 03/13  11:00:00,213.586303276,36.6542616724,57.2885405624,0.0,32.1804615127,65.7244621605,349.365228836,60.0602442345,83.4695,205.835484601
 03/13  12:00:00,217.67757242,36.694706128,62.1939534632,0.0,32.1804615127,65.7244621605,330.79387441,41.8673881962,83.4695,205.456986214
 03/13  13:00:00,222.614226023,36.7324696818,76.8106530382,0.0,32.1804615127,55.9779621605,313.621927895,33.4036325367,75.1392,205.079095358
 03/13  14:00:00,267.549756345,36.7657761617,121.53976938,0.0,32.1804615127,55.9779621605,291.922744759,27.4591836682,66.8089,197.654661091
 03/13  15:00:00,285.779722878,36.7963455992,139.470613678,0.0,32.1804615127,55.9779621605,296.334062298,20.4569527244,75.1392,200.737909574
 03/13  16:00:00,289.903057429,36.4885866044,114.583367783,0.0,32.1804615127,60.9114621605,267.434877247,17.4325376232,91.7998,158.202539624
 03/13  17:00:00,282.060296085,35.9290234326,72.4939929452,0.0,32.1804615127,77.5397301883,312.390658156,27.4529991328,49.9818,234.955859023
 03/13  18:00:00,325.61956961,35.9496086966,62.200091441,0.0,77.122965704,86.2600435998,520.275293929,50.8870100982,49.9818,419.406483831
 03/13  19:00:00,352.141521833,35.9290234326,69.7717071353,0.0,102.647051061,80.1663183927,482.273701813,131.942800206,33.3212,317.009701607
 03/13  20:00:00,395.073791907,35.9290234326,81.6499282439,0.0,115.40909374,92.7192997104,502.652551152,161.440579233,33.3212,307.890771919
 03/13  21:00:00,388.849658192,35.9290234326,98.818674125,0.0,102.647051061,94.1340635361,675.912265919,192.857354593,24.9909,458.064011326
 03/13  22:00:00,304.964519772,35.9313454211,80.4875044559,0.0,77.122965704,65.871452062,672.580707692,309.515172175,16.6606,346.404935516
 03/13  23:00:00,213.885988074,35.9290234326,56.7246314544,0.0,38.286128036,48.4199368926,468.412669132,264.344861893,8.3303,195.73750724
 03/13  24:00:00,160.409842478,30.9975168333,47.622606146,0.0,25.5240853573,30.610668775,205.530513213,48.2530952625,3.33212,153.94529795
 03/14  01:00:00,146.85172238,30.9975168333,41.3944488323,0.0,19.418418834,29.3649097162,156.865245339,38.0260714742,3.33212,115.507053865
 03/14  02:00:00,136.470531253,30.9975168333,38.9691647407,0.0,12.7620426787,28.1191506574,147.511339604,29.3623056612,3.33212,114.816913943
 03/14  03:00:00,136.803120985,30.9975168333,39.4384862873,0.0,12.7620426787,28.1191506574,136.576767658,19.3946099785,3.33212,113.85003768
 03/14  04:00:00,147.208613759,30.9975168333,42.6795219356,0.0,12.7620426787,28.1191506574,172.045478195,16.4962367127,3.33212,152.217121482
 03/14  05:00:00,182.935584072,30.9975168333,50.739323137,0.0,25.5240853573,30.610668775,291.435670406,18.6390281341,8.3303,264.466342272
 03/14  06:00:00,311.795265281,34.2851878995,78.4694570599,0.0,51.0481707146,78.1489452969,495.661234974,19.181017037,16.6606,459.819617938
 03/14  07:00:00,389.114230455,35.9310002382,101.858816259,0.0,64.3609230253,109.708623606,715.957756078,81.978899274,24.9909,608.987956804
 03/14  08:00:00,311.491461026,35.9290234326,78.4974172113,0.0,51.0481707146,80.7689615957,578.151675847,82.511404017,33.3212,462.31907183
 03/14  09:00:00,272.353750919,36.5173689725,68.0080525579,0.0,51.0481707146,71.0224615957,489.818284737,71.2622729647,66.8089,351.747111772
 03/14  10:00:00,236.752034214,36.6066539896,81.1551746921,0.0,32.1804615127,65.7244621605,399.522064453,36.9303686152,83.4695,279.122195838
 03/14  11:00:00,294.288899607,36.6615235656,137.388461692,0.0,32.1804615127,65.7244621605,302.138286662,12.8989017098,83.4695,205.769884952
 03/14  12:00:00,293.02805113,36.7007725745,136.512116388,0.0,32.1804615127,65.7244621605,296.624113816,7.77512970341,83.4695,205.379484112
 03/14  13:00:00,287.894401689,36.7339614884,140.708897284,0.0,32.1804615127,55.9779621605,280.95037759,7.86498159176,75.1392,197.946195998
 03/14  14:00:00,289.553115465,36.7633052763,142.220821,0.0,32.1804615127,55.9779621605,279.630673663,8.16429178006,66.8089,204.657481882
 03/14  15:00:00,284.961094837,36.7886563628,137.694155901,0.0,32.1804615127,55.9779621605,281.01446277,8.2797114036,75.1392,197.595551366
 03/14  16:00:00,320.43894057,36.4845010524,144.077634102,0.0,32.1804615127,60.9114621605,251.762013303,5.61058575497,91.7998,154.351627548
 03/14  17:00:00,351.455140496,35.9408059172,140.665417108,0.0,32.1804615127,77.5397301883,294.029910272,9.22149143684,49.9818,234.826618835
 03/14  18:00:00,403.59728264,35.9880618068,138.845813305,0.0,77.122965704,86.2600435998,483.078083605,11.1816507233,49.9818,421.914632881
 03/14  19:00:00,419.786916593,35.9329325243,136.807425248,0.0,102.647051061,80.1663183927,359.150836428,11.3477433056,33.3212,314.481893123
 03/14  20:00:00,409.069423654,35.9290234326,95.7116756292,0.0,115.40909374,92.7192997104,371.716293359,30.8210950749,33.3212,307.573998284
 03/14  21:00:00,386.68821833,35.9446204478,97.0693585791,0.0,102.647051061,94.1340635361,558.803820334,71.1315393586,24.9909,462.681380975
 03/14  22:00:00,311.542764562,35.9865316433,88.1924990817,0.0,77.122965704,65.871452062,446.191924816,87.6599573597,16.6606,341.871367456
 03/14  23:00:00,221.2660875,35.9652574896,66.1197402297,0.0,38.286128036,48.4199368926,303.006468311,99.000321652,8.3303,195.675846659
 03/14  24:00:00,168.683683431,30.9975168333,55.9608251829,0.0,25.5240853573,30.610668775,239.888579419,82.6440716698,3.33212,153.912387749
 03/15  01:00:00,153.62702618,30.9975168333,48.2699798868,0.0,19.418418834,29.3649097162,199.953860685,81.1239597742,3.33212,115.49778091
 03/15  02:00:00,143.282752906,30.9975168333,45.8599120556,0.0,12.7620426787,28.1191506574,184.082900786,65.2632093738,3.33212,115.487571413
 03/15  03:00:00,144.213230133,30.9975168333,46.8557695026,0.0,12.7620426787,28.1191506574,157.066474473,38.2538459104,3.33212,115.480508562
 03/15  04:00:00,155.580963674,33.463270133,49.2059148586,0.0,12.7620426787,28.1191506574,181.875679675,27.0550650193,3.33212,151.488494656
 03/15  05:00:00,189.407061578,30.9975168333,57.8594502843,0.0,25.5240853573,30.610668775,297.464288145,26.8101648548,8.3303,262.32382329
 03/15  06:00:00,320.768731762,35.1071056661,87.3021009309,0.0,51.0481707146,78.1489452969,500.662879913,24.5202522111,16.6606,459.482027702
 03/15  07:00:00,396.461028639,35.9384953611,113.366863524,0.0,64.3609230253,109.708623606,663.73473352,30.3873246247,24.9909,608.356508895
 03/15  08:00:00,320.169736552,35.9290234326,88.0978445431,0.0,51.0481707146,80.7689615957,525.090635846,30.5498174575,33.3212,461.219618388
 03/15  09:00:00,280.667083716,36.5123734913,76.3069889302,0.0,51.0481707146,71.0224615957,448.991190298,30.6785464211,66.8089,351.503743877
 03/15  10:00:00,218.522010622,36.6014908581,62.8801517789,0.0,32.1804615127,65.7244621605,396.215143728,33.7696070405,83.4695,278.976036687
 03/15  11:00:00,212.666229651,36.65353493,56.3660062267,0.0,32.1804615127,65.7244621605,327.712169178,38.5410650604,83.4695,205.701604118
 03/15  12:00:00,210.898837067,36.6916779168,55.2758364465,0.0,32.1804615127,65.7244621605,333.136968267,44.7031627846,83.4695,204.964305482
 03/15  13:00:00,200.718071698,36.7246877245,54.7806427558,0.0,32.1804615127,55.9779621605,326.814695874,53.4426042812,75.1392,198.232891593
 03/15  14:00:00,202.504012978,36.7545985687,56.4798602674,0.0,32.1804615127,55.9779621605,345.639586265,77.9952619306,66.8089,200.835424335
 03/15  15:00:00,218.52681997,36.7872131761,72.4322693801,0.0,32.1804615127,55.9779621605,343.077650153,66.6525984043,75.1392,201.285851748
 03/15  16:00:00,254.184861469,36.4848865884,79.1271055318,0.0,32.1804615127,60.9114621605,294.843219673,48.7141652945,91.7998,154.329254379
 03/15  17:00:00,297.553697872,35.9305570286,87.9387704117,0.0,32.1804615127,77.5397301883,336.623128122,51.8844831716,49.9818,234.756844951
 03/15  18:00:00,366.402578509,35.9712951608,102.673072577,0.0,77.122965704,86.2600435998,533.539402341,64.9396602129,49.9818,418.617942128
 03/15  19:00:00,377.186438471,35.9294441053,94.7304352497,0.0,102.647051061,80.1663183927,436.827424383,86.7348848818,33.3212,316.771339501
 03/15  20:00:00,411.445159403,35.9290234326,97.9173645741,0.0,115.40909374,92.7192997104,478.859732977,138.170093185,33.3212,307.368439793
 03/15  21:00:00,399.034363619,35.929461376,108.609784421,0.0,102.647051061,94.1340635361,725.638563217,243.815345766,24.9909,456.832317451
 03/15  22:00:00,310.472229447,35.9605289856,86.2947553573,0.0,77.122965704,65.871452062,610.16694136,247.39505575,16.6606,346.11128561
 03/15  23:00:00,216.878878512,35.9371012826,60.7604962828,0.0,38.286128036,48.4199368926,422.103160295,222.233029216,8.3303,191.539831079
 03/15  24:00:00,163.040593312,30.9975168333,50.2142648049,0.0,25.5240853573,30.610668775,216.08369335,61.6956955198,3.33212,151.05587783
 03/16  01:00:00,148.725618603,30.9975168333,43.2110302512,0.0,19.418418834,29.3649097162,171.529527034,52.6448404144,3.33212,115.55256662
 03/16  02:00:00,136.955012375,30.9975168333,39.3129331351,0.0,12.7620426787,28.1191506574,163.66907875,44.7996612136,3.33212,115.537297536
 03/16  03:00:00,134.46095812,30.9975168333,36.8297883514,0.0,12.7620426787,28.1191506574,154.405616699,35.547472842,3.33212,115.526023857
 03/16  04:00:00,141.874243363,30.9975168333,37.6609968193,0.0,12.7620426787,28.1191506574,187.450402343,30.2862650665,3.33212,153.832017277
 03/16  05:00:00,177.514329518,30.9975168333,45.6654224336,0.0,25.5240853573,30.610668775,303.294555881,27.8622333387,8.3303,267.102022542
 03/16  06:00:00,307.224139685,34.2851878995,74.2575449025,0.0,51.0481707146,78.1489452969,496.307770316,26.8152057945,16.6606,452.831964522
 03/16  07:00:00,383.972561507,35.9290234326,98.5216777728,0.0,64.3609230253,109.708623606,835.791812581,205.214916062,24.9909,605.585996519
 03/16  08:00:00,307.772178236,35.9290234326,73.4059585435,0.0,51.0481707146,80.7689615957,748.628259937,247.235679981,33.3212,468.071379956
 03/16  09:00:00,254.849518878,36.2027067187,48.6044588062,0.0,51.0481707146,71.0224615957,658.370690165,240.286919534,66.8089,351.274870632
 03/16  10:00:00,192.989498456,36.383855971,35.4217263248,0.0,32.1804615127,65.7244621605,601.619002077,242.699910465,83.4695,275.449591613
 03/16  11:00:00,201.878084815,36.618248071,43.6227221846,0.0,32.1804615127,65.7244621605,498.715665139,213.719393877,83.4695,201.526771262
 03/16  12:00:00,210.791605606,36.7094308374,54.1034691908,0.0,32.1804615127,65.7244621605,446.491895995,157.759257431,83.4695,205.263138564
 03/16  13:00:00,210.796824887,36.7448758507,64.2746839921,0.0,32.1804615127,55.9779621605,405.304017023,127.694047486,75.1392,202.470769537
 03/16  14:00:00,222.325462805,36.7782821033,75.9889774783,0.0,32.1804615127,55.9779621605,380.005524024,113.315024547,66.8089,199.881599477
 03/16  15:00:00,230.578844097,36.8093168148,84.3433189332,0.0,32.1804615127,55.9779621605,372.165316313,99.5627405985,75.1392,197.463375714
 03/16  16:00:00,259.580498156,36.5008595435,84.4757748507,0.0,32.1804615127,60.9114621605,337.519925041,89.4916963855,91.7998,156.228428655
 03/16  17:00:00,299.526778376,35.9290810737,89.9181414948,0.0,32.1804615127,77.5397301883,380.629293177,98.1525974219,49.9818,232.494895755
 03/16  18:00:00,365.889176793,35.9659457415,102.166802471,0.0,77.122965704,86.2600435998,593.820015515,122.926958134,49.9818,420.911257381
 03/16  19:00:00,377.376551943,35.9290543256,94.8165040085,0.0,102.647051061,80.1663183927,502.830784573,155.262983638,33.3212,314.246600935
 03/16  20:00:00,411.616669543,35.9290234326,97.9006922452,0.0,115.40909374,92.7192997104,534.584007721,194.074594328,33.3212,307.188213393
 03/16  21:00:00,399.946140438,35.9290234326,109.686444929,0.0,102.647051061,94.1340635361,672.580957825,189.183419107,24.9909,458.406638718
 03/16  22:00:00,310.195843393,35.943748374,86.5823212062,0.0,77.122965704,65.871452062,524.071757958,163.307722371,16.6606,344.103435587
 03/16  23:00:00,216.946246272,35.9290234326,61.4966444165,0.0,38.286128036,48.4199368926,360.22758964,159.984758834,8.3303,191.912530805
 03/16  24:00:00,164.937071453,30.9975168333,52.2998540868,0.0,25.5240853573,30.610668775,220.440263911,66.5054307543,3.33212,150.602713156
 03/17  01:00:00,151.392936392,30.9975168333,46.0819227956,0.0,19.418418834,29.3649097162,173.043192389,54.1833967196,3.33212,115.52767567
 03/17  02:00:00,140.358968738,30.9975168333,42.9857977249,0.0,12.7620426787,28.1191506574,160.031766703,41.1897428806,3.33212,115.509903823
 03/17  03:00:00,138.719254322,30.9975168333,41.3359087446,0.0,12.7620426787,28.1191506574,154.307689982,35.4792722195,3.33212,115.496297763
 03/17  04:00:00,147.060342572,30.9975168333,42.4506380391,0.0,12.7620426787,28.1191506574,188.566723637,31.4460055408,3.33212,153.788598096
 03/17  05:00:00,183.249796239,30.9975168333,51.0059392851,0.0,25.5240853573,30.610668775,302.608817039,27.3187813261,8.3303,266.959735713
 03/17  06:00:00,355.44426758,34.7783385595,121.348848155,0.0,51.0481707146,78.1489452969,494.556463967,25.6096152859,16.6606,452.286248681
 03/17  07:00:00,417.984433128,35.9309461241,132.324637452,0.0,64.3609230253,109.708623606,773.097372534,145.314754414,24.9909,602.79171812
 03/17  08:00:00,320.196141806,35.9290234326,85.7582015328,0.0,51.0481707146,80.7689615957,683.24567516,181.222511606,33.3212,468.701963554
 03/17  09:00:00,248.35797084,36.519379124,42.5716123801,0.0,51.0481707146,71.0224615957,607.651287803,189.821190809,66.8089,351.021196994
 03/17  10:00:00,190.812866077,36.6070491046,34.0332871515,0.0,32.1804615127,65.7244621605,537.169911301,182.823847696,83.4695,270.876563605
 03/17  11:00:00,190.891904956,36.6588293058,33.6521100829,0.0,32.1804615127,65.7244621605,466.660847764,177.619229446,83.4695,205.572118318
 03/17  12:00:00,192.483657102,36.6964551576,36.170555585,0.0,32.1804615127,65.7244621605,456.266856713,167.614430649,83.4695,205.182926064
 03/17  13:00:00,185.449343478,36.7281701193,39.0826787531,0.0,32.1804615127,55.9779621605,417.894077973,145.013495215,75.1392,197.741382758
 03/17  14:00:00,186.863989229,36.7557971546,40.5888201064,0.0,32.1804615127,55.9779621605,414.711777713,143.444368928,66.8089,204.458508785
 03/17  15:00:00,188.394742097,36.7828242835,42.10556429,0.0,32.1804615127,55.9779621605,426.054008624,153.513160028,75.1392,197.401648596
 03/17  16:00:00,220.191673688,36.4763506814,45.0320512894,0.0,32.1804615127,60.9114621605,380.902187416,134.849581952,91.7998,154.252805464
 03/17  17:00:00,267.234111089,35.9290234326,57.6104165352,0.0,32.1804615127,77.5397301883,406.888268775,122.348037812,49.9818,234.558430964
 03/17  18:00:00,339.116912624,35.9290234326,75.3545688848,0.0,77.122965704,86.2600435998,622.604883109,154.85494235,49.9818,417.768140759
 03/17  19:00:00,356.913106559,35.9290234326,74.5790545991,0.0,102.647051061,80.1663183927,544.041331981,196.924372004,33.3212,313.795759978
 03/17  20:00:00,395.242423779,35.9290234326,81.8416111652,0.0,115.40909374,92.7192997104,535.718411137,192.825556368,33.3212,309.571654769
 03/17  21:00:00,418.28195832,35.9290234326,128.056209622,0.0,102.647051061,94.1340635361,656.035152686,177.639084358,24.9909,453.405168328
 03/17  22:00:00,324.802998229,35.9290234326,100.619436574,0.0,77.122965704,65.871452062,569.727188219,205.494370892,16.6606,347.572217327
 03/17  23:00:00,218.298889362,35.9290234326,62.0834511494,0.0,38.286128036,48.4199368926,410.971422477,214.14334686,8.3303,188.497775617
 03/17  24:00:00,162.088990128,30.9975168333,49.2921700161,0.0,25.5240853573,30.610668775,211.768740265,54.6407859282,3.33212,153.795834337
 03/18  01:00:00,157.62493851,30.9975168333,42.5887794664,0.0,27.7269238854,30.610668775,164.932739191,46.1473284841,3.33212,115.453290707
 03/18  02:00:00,135.642432117,30.9975168333,38.0664898083,0.0,12.7620426787,28.1191506574,159.440300749,40.6727302217,3.33212,115.435450527
 03/18  03:00:00,133.939137296,30.9975168333,36.3782885517,0.0,12.7620426787,28.1191506574,151.571123751,32.8180685139,3.33212,115.420935237
 03/18  04:00:00,142.098244421,30.9975168333,37.9637921662,0.0,12.7620426787,28.1191506574,178.838848557,27.7957341319,3.33212,147.710994425
 03/18  05:00:00,155.776761312,30.9975168333,39.3396914984,0.0,12.7620426787,28.1191506574,231.724608701,28.6655526383,8.3303,194.728756062
 03/18  06:00:00,248.297356933,33.8742290163,48.2395898369,0.0,42.6918050922,54.3732441037,312.699608878,27.653182734,16.6606,268.385826144
 03/18  07:00:00,312.107517292,35.9295290911,72.543260473,0.0,42.6918050922,86.1019271793,646.818924023,170.096699844,24.9909,451.731324178
 03/18  08:00:00,370.689158136,35.9290234326,99.2358283475,0.0,57.6566862989,112.030105488,830.523494717,151.480067266,33.3212,645.72222745
 03/18  09:00:00,305.585220418,36.5075507478,80.9609760244,0.0,57.6566862989,83.6599452969,665.277548925,136.56270686,66.8089,461.905942065
 03/18  10:00:00,230.29365094,36.5950884483,60.2902978973,0.0,42.6918050922,68.9656133826,549.725609503,116.924181077,83.4695,349.331928426
 03/18  11:00:00,215.742145325,36.6478151613,54.2785710072,0.0,34.9340096728,67.7198543238,464.545711567,103.905161079,83.4695,277.171050488
 03/18  12:00:00,213.002402673,36.6863406395,52.5077828264,0.0,34.9340096728,67.7198543238,360.986679545,71.6619162884,83.4695,205.855263257
 03/18  13:00:00,212.268206359,36.7214800446,61.4998786384,0.0,34.9340096728,57.9733543238,332.043969583,51.4337488667,75.1392,205.471020716
 03/18  14:00:00,222.604360957,36.7529862557,71.7642457592,0.0,34.9340096728,57.9733543238,318.246465212,46.3388547307,66.8089,205.098710481
 03/18  15:00:00,216.373375024,36.7797373632,65.5594260444,0.0,34.9340096728,57.9733543238,322.331151409,49.1643768764,75.1392,198.027574532
 03/18  16:00:00,247.025704689,36.4718777016,67.2482032684,0.0,34.9340096728,62.9068543238,303.903756943,50.9212114279,91.7998,161.182745515
 03/18  17:00:00,283.168308709,35.9290234326,76.1667764321,0.0,34.9340096728,72.2186844194,297.78302906,54.8746883344,49.9818,192.926540725
 03/18  18:00:00,359.979107103,35.9776372729,86.5463309284,0.0,87.0357390804,86.2600435998,349.655579459,60.6304376623,49.9818,239.043341797
 03/18  19:00:00,372.290431349,35.9290234326,92.9566307782,0.0,102.000620287,77.6748002752,427.976478817,86.8193748737,33.3212,307.835903943
 03/18  20:00:00,392.343124684,35.9290234326,95.8820960051,0.0,102.000620287,88.9820225341,513.432080013,173.317678667,33.3212,306.793201347
 03/18  21:00:00,380.878341889,35.9290234326,93.5944971945,0.0,102.000620287,91.6425454185,613.865776778,280.856732049,24.9909,308.018144729
 03/18  22:00:00,324.230807023,35.9290234326,89.1680132265,0.0,87.0357390804,65.871452062,786.393277263,315.358737856,16.6606,454.373939406
 03/18  23:00:00,226.29243535,35.9290234326,64.6116114142,0.0,42.6918050922,48.4199368926,510.456201043,239.109987404,8.3303,263.015913639
 03/18  24:00:00,165.36544395,30.9975168333,50.3032254111,0.0,27.7269238854,30.610668775,200.199456191,43.1221112867,3.33212,153.745224904
 03/19  01:00:00,167.814369948,30.9975168333,43.5173234791,0.0,34.4311606118,33.1021868926,153.966679492,34.9886710383,3.33212,115.645888454
 03/19  02:00:00,147.059533015,30.9975168333,40.2857582053,0.0,19.466279405,30.610668775,147.235129285,28.2546226657,3.33212,115.648386619
 03/19  03:00:00,145.351232116,30.9975168333,38.6094528195,0.0,19.466279405,30.610668775,143.122116032,24.1388722606,3.33212,115.651123771
 03/19  04:00:00,153.143774143,30.9975168333,39.8327510583,0.0,19.466279405,30.610668775,178.901958048,21.8605674719,3.33212,153.709270576
 03/19  05:00:00,167.396235497,30.9975168333,41.8488256715,0.0,19.466279405,30.610668775,224.593278327,20.576278094,8.3303,195.686700233
 03/19  06:00:00,251.530631116,34.2851878995,51.2237708849,0.0,42.6918050922,54.3732441037,304.612680055,18.6946512162,16.6606,269.257428839
 03/19  07:00:00,322.589487035,35.9827633657,75.2193902388,0.0,49.3960418185,88.5934452969,556.843564297,80.6903863855,24.9909,451.162277911
 03/19  08:00:00,375.376549251,35.9290234326,104.72431836,0.0,57.6566862989,112.030105488,755.02781413,77.6411930315,33.3212,644.065421098
 03/19  09:00:00,303.542981639,36.5123552541,88.7701129052,0.0,50.9524495726,81.1684271793,593.278693277,61.3282633605,66.8089,465.141529916
 03/19  10:00:00,240.043117066,36.6031126401,70.3637590203,0.0,42.6918050922,68.9656133826,494.278953791,59.5894701516,83.4695,351.219983639
 03/19  11:00:00,234.379061371,36.6568877258,68.4578932083,0.0,38.286128036,68.9656133826,416.922208913,58.825460395,83.4695,274.627248518
 03/19  12:00:00,229.730769632,36.6972436744,64.5973968606,0.0,38.286128036,68.9656133826,349.380282039,61.7258043898,83.4695,204.184977649
 03/19  13:00:00,204.360900383,36.7277088928,58.0216079269,0.0,31.5818913096,56.727595265,402.288032145,122.725134005,75.1392,204.42369814
 03/19  14:00:00,201.699500032,36.7550658481,55.1672429631,0.0,31.5818913096,56.727595265,440.211331545,175.535664706,66.8089,197.866766839
 03/19  15:00:00,201.008626969,36.7816923107,54.4073972225,0.0,31.5818913096,56.727595265,455.156417091,182.758425412,75.1392,197.258791679
 03/19  16:00:00,219.954444645,36.4734838951,44.4568269536,0.0,31.5818913096,61.661095265,420.909094009,174.950482596,91.7998,154.158811412
 03/19  17:00:00,252.866956241,35.9290234326,50.233749225,0.0,31.5818913096,70.9729253606,404.079141671,157.746248822,49.9818,196.35109285
 03/19  18:00:00,326.12545198,35.9290234326,61.7766317629,0.0,80.3315023541,83.7685254822,431.724827345,146.530939399,49.9818,235.212087946
 03/19  19:00:00,359.110438223,35.9290234326,79.6050658405,0.0,102.000620287,77.6748002752,477.197317451,137.283001202,33.3212,306.593116249
 03/19  20:00:00,392.686030413,35.9290234326,86.9460463158,0.0,108.704857014,91.4735406516,501.855103614,163.16925491,33.3212,305.364648704
 03/19  21:00:00,365.496545955,35.9290234326,87.7627300724,0.0,95.2963835608,89.1510273009,520.869240759,189.279587463,24.9909,306.598753296
 03/19  22:00:00,309.504782457,35.9290234326,84.456027596,0.0,80.3315023541,63.3799339444,723.901028849,258.092982282,16.6606,449.147446568
 03/19  23:00:00,219.240902309,35.9290234326,57.7281108491,0.0,42.6918050922,48.4199368926,565.913954744,291.583110731,8.3303,266.000544013
 03/19  24:00:00,162.124432616,30.9975168333,37.851573965,0.0,34.4311606118,33.1021868926,209.575843456,52.2729561042,3.33212,153.970767352
 03/20  01:00:00,141.024557733,30.9975168333,35.4882578771,0.0,19.418418834,29.3649097162,160.099732659,41.3636517481,3.33212,115.403960911
 03/20  02:00:00,132.025579758,30.9975168333,34.3942501858,0.0,12.7620426787,28.1191506574,147.290049041,33.3457701406,3.33212,110.612158901
 03/20  03:00:00,131.012980653,30.9975168333,33.3880687376,0.0,12.7620426787,28.1191506574,146.069415251,28.931747793,3.33212,113.805547458
 03/20  04:00:00,139.002417571,30.9975168333,34.7983692389,0.0,12.7620426787,28.1191506574,183.684443884,26.6852575183,3.33212,153.667066366
 03/20  05:00:00,175.362116192,30.9975168333,43.5149722203,0.0,25.5240853573,30.610668775,300.066531932,25.7223196,8.3303,266.013912332
 03/20  06:00:00,303.797124448,33.3810783563,71.7344315634,0.0,51.0481707146,78.1489452969,492.812824647,24.8455498142,16.6606,451.306674832
 03/20  07:00:00,380.066953169,35.930692418,94.7250111333,0.0,64.3609230253,109.708623606,805.260976441,181.675370254,24.9909,598.594706186
 03/20  08:00:00,303.328378228,35.9290234326,69.0210101185,0.0,51.0481707146,80.7689615957,723.901295438,223.448691683,33.3212,467.131403755
 03/20  09:00:00,263.161333118,36.3066422102,56.761427355,0.0,51.0481707146,71.0224615957,642.139464714,227.756100591,66.8089,347.574464123
 03/20  10:00:00,187.385318305,36.4068299601,29.7813557019,0.0,32.1804615127,65.7244621605,602.684531861,246.351972535,83.4695,272.863059326
 03/20  11:00:00,179.634008798,36.449901091,21.3697681498,0.0,32.1804615127,65.7244621605,545.179914765,256.372797006,83.4695,205.337617759
 03/20  12:00:00,180.895849971,36.5151258586,23.3400796979,0.0,32.1804615127,65.7244621605,538.465089002,257.124327562,83.4695,197.871261441
 03/20  13:00:00,173.661578387,36.5670257901,25.774457481,0.0,32.1804615127,55.9779621605,537.09353125,257.361325509,75.1392,204.593005741
 03/20  14:00:00,175.129880369,36.5527758495,27.2551367888,0.0,32.1804615127,55.9779621605,526.238135129,262.235878242,66.8089,197.193356887
 03/20  15:00:00,176.685965259,36.5851996072,28.7973371234,0.0,32.1804615127,55.9779621605,534.344690804,262.017123238,75.1392,197.188367566
 03/20  16:00:00,205.698311014,36.3562050677,28.7942273931,0.0,32.1804615127,60.9114621605,489.485681982,243.570984264,91.7998,154.114897718
 03/20  17:00:00,252.110172126,35.9290234326,40.530804208,0.0,32.1804615127,77.5397301883,523.021224546,238.814718391,49.9818,234.224706155
 03/20  18:00:00,324.953303205,35.9290234326,59.3453649977,0.0,77.122965704,86.2600435998,707.817005224,241.415528706,49.9818,416.419676517
 03/20  19:00:00,344.862586211,35.9290234326,60.5058996652,0.0,102.647051061,80.1663183927,576.732264269,235.446358901,33.3212,307.964705368
 03/20  20:00:00,381.156764414,35.9290234326,65.8924055725,0.0,115.40909374,92.7192997104,573.552457259,231.138007865,33.3212,309.093249393
 03/20  21:00:00,373.017489955,35.9290234326,81.3234611058,0.0,102.647051061,94.1340635361,713.738785156,230.767578968,24.9909,457.980306188
 03/20  22:00:00,290.630926736,35.9290234326,65.4768184126,0.0,77.122965704,65.871452062,592.277489047,237.337215372,16.6606,338.279673675
 03/20  23:00:00,200.355815588,35.9290234326,43.2393343912,0.0,38.286128036,48.4199368926,453.149876251,255.330041825,8.3303,189.489534426
 03/20  24:00:00,148.065711531,30.9975168333,35.339029524,0.0,25.5240853573,30.610668775,211.474458275,55.6249243897,3.33212,152.517413886
 03/21  01:00:00,135.936287595,30.9975168333,30.535669406,0.0,19.418418834,29.3649097162,163.752584604,45.009036874,3.33212,115.41142773
 03/21  02:00:00,125.935243143,30.9975168333,28.4356870416,0.0,12.7620426787,28.1191506574,158.355852734,39.6397628071,3.33212,115.383969927
 03/21  03:00:00,124.151526543,30.9975168333,26.6613148623,0.0,12.7620426787,28.1191506574,155.914907718,37.2217302281,3.33212,115.36105749
 03/21  04:00:00,132.459550215,30.9975168333,27.7626063952,0.0,12.7620426787,28.1191506574,186.827376107,36.5633129942,3.33212,146.931943113
 03/21  05:00:00,168.345946809,30.9975168333,36.0074500843,0.0,25.5240853573,30.610668775,311.088498025,36.3657526033,8.3303,266.392445422
 03/21  06:00:00,296.255966807,33.0523112497,64.0237058808,0.0,51.0481707146,78.1489452969,501.70774484,35.0288185642,16.6606,450.018326275
 03/21  07:00:00,369.803302177,35.9290234326,86.545478889,0.0,64.3609230253,109.708623606,846.175937121,219.91582136,24.9909,601.26921576
 03/21  08:00:00,295.975186605,35.9290234326,61.1245252231,0.0,51.0481707146,80.7689615957,759.628499212,262.922769279,33.3212,463.384529933
 03/21  09:00:00,254.732025226,36.1061481347,48.7013942617,0.0,51.0481707146,71.0224615957,690.382250707,273.68198303,66.8089,349.891367677
 03/21  10:00:00,193.297416579,36.1912615639,35.9302343743,0.0,32.1804615127,65.7244621605,647.076148517,293.286327043,83.4695,270.320321474
 03/21  11:00:00,188.027685507,36.2264907374,29.9518327086,0.0,32.1804615127,65.7244621605,590.947534038,302.218546593,83.4695,205.259487444
 03/21  12:00:00,190.340806654,36.2757339639,32.9962369978,0.0,32.1804615127,65.7244621605,578.085578581,296.820373641,83.4695,197.79570494
 03/21  13:00:00,179.396329294,36.2901550931,31.7563867613,0.0,32.1804615127,55.9779621605,578.442689084,298.788335776,75.1392,204.515153309
 03/21  14:00:00,177.813136188,36.2911542609,30.1722076909,0.0,32.1804615127,55.9779621605,570.792757545,306.860328092,66.8089,197.123529453
 03/21  15:00:00,178.133971376,36.3089419287,30.4947699488,0.0,32.1804615127,55.9779621605,577.965890469,305.716893757,75.1392,197.109796711
 03/21  16:00:00,208.264207484,36.1111360326,31.5854010381,0.0,32.1804615127,60.9114621605,533.19644314,287.323673221,91.7998,154.072969919
 03/21  17:00:00,254.659464255,35.9290234326,43.0475596815,0.0,32.1804615127,77.5397301883,576.290863702,292.179599985,49.9818,234.129463717
 03/21  18:00:00,325.656915704,35.9290234326,60.0181882614,0.0,77.122965704,86.2600435998,771.239979832,305.319784402,49.9818,415.938395431
 03/21  19:00:00,342.64157685,35.9290234326,58.6981561168,0.0,102.647051061,80.1663183927,637.165692563,296.455204125,33.3212,307.389288438
 03/21  20:00:00,379.997275333,35.9290234326,65.1155006179,0.0,115.40909374,92.7192997104,630.886534051,291.40742426,33.3212,306.157909791
 03/21  21:00:00,370.345471552,35.9290234326,78.9472111123,0.0,102.647051061,94.1340635361,770.255255333,290.981706854,24.9909,454.282648479
 03/21  22:00:00,285.325000255,35.9290234326,60.1494298787,0.0,77.122965704,65.871452062,663.723413732,303.24827878,16.6606,343.814534952
 03/21  23:00:00,195.358399697,35.9290234326,38.2041267063,0.0,38.286128036,48.4199368926,523.990005023,327.433945548,8.3303,188.225759475
 03/21  24:00:00,143.094782218,30.9975168333,30.4134215394,0.0,25.5240853573,30.610668775,227.22660108,70.2774983372,3.33212,153.616982743
 03/22  01:00:00,130.280984778,30.9975168333,24.9201458477,0.0,19.418418834,29.3649097162,176.800451927,58.1269815143,3.33212,115.341350413
 03/22  02:00:00,119.657354852,30.9975168333,22.1980582627,0.0,12.7620426787,28.1191506574,164.261284799,51.9698041585,3.33212,108.959360641
 03/22  03:00:00,117.926837197,30.9975168333,20.4772065438,0.0,12.7620426787,28.1191506574,167.676833288,48.958398214,3.33212,115.386315074
 03/22  04:00:00,125.942439466,30.9975168333,21.9151043619,0.0,12.7620426787,28.1191506574,204.324684823,47.4203744126,3.33212,153.572190411
 03/22  05:00:00,162.344814555,30.9975168333,30.6962470261,0.0,25.5240853573,30.610668775,313.342205959,46.4189767026,8.3303,258.592929257
 03/22  06:00:00,289.471844007,30.9975168333,60.0276890702,0.0,51.0481707146,78.1489452969,513.79651439,43.7397932317,16.6606,453.396121158
 03/22  07:00:00,365.463107741,35.9484433481,83.0641552875,0.0,64.3609230253,109.708623606,882.246680872,254.125397838,24.9909,603.130383034
 03/22  08:00:00,291.295781358,35.9290234326,57.17390269,0.0,51.0481707146,80.7689615957,797.710505922,308.126912779,33.3212,456.262393143
 03/22  09:00:00,250.789729977,36.0112331996,44.826383246,0.0,51.0481707146,71.0224615957,726.797446751,310.386934953,66.8089,349.601611798
 03/22  10:00:00,189.926123087,36.1342423309,32.6028789536,0.0,32.1804615127,65.7244621605,672.858012404,317.728988682,83.4695,271.659523722
 03/22  11:00:00,187.177828488,36.2117490282,29.1168958597,0.0,32.1804615127,65.7244621605,599.265736901,312.048983253,83.4695,203.747253648
 03/22  12:00:00,189.07415836,36.2310156995,31.7650572115,0.0,32.1804615127,65.7244621605,592.455758405,306.017380971,83.4695,202.968877434
 03/22  13:00:00,179.707775211,36.2818995853,32.0768567409,0.0,32.1804615127,55.9779621605,580.104049032,305.750813422,75.1392,199.21403561
 03/22  14:00:00,176.360282169,36.2876539072,28.72318447,0.0,32.1804615127,55.9779621605,573.314476981,309.47269049,66.8089,197.032886491
 03/22  15:00:00,176.226382529,36.2726243178,28.6165286951,0.0,32.1804615127,55.9779621605,587.189506079,315.005786556,75.1392,197.044519524
 03/22  16:00:00,205.649887764,36.0814200847,28.9941582628,0.0,32.1804615127,60.9114621605,543.849417323,298.024976424,91.7998,154.024640899
 03/22  17:00:00,252.313851127,35.9290234326,40.7076372042,0.0,32.1804615127,77.5397301883,582.597806314,298.601369305,49.9818,234.014637009
 03/22  18:00:00,323.926176232,35.9290234326,58.293741113,0.0,77.122965704,86.2600435998,770.633914696,305.196095161,49.9818,415.456019535
 03/22  19:00:00,341.103941319,35.9290234326,56.7344462614,0.0,102.647051061,80.1663183927,640.525402257,300.042999896,33.3212,307.161202362
 03/22  20:00:00,378.186010676,35.9290234326,62.9128608982,0.0,115.40909374,92.7192997104,632.089186719,292.828638022,33.3212,305.939348697
 03/22  21:00:00,368.465842365,35.9290234326,76.770925285,0.0,102.647051061,94.1340635361,764.640191162,288.134366779,24.9909,451.514924383
 03/22  22:00:00,283.802509117,35.9290234326,58.6480387932,0.0,77.122965704,65.871452062,655.880181158,293.880867936,16.6606,345.338713222
 03/22  23:00:00,194.642942672,35.9358414645,37.361805575,0.14914560891,38.286128036,48.4199368926,504.122265493,307.639757743,8.3303,188.152207749
 03/22  24:00:00,141.837258053,30.9975168333,29.156991029,0.0,25.5240853573,30.610668775,224.112788015,67.2103779772,3.33212,153.570290038
 03/23  01:00:00,128.825109059,30.9975168333,23.4684079236,0.0,19.418418834,29.3649097162,168.45232752,56.1768922299,3.33212,108.94331529
 03/23  02:00:00,118.370900163,30.9975168333,20.9163693724,0.0,12.7620426787,28.1191506574,169.22603534,50.5333373615,3.33212,115.360577979
 03/23  03:00:00,116.942275475,30.9975168333,19.4965540669,0.0,12.7620426787,28.1191506574,166.418868494,47.7560213754,3.33212,115.330727118
 03/23  04:00:00,124.374649394,30.9975168333,20.3515781245,0.0,12.7620426787,28.1191506574,200.055204902,46.741237002,3.33212,149.9818479
 03/23  05:00:00,159.955880895,30.9975168333,28.3136200717,0.0,25.5240853573,30.610668775,317.592314115,46.7600996405,8.3303,262.501914474
 03/23  06:00:00,286.021602978,30.9975168333,56.582389193,0.0,51.0481707146,78.1489452969,510.710999677,45.2615976774,16.6606,448.788802
 03/23  07:00:00,362.899255748,35.9636359696,79.8228713442,0.64373900735,64.3609230253,109.708623606,897.884798894,273.280145525,24.9909,599.613753369
 03/23  08:00:00,290.176521743,35.9494775282,55.6268186488,0.420904999194,51.0481707146,80.7689615957,810.707934093,316.1552402,33.3212,461.231493893
 03/23  09:00:00,250.709332223,36.099152006,44.4687135038,0.215949704221,51.0481707146,71.0224615957,712.870446822,298.340359038,66.8089,347.721187785
 03/23  10:00:00,189.912623291,36.241373149,32.2606519564,0.244017003764,32.1804615127,65.7244621605,657.810343559,302.913068449,83.4695,271.427775109
 03/23  11:00:00,185.788189553,36.3631968445,27.3716285922,0.231939370856,32.1804615127,65.7244621605,586.120063244,297.564215968,83.4695,205.086347276
 03/23  12:00:00,185.841386141,36.4915201816,28.3172786234,0.0,32.1804615127,65.7244621605,562.078035379,280.952210572,83.4695,197.656324808
 03/23  13:00:00,177.456015956,36.6398209709,29.5119988965,0.0,32.1804615127,55.9779621605,542.023314345,269.58001098,75.1392,197.304103365
 03/23  14:00:00,178.229757766,36.7377205915,30.6691005966,0.0,32.1804615127,55.9779621605,493.706022259,229.930223154,66.8089,196.966899104
 03/23  15:00:00,179.208104541,36.7651099106,32.137202745,0.0,32.1804615127,55.9779621605,486.809694695,210.997386328,75.1392,200.673108367
 03/23  16:00:00,209.609101157,36.4580718524,34.0524360881,0.0,32.1804615127,60.9114621605,414.832727826,168.222360298,91.7998,154.810567528
 03/23  17:00:00,256.638725279,35.9290234326,46.7718170056,0.0,32.1804615127,77.5397301883,431.326220345,152.234824541,49.9818,229.109595805
 03/23  18:00:00,328.044671509,35.9290234326,64.0642360601,0.0,77.122965704,86.2600435998,646.118702364,181.171207656,49.9818,414.965694708
 03/23  19:00:00,342.553405373,35.9290234326,62.3284247939,0.0,102.647051061,80.1663183927,558.161975374,217.903766756,33.3212,306.937008618
 03/23  20:00:00,383.456547831,35.9290234326,68.5672314378,0.0,115.40909374,92.7192997104,616.074672628,277.049700427,33.3212,305.7037722
 03/23  21:00:00,373.569284333,35.9290234326,81.8756735806,0.0,102.647051061,94.1340635361,726.518825214,247.740422825,24.9909,453.787502389
 03/23  22:00:00,287.580701576,35.9290234326,62.4216934041,0.0,77.122965704,65.871452062,625.490498207,266.219682769,16.6606,342.610215438
 03/23  23:00:00,197.108568983,35.9290234326,39.9718232075,0.0,38.286128036,48.4199368926,487.686251201,291.277187096,8.3303,188.078764105
 03/23  24:00:00,144.27543489,30.9975168333,31.5690779608,0.0,25.5240853573,30.610668775,221.550897933,64.6958365453,3.33212,153.522941388
 03/24  01:00:00,130.856560665,30.9975168333,25.4724669781,0.0,19.418418834,29.3649097162,166.820690759,54.5641694633,3.33212,108.924401296
 03/24  02:00:00,119.669579155,30.9975168333,22.187432088,0.0,12.7620426787,28.1191506574,168.681475639,50.0196932637,3.33212,115.329662376
 03/24  03:00:00,117.477809708,30.9975168333,20.0064200766,0.0,12.7620426787,28.1191506574,167.085887971,48.4565282877,3.33212,115.297239683
 03/24  04:00:00,125.758803294,30.9975168333,21.0806049954,0.0,12.7620426787,28.1191506574,198.363352686,48.239727578,3.33212,146.791505108
 03/24  05:00:00,161.475329651,30.9975168333,29.1570400489,0.0,25.5240853573,30.610668775,322.629405427,48.3966584245,8.3303,265.902447003
 03/24  06:00:00,288.269302003,30.9975168333,58.0954861838,0.0,51.0481707146,78.1489452969,511.598725603,46.7586429875,16.6606,448.179482615
 03/24  07:00:00,365.956033658,35.9454871477,82.5529424161,0.0,64.3609230253,109.708623606,889.769775152,269.201786896,24.9909,595.577088255
 03/24  08:00:00,294.804772375,35.9290234326,59.9354065533,0.0,51.0481707146,80.7689615957,783.511324177,287.648379171,33.3212,462.541745006
 03/24  09:00:00,257.496881418,36.3386086733,51.2685934412,0.0,51.0481707146,71.0224615957,662.451683272,252.369263354,66.8089,343.273519918
 03/24  10:00:00,201.651014324,36.570509408,44.0714760412,0.0,32.1804615127,65.7244621605,590.758871001,232.273872079,83.4695,275.015498922
 03/24  11:00:00,197.941431555,36.6408923162,40.533882453,0.0,32.1804615127,65.7244621605,458.401734721,177.008346336,83.4695,197.923888385
 03/24  12:00:00,196.981337648,36.6800008352,40.985597852,0.0,32.1804615127,65.7244621605,417.217970669,129.104237658,83.4695,204.644233011
 03/24  13:00:00,188.883542315,36.7151559029,42.9660784803,0.0,32.1804615127,55.9779621605,358.603261939,86.2343697422,75.1392,197.229692197
 03/24  14:00:00,193.536804703,36.7468359451,47.7386765012,0.0,32.1804615127,55.9779621605,324.23882294,60.5377565553,66.8089,196.892166385
 03/24  15:00:00,213.759505644,36.7755337909,67.9502020915,0.0,32.1804615127,55.9779621605,311.935372042,39.9057935218,75.1392,196.89037852
 03/24  16:00:00,302.177281895,36.4693543905,127.108883364,0.0,32.1804615127,60.9114621605,270.185800217,24.4554841193,91.7998,153.930516098
 03/24  17:00:00,314.732850668,35.9290234326,105.03272659,0.0,32.1804615127,77.5397301883,305.932023098,25.1893275816,49.9818,230.760895516
 03/24  18:00:00,361.510123213,35.9290234326,97.7797953314,0.0,77.122965704,86.2600435998,492.688470385,26.6750733501,49.9818,416.031597035
 03/24  19:00:00,322.340824176,35.9290234326,43.4100899505,0.0,102.647051061,80.1663183927,414.438072287,72.4272065495,33.3212,308.689665737
 03/24  20:00:00,368.260738909,35.9290234326,55.4192303388,0.0,115.40909374,92.7192997104,483.120457423,144.313876533,33.3212,305.48538089
 03/24  21:00:00,364.531822562,35.9290234326,75.0039353913,0.0,102.647051061,94.1340635361,658.125064996,183.856137551,24.9909,449.278027445
 03/24  22:00:00,288.699557824,35.9290234326,65.3226387767,0.0,77.122965704,65.871452062,542.978157102,189.204807841,16.6606,337.112749261
 03/24  23:00:00,204.229608778,35.9290234326,49.1858166455,0.0,38.286128036,48.4199368926,316.435830605,120.099143196,8.3303,188.00638741
 03/24  24:00:00,156.019918364,30.9975168333,43.5145124004,0.0,25.5240853573,30.610668775,219.863485314,63.0523703721,3.33212,153.478994942
 03/25  01:00:00,155.375637144,30.9975168333,40.6450779854,0.0,27.7269238854,30.610668775,168.951657929,50.3342463039,3.33212,115.285291625
 03/25  02:00:00,136.194561565,30.9975168333,38.9633124429,0.0,12.7620426787,28.1191506574,152.857125681,40.6666703492,3.33212,108.858335332
 03/25  03:00:00,135.977977331,30.9975168333,38.7555544625,0.0,12.7620426787,28.1191506574,152.63053091,33.9854267168,3.33212,115.312984193
 03/25  04:00:00,144.193532775,30.9975168333,40.3824339124,0.0,12.7620426787,28.1191506574,188.377528579,31.6177740371,3.33212,153.427634542
 03/25  05:00:00,158.730055274,30.9975168333,42.6771043448,0.0,12.7620426787,28.1191506574,224.98996884,28.740801739,8.3303,187.918867101
 03/25  06:00:00,253.676822414,34.6139550062,53.331455615,0.0,42.6918050922,54.3732441037,304.942212508,23.172338618,16.6606,265.10927389
 03/25  07:00:00,313.187325257,35.9368377304,78.7354407714,0.0,42.6918050922,86.1019271793,500.944266241,25.6158311419,24.9909,450.337535099
 03/25  08:00:00,377.830100204,35.9290234326,107.884383676,0.0,57.6566862989,112.030105488,690.135656574,23.205568812,33.3212,633.608887762
 03/25  09:00:00,356.960300942,36.5151121778,132.808335643,0.0,57.6566862989,83.6599452969,531.693014719,9.88517814175,66.8089,454.998936577
 03/25  10:00:00,301.215403844,36.6049681892,130.965489036,0.0,42.6918050922,68.9656133826,438.73833563,8.48516161871,83.4695,346.783674011
 03/25  11:00:00,203.327058937,36.6561161225,42.1618706682,0.0,34.9340096728,67.7198543238,392.954116095,31.101205266,83.4695,278.383410829
 03/25  12:00:00,190.204874239,36.6919444606,29.9085233426,0.0,34.9340096728,67.7198543238,337.29730718,55.6384076074,83.4695,198.189399572
 03/25  13:00:00,225.506855356,36.7269764097,74.7574973226,0.0,34.9340096728,57.9733543238,313.168029877,33.1144013476,75.1392,204.914428529
 03/25  14:00:00,290.518306169,36.7577551354,139.132752422,0.0,34.9340096728,57.9733543238,278.334161357,14.0447539298,66.8089,197.480507428
 03/25  15:00:00,294.526793184,36.7875411613,142.558808702,0.0,34.9340096728,57.9733543238,287.65449233,8.006564462,75.1392,204.508727868
 03/25  16:00:00,324.985237584,36.4818353082,143.76903288,0.0,34.9340096728,62.9068543238,254.510832624,8.52253096266,91.7998,154.188501661
 03/25  17:00:00,352.049741604,35.9514374337,143.489701594,0.0,34.9340096728,72.2186844194,250.977854385,12.1237389874,49.9818,188.872315398
 03/25  18:00:00,402.182157387,36.0216451582,127.676674637,0.0,87.0357390804,86.2600435998,297.714441679,12.8229165608,49.9818,234.909725118
 03/25  19:00:00,393.69717709,35.9338799905,116.491124453,0.0,102.000620287,77.6748002752,359.416758794,20.2451060508,33.3212,305.850452743
 03/25  20:00:00,373.52658483,35.9290234326,77.2221993323,0.0,102.000620287,88.9820225341,424.148044921,85.5822722738,33.3212,305.244572648
 03/25  21:00:00,374.071132067,35.9290234326,87.3137846059,0.0,102.000620287,91.6425454185,509.784573769,178.950348244,24.9909,305.843325525
 03/25  22:00:00,322.931833939,35.9290234326,88.425068419,0.0,87.0357390804,65.871452062,819.916696124,357.931661304,16.6606,445.32443482
 03/25  23:00:00,225.905306088,35.9290234326,64.0371264338,0.0,42.6918050922,48.4199368926,585.213645867,313.049195642,8.3303,263.834150225
 03/25  24:00:00,164.674382507,30.9975168333,49.5203718867,0.0,27.7269238854,30.610668775,206.780723481,54.6207685668,3.33212,148.827834914
 03/26  01:00:00,166.745188615,30.9975168333,42.3507237475,0.0,34.4311606118,33.1021868926,159.946590987,41.1595676996,3.33212,115.454903288
 03/26  02:00:00,144.546630817,30.9975168333,37.662902431,0.0,19.466279405,30.610668775,152.52355468,33.7555828245,3.33212,115.435851855
 03/26  03:00:00,139.461091532,30.9975168333,32.6100894364,0.0,19.466279405,30.610668775,148.436992223,29.6864146999,3.33212,115.418457523
 03/26  04:00:00,133.193126588,30.9975168333,19.8659994647,0.0,19.466279405,30.610668775,177.581999529,27.5511441016,3.33212,146.698735427
 03/26  05:00:00,149.226516909,30.9975168333,23.6607913925,0.0,19.466279405,30.610668775,226.254361216,26.550676622,8.3303,191.373384594
 03/26  06:00:00,232.318773562,33.8742290163,32.4092323293,0.0,42.6918050922,54.3732441037,309.517903212,26.1505212012,16.6606,266.706782011
 03/26  07:00:00,299.906553848,35.9290234326,53.9102923236,0.0,49.3960418185,88.5934452969,675.396448535,200.717342151,24.9909,449.688206385
 03/26  08:00:00,353.879798038,35.9290234326,81.6569700314,0.0,57.6566862989,112.030105488,913.697472668,242.287737555,33.3212,638.088535113
 03/26  09:00:00,286.903368179,36.2455448799,70.555752925,0.0,50.9524495726,81.1684271793,753.750097107,233.697863589,66.8089,453.243333518
 03/26  10:00:00,228.680915581,36.3831201643,57.2444052953,0.0,42.6918050922,68.9656133826,669.813908443,237.262205746,83.4695,349.082202696
 03/26  11:00:00,222.667970946,36.4517955752,54.8958943589,0.0,38.286128036,68.9656133826,595.173886526,241.248719225,83.4695,270.455667301
 03/26  12:00:00,226.617086725,36.571799437,59.5722375946,0.0,38.286128036,68.9656133826,520.703509432,232.747804702,83.4695,204.48620473
 03/26  13:00:00,207.355449087,36.7296628113,59.4414183708,0.0,31.5818913096,56.727595265,478.076412701,205.520917022,75.1392,197.416295679
