Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  14:00:00,213.569912656,36.7730840951,66.2455352738,0.0,31.5818913096,56.727595265,444.866277965,181.33292778,66.8089,196.724450185
 03/26  15:00:00,211.350770163,36.8006736251,64.1224217809,0.0,31.5818913096,56.727595265,464.674745281,192.815255621,75.1392,196.72028966
 03/26  16:00:00,232.560527533,36.4885020217,56.4995830386,0.0,31.5818913096,61.661095265,435.901801037,190.270274954,91.7998,153.831726083
 03/26  17:00:00,265.360063141,35.9290234326,61.836881301,0.0,31.5818913096,70.9729253606,465.754787546,226.296796906,49.9818,189.47619064
 03/26  18:00:00,335.788133155,35.9290234326,69.8059451164,0.0,80.3315023541,83.7685254822,534.430234815,250.812980992,49.9818,233.635453823
 03/26  19:00:00,358.173445463,35.9290234326,79.74030647,0.0,102.000620287,77.6748002752,567.492856811,229.16641925,33.3212,305.005237561
 03/26  20:00:00,394.048950199,35.9290234326,86.7195100898,0.0,108.704857014,91.4735406516,569.333185646,236.031292108,33.3212,299.980693538
 03/26  21:00:00,365.228979338,35.9290234326,86.0625821412,0.0,95.2963835608,89.1510273009,574.077865498,248.267462988,24.9909,300.81950251
 03/26  22:00:00,308.364517776,35.9290234326,82.3694015974,0.0,80.3315023541,63.3799339444,724.078264883,261.822851768,16.6606,445.594813115
 03/26  23:00:00,219.431596122,35.9290234326,57.795037398,0.0,42.6918050922,48.4199368926,549.404718413,278.487829406,8.3303,262.586589007
 03/26  24:00:00,167.000642589,30.9975168333,42.846974281,0.0,34.4311606118,33.1021868926,209.275701135,57.4550078982,3.33212,148.488573237
 03/27  01:00:00,139.5687646,30.9975168333,34.1770624243,0.0,19.418418834,29.3649097162,163.376100043,44.789820129,3.33212,115.254159914
 03/27  02:00:00,127.583307315,30.9975168333,30.0975127903,0.0,12.7620426787,28.1191506574,157.417376487,38.8763421279,3.33212,115.208914359
 03/27  03:00:00,125.287624474,30.9975168333,27.8127130621,0.0,12.7620426787,28.1191506574,149.19477662,37.0172190566,3.33212,108.845437564
 03/27  04:00:00,132.976784455,30.9975168333,28.9245167789,0.0,12.7620426787,28.1191506574,193.667741742,37.0053920237,3.33212,153.330229718
 03/27  05:00:00,168.36232634,30.9975168333,36.6909979518,0.0,25.5240853573,30.610668775,303.901839863,37.7761543428,8.3303,257.79538552
 03/27  06:00:00,294.5023551,31.8194345999,64.2374946718,0.0,51.0481707146,78.1489452969,500.221528418,37.340752307,16.6606,446.220176111
 03/27  07:00:00,366.682790903,35.9290234326,87.0551439199,0.0,64.3609230253,109.708623606,894.603962599,274.324475847,24.9909,595.288586752
 03/27  08:00:00,296.91054122,35.9290234326,62.7541678134,0.0,51.0481707146,80.7689615957,820.622512382,330.068412062,33.3212,457.23290032
 03/27  09:00:00,258.521065688,35.9828020402,52.5601927306,0.0,51.0481707146,71.0224615957,724.295493317,315.706148721,66.8089,341.780444596
 03/27  10:00:00,201.240461856,36.1048458299,43.9269809201,0.0,32.1804615127,65.7244621605,669.266324654,310.840937764,83.4695,274.95588689
 03/27  11:00:00,203.345308394,36.2548887847,45.2241712602,0.0,32.1804615127,65.7244621605,573.372078996,292.212631758,83.4695,197.689947238
 03/27  12:00:00,207.304012945,36.4043554539,49.8200357698,0.0,32.1804615127,65.7244621605,550.248926965,269.465957433,83.4695,197.313469532
 03/27  13:00:00,199.7328708,36.6103006513,51.7740263537,0.0,32.1804615127,55.9779621605,528.307400082,252.931213741,75.1392,200.236986341
 03/27  14:00:00,207.479347232,36.7650349418,59.817227258,0.0,32.1804615127,55.9779621605,467.515642874,206.162399347,66.8089,194.544343528
 03/27  15:00:00,207.149671405,36.7940994651,59.9788313909,0.0,32.1804615127,55.9779621605,456.475349496,185.846530898,75.1392,195.489618598
 03/27  16:00:00,231.83426616,36.4848567483,56.1843796515,0.0,32.1804615127,60.9114621605,395.36985684,149.792440207,91.7998,153.777616634
 03/27  17:00:00,275.894387239,35.9290234326,65.9682106301,0.0,32.1804615127,77.5397301883,417.041721734,136.51602658,49.9818,230.543895154
 03/27  18:00:00,346.203836152,35.9290234326,82.059326197,0.0,77.122965704,86.2600435998,642.68486288,180.449230693,49.9818,412.253832187
 03/27  19:00:00,357.801549985,35.9290234326,77.2589587622,0.0,102.647051061,80.1663183927,564.426972892,224.456094063,33.3212,306.649678829
 03/27  20:00:00,397.39101656,35.9290234326,82.6904312919,0.0,115.40909374,92.7192997104,561.237132255,228.225559537,33.3212,299.690372718
 03/27  21:00:00,387.239441812,35.9290234326,95.6429075735,0.0,102.647051061,94.1340635361,703.117739875,227.940782462,24.9909,450.186057413
 03/27  22:00:00,300.164531013,35.9290234326,74.9865791947,0.0,77.122965704,65.871452062,579.27100025,221.813857221,16.6606,340.796543029
 03/27  23:00:00,208.758419858,35.9290234326,51.6316704555,0.0,38.286128036,48.4199368926,429.309527501,233.285243238,8.3303,187.693984264
 03/27  24:00:00,155.519608498,30.9975168333,42.7688373118,0.0,25.5240853573,30.610668775,199.873539798,48.7580337889,3.33212,147.783386009
 03/28  01:00:00,142.638165898,30.9975168333,37.2174068386,0.0,19.418418834,29.3649097162,155.952239009,37.4179368465,3.33212,115.202182163
 03/28  02:00:00,131.957986131,30.9975168333,34.4365171525,0.0,12.7620426787,28.1191506574,143.637764431,31.5028846299,3.33212,108.802759801
 03/28  03:00:00,130.90101529,30.9975168333,33.3965851734,0.0,12.7620426787,28.1191506574,146.119144846,27.5778516175,3.33212,115.209173228
 03/28  04:00:00,140.236568353,30.9975168333,35.5655948967,0.0,12.7620426787,28.1191506574,174.24297521,24.3138300102,3.33212,146.5970252
 03/28  05:00:00,176.841252696,30.9975168333,44.5410606207,0.0,25.5240853573,30.610668775,293.856010737,23.4771794683,8.3303,262.048531269
 03/28  06:00:00,305.323263676,33.463270133,72.7490110654,0.0,51.0481707146,78.1489452969,486.110780737,22.1817917711,16.6606,447.268388966
 03/28  07:00:00,375.753776652,35.9290234326,95.4522803627,0.0,64.3609230253,109.708623606,784.978106485,170.21064563,24.9909,589.776560856
 03/28  08:00:00,304.764686415,35.9290234326,70.3490313677,0.0,51.0481707146,80.7689615957,672.268049334,182.855388525,33.3212,456.091460809
 03/28  09:00:00,264.580728807,36.5095970681,58.6415025128,0.0,51.0481707146,71.0224615957,612.889611244,201.854631251,66.8089,344.226079993
 03/28  10:00:00,203.108751776,36.5973090142,45.7857900771,0.0,32.1804615127,65.7244621605,571.769044634,219.21476569,83.4695,269.084778944
 03/28  11:00:00,197.005560567,36.6490546715,39.207779936,0.0,32.1804615127,65.7244621605,497.671534891,209.543622865,83.4695,204.658412027
 03/28  12:00:00,196.077272372,36.6862929926,39.1564323755,0.0,32.1804615127,65.7244621605,493.182599459,212.471111133,83.4695,197.241988326
 03/28  13:00:00,186.818398183,36.7185849852,39.3303956483,0.0,32.1804615127,55.9779621605,512.904370201,240.874788478,75.1392,196.890381724
 03/28  14:00:00,186.459098748,36.7473539013,38.7323122707,0.0,32.1804615127,55.9779621605,505.995367447,242.643636445,66.8089,196.542831002
 03/28  15:00:00,184.377891295,36.774377051,36.6298431857,0.0,32.1804615127,55.9779621605,508.042931553,236.357685364,75.1392,196.546046189
 03/28  16:00:00,215.384176103,36.467865579,39.2251075587,0.0,32.1804615127,60.9114621605,432.433099767,186.900352038,91.7998,153.732947729
 03/28  17:00:00,263.36113309,35.9290234326,52.9770995459,0.0,32.1804615127,77.5397301883,452.854114086,176.935239589,49.9818,225.937074497
 03/28  18:00:00,335.271153681,35.9290234326,70.7799052059,0.0,77.122965704,86.2600435998,659.976381681,197.63553022,49.9818,412.359051461
 03/28  19:00:00,349.80355978,35.9290234326,69.5759168516,0.0,102.647051061,80.1663183927,551.894443503,212.866759949,33.3212,305.706483554
 03/28  20:00:00,390.230890168,35.9290234326,76.1202591575,0.0,115.40909374,92.7192997104,542.325765126,207.003358479,33.3212,302.001206647
 03/28  21:00:00,380.770863289,35.9290234326,89.9295203515,0.0,102.647051061,94.1340635361,689.225057262,215.015715915,24.9909,449.218441347
 03/28  22:00:00,295.935727433,35.929038675,71.1684666643,0.0,77.122965704,65.871452062,570.155817986,217.186013483,16.6606,336.309204502
 03/28  23:00:00,205.362753405,35.9290234326,48.6538506956,0.0,38.286128036,48.4199368926,417.74563474,221.752066478,8.3303,187.663268262
 03/28  24:00:00,152.819879808,30.9975168333,40.1320813198,0.0,25.5240853573,30.610668775,198.741661332,48.7941911066,3.33212,146.615350225
 03/29  01:00:00,140.306697239,30.9975168333,34.9353903453,0.0,19.418418834,29.3649097162,158.955705502,40.4428946993,3.33212,115.180690803
 03/29  02:00:00,130.244854796,30.9975168333,32.7806020715,0.0,12.7620426787,28.1191506574,147.03852473,34.9329094536,3.33212,108.773495276
 03/29  03:00:00,129.154097159,30.9975168333,31.691299492,0.0,12.7620426787,28.1191506574,150.578401861,32.0654290648,3.33212,115.180852796
 03/29  04:00:00,137.723500507,30.9975168333,33.6780438822,0.0,12.7620426787,28.1191506574,180.482417202,30.6067416952,3.33212,146.543555507
 03/29  05:00:00,188.427853917,30.9975168333,56.7023783485,0.0,25.5240853573,30.610668775,297.966912743,30.6781482917,8.3303,258.958464451
 03/29  06:00:00,348.114661204,33.3810783563,116.065852633,0.0,51.0481707146,78.1489452969,491.803121933,29.1600922869,16.6606,445.982429646
 03/29  07:00:00,398.827200641,35.9319068507,119.04655599,0.0,64.3609230253,109.708623606,802.231894056,183.262839999,24.9909,593.978154057
 03/29  08:00:00,293.09426628,35.9290234326,59.0560614833,0.0,51.0481707146,80.7689615957,685.71521802,201.129296972,33.3212,451.264721048
 03/29  09:00:00,243.154971255,36.4994883912,37.0286591862,0.0,51.0481707146,71.0224615957,619.032782126,204.878463138,66.8089,347.345418988
 03/29  10:00:00,189.46884592,36.5887388919,32.4100215123,0.0,32.1804615127,65.7244621605,552.669278859,200.274992498,83.4695,268.924786361
 03/29  11:00:00,188.370170668,36.6424272151,31.0770670244,0.0,32.1804615127,65.7244621605,462.19021595,181.222442449,83.4695,197.498273501
 03/29  12:00:00,189.388107504,36.6811035696,33.1161534923,0.0,32.1804615127,65.7244621605,449.825283727,169.218051615,83.4695,197.137732112
 03/29  13:00:00,182.020278909,36.7138718096,35.7599418002,0.0,32.1804615127,55.9779621605,410.3080754,138.256409488,75.1392,196.912465912
 03/29  14:00:00,184.154393708,36.7432669995,38.0702528026,0.0,32.1804615127,55.9779621605,383.38999141,120.217394946,66.8089,196.363696464
 03/29  15:00:00,186.119053977,36.7711087549,40.0562001098,0.0,32.1804615127,55.9779621605,396.65561392,125.053431092,75.1392,196.462982827
 03/29  16:00:00,216.927951595,36.4659560127,41.9283697617,0.0,32.1804615127,60.9114621605,368.325211985,122.854064749,91.7998,153.671347237
 03/29  17:00:00,264.02293345,35.9290234326,54.4978915792,0.0,32.1804615127,77.5397301883,394.793787607,118.994362174,49.9818,225.817625432
 03/29  18:00:00,336.729556092,35.9290234326,73.1745614777,0.0,77.122965704,86.2600435998,586.131534943,124.354450756,49.9818,411.795284187
 03/29  19:00:00,351.91738096,35.9290234326,72.2559935744,0.0,102.647051061,80.1663183927,502.450229924,163.683805132,33.3212,305.445224791
 03/29  20:00:00,391.83980256,35.9290234326,78.0791956129,0.0,115.40909374,92.7192997104,569.604388074,232.140491141,33.3212,304.142696932
 03/29  21:00:00,382.232704303,35.929047407,91.347046939,0.0,102.647051061,94.1340635361,747.019896163,275.941507415,24.9909,446.087488748
 03/29  22:00:00,297.419833485,35.9290234326,72.2372266407,0.0,77.122965704,65.871452062,618.077151229,265.885076727,16.6606,335.531474501
 03/29  23:00:00,205.935190151,35.9290234326,48.7978458335,0.0,38.286128036,48.4199368926,447.171421665,251.251852078,8.3303,187.589269587
 03/29  24:00:00,152.487668488,30.9975168333,39.7317723886,0.0,25.5240853573,30.610668775,203.017071807,53.1198653913,3.33212,146.565086415
 03/30  01:00:00,139.319384829,30.9975168333,33.8915426129,0.0,19.418418834,29.3649097162,160.843114294,42.3610957138,3.33212,115.14989858
 03/30  02:00:00,154.459468622,30.9975168333,56.8427109234,0.0,12.7620426787,28.1191506574,149.336339224,37.2529426314,3.33212,108.751276592
 03/30  03:00:00,149.379239442,30.9975168333,51.7503973027,0.0,12.7620426787,28.1191506574,153.506272014,35.0310504261,3.33212,115.143101588
 03/30  04:00:00,151.632762159,30.9975168333,47.4184367095,0.0,12.7620426787,28.1191506574,184.696920355,34.8539894591,3.33212,146.510810896
 03/30  05:00:00,185.788995836,30.9975168333,53.9338935262,0.0,25.5240853573,30.610668775,300.799215946,35.212971091,8.3303,257.255944855
 03/30  06:00:00,307.281302224,33.2577906914,75.3756126006,0.0,51.0481707146,78.1489452969,494.912519327,34.0777018838,16.6606,444.174217443
 03/30  07:00:00,339.107480245,35.9290234326,59.629447039,0.0,64.3609230253,109.708623606,842.446959846,222.838542482,24.9909,594.617517364
 03/30  08:00:00,285.913592937,35.9290234326,51.8337876554,0.0,51.0481707146,80.7689615957,733.736396592,248.467927912,33.3212,451.94726868
 03/30  09:00:00,254.589585219,36.4763625089,48.9316357877,0.0,51.0481707146,71.0224615957,576.781379624,170.399613665,66.8089,339.572865959
 03/30  10:00:00,203.260833716,36.5911180362,47.5954620666,0.0,32.1804615127,65.7244621605,414.502837146,58.6930528419,83.4695,272.340284304
 03/30  11:00:00,215.027982605,36.6463810333,58.8553749364,0.0,32.1804615127,65.7244621605,312.087854397,28.325618209,83.4695,200.292736188
 03/30  12:00:00,239.678553315,36.6873384141,84.1138216448,0.0,32.1804615127,65.7244621605,304.597948358,24.0797864188,83.4695,197.048661939
 03/30  13:00:00,275.053883479,36.7258682158,128.931084006,0.0,32.1804615127,55.9779621605,291.890566818,20.0347762319,75.1392,196.716590586
 03/30  14:00:00,285.836885347,36.7587229571,139.22588404,0.0,32.1804615127,55.9779621605,274.543383038,11.3671864789,66.8089,196.367296559
 03/30  15:00:00,285.327924214,36.7901368032,138.485559149,0.0,32.1804615127,55.9779621605,279.467967852,7.95305109509,75.1392,196.375716757
 03/30  16:00:00,310.533758882,36.486952377,134.646935915,0.0,32.1804615127,60.9114621605,243.798470793,5.06067780932,91.7998,146.937992984
 03/30  17:00:00,348.989617367,35.9668908803,138.473266491,0.0,32.1804615127,77.5397301883,284.605967625,7.46129517322,49.9818,227.162872452
 03/30  18:00:00,405.815776007,36.0233852624,141.314978578,0.0,77.122965704,86.2600435998,468.35858054,9.03214957997,49.9818,409.34463096
 03/30  19:00:00,391.87247493,35.9587047127,111.787838189,0.0,102.647051061,80.1663183927,360.159356778,21.6710050242,33.3212,305.167151754
 03/30  20:00:00,400.213356083,35.9319889579,86.7121241561,0.0,115.40909374,92.7192997104,410.074254113,72.764098626,33.3212,303.988955487
 03/30  21:00:00,397.214904052,35.968714771,107.087014788,0.0,102.647051061,94.1340635361,593.943763237,123.708603714,24.9909,445.244259523
 03/30  22:00:00,312.970776771,36.0016173246,89.4966170531,0.0,77.122965704,65.871452062,462.747212927,110.891447632,16.6606,335.195165294
 03/30  23:00:00,219.884888501,35.9712048952,64.5335471769,0.0,38.286128036,48.4199368926,343.652317158,147.800890418,8.3303,187.52112674
 03/30  24:00:00,165.729615256,30.9975168333,52.9288502263,0.0,25.5240853573,30.610668775,244.707960948,94.8746944019,3.33212,146.501146546
 03/31  01:00:00,151.557070244,30.9975168333,46.1202900713,0.0,19.418418834,29.3649097162,196.202165105,77.7444353302,3.33212,115.125609774
 03/31  02:00:00,140.23134363,30.9975168333,42.7198224926,0.0,12.7620426787,28.1191506574,173.565485331,61.5128781425,3.33212,108.720487188
 03/31  03:00:00,139.033275716,30.9975168333,41.5475692497,0.0,12.7620426787,28.1191506574,164.152834551,45.7088479442,3.33212,115.111866607
 03/31  04:00:00,147.612534553,30.9975168333,42.8980536294,0.0,12.7620426787,28.1191506574,189.0843301,39.2937478119,3.33212,146.458462288
 03/31  05:00:00,183.291447884,30.9975168333,50.8662465807,0.0,25.5240853573,30.610668775,302.751526546,37.3362167021,8.3303,257.085009844
 03/31  06:00:00,313.600806543,35.1071056661,79.1005900124,0.0,51.0481707146,78.1489452969,494.780344368,34.6682298998,16.6606,443.451514468
 03/31  07:00:00,384.08531408,35.9322168655,103.374846434,0.0,64.3609230253,109.708623606,796.067285398,179.572160489,24.9909,591.504224909
 03/31  08:00:00,314.855123162,35.9290234326,81.1000917803,0.0,51.0481707146,80.7689615957,593.543783419,107.851616235,33.3212,452.370967185
 03/31  09:00:00,280.483122658,36.5224225624,75.864068393,0.0,51.0481707146,71.0224615957,456.703449284,51.6858804427,66.8089,338.208668841
 03/31  10:00:00,248.410992437,36.6121034727,92.522843673,0.0,32.1804615127,65.7244621605,375.472347162,23.4752741259,83.4695,268.527573036
 03/31  11:00:00,298.238252658,36.6665743331,140.926081158,0.0,32.1804615127,65.7244621605,296.129442583,8.28376758979,83.4695,204.376174993
 03/31  12:00:00,299.351823207,36.7076366248,142.216261079,0.0,32.1804615127,65.7244621605,284.806272637,4.3674318605,83.4695,196.969340776
 03/31  13:00:00,289.4934243,36.7444595583,141.508205904,0.0,32.1804615127,55.9779621605,275.853951131,4.07708192917,75.1392,196.637669201
 03/31  14:00:00,289.578134,36.7790206998,141.437698951,0.0,32.1804615127,55.9779621605,261.910269103,4.06318697508,66.8089,191.038182128
 03/31  15:00:00,289.319119724,36.8089995799,141.094444141,0.0,32.1804615127,55.9779621605,273.847770041,4.20542137004,75.1392,194.503148671
 03/31  16:00:00,319.645232199,36.5465190557,142.423444977,0.0,32.1804615127,60.9114621605,248.164145367,2.80606303545,91.7998,153.558282331
 03/31  17:00:00,353.909909203,36.0392964839,142.296729647,0.0,32.1804615127,77.5397301883,280.925646698,5.39269726207,49.9818,225.551149436
 03/31  18:00:00,406.352205497,36.0820729651,140.89670466,0.0,77.122965704,86.2600435998,466.921993953,6.25737770852,49.9818,410.682816244
 03/31  19:00:00,421.714799974,36.037731023,141.156375415,0.0,102.647051061,80.1663183927,344.164230553,5.91887713007,33.3212,304.924153423
 03/31  20:00:00,452.935953499,36.0132060131,138.23605618,0.0,115.40909374,92.7192997104,342.088697657,13.066259216,33.3212,295.701238441
 03/31  21:00:00,407.367907606,36.0572131343,117.05452584,0.0,102.647051061,94.1340635361,495.051468751,25.5239828508,24.9909,444.5365859
 03/31  22:00:00,307.939460114,36.1234886039,84.4620282735,0.0,77.122965704,65.871452062,395.998885373,44.4804667934,16.6606,334.857818579
 03/31  23:00:00,226.890460086,36.063528674,71.6439763057,0.0,38.286128036,48.4199368926,264.707478645,68.9576611099,8.3303,187.419517535
 03/31  24:00:00,174.944565852,30.9975168333,62.1913197347,0.0,25.5240853573,30.610668775,225.752560589,69.3009273518,3.33212,153.119513237
 04/01  01:00:00,169.982693844,30.9975168333,55.0402293786,0.0,27.7269238854,30.610668775,179.921029803,67.8736946926,3.33212,108.71521511
 04/01  02:00:00,149.850038693,33.463270133,49.9306510451,0.0,12.7620426787,28.1191506574,177.642005299,64.2546904766,3.33212,110.055194823
 04/01  03:00:00,144.561211976,30.9975168333,47.0916459237,0.0,12.7620426787,28.1191506574,176.160646569,59.0973474353,3.33212,113.731179134
 04/01  04:00:00,152.885869505,32.6413523664,47.1560732048,0.0,12.7620426787,28.1191506574,203.120717784,53.3828337762,3.33212,146.405764008
 04/01  05:00:00,165.911558024,31.8194345999,48.8218811287,0.0,12.7620426787,28.1191506574,239.919459205,44.2663202882,8.3303,187.322838916
 04/01  06:00:00,259.135961954,34.6139550062,58.4444217453,0.0,42.6918050922,54.3732441037,311.931756433,35.7619457732,16.6606,259.509210659
 04/01  07:00:00,315.390707375,35.943793458,82.3518515319,0.0,42.6918050922,86.1019271793,610.067443868,143.167612391,24.9909,441.908931477
 04/01  08:00:00,383.818706114,35.9290234326,112.739726542,0.0,57.6566862989,112.030105488,797.366487046,131.224568115,33.3212,632.820718931
 04/01  09:00:00,326.470252434,36.5235631625,102.195409464,0.0,57.6566862989,83.6599452969,601.345279143,86.2385481293,66.8089,448.297831013
 04/01  10:00:00,255.096610978,36.6153212606,85.3802664599,0.0,42.6918050922,68.9656133826,466.268553732,44.9415162809,83.4695,337.857537451
 04/01  11:00:00,269.077219419,36.6717669199,107.607195078,0.0,34.9340096728,67.7198543238,382.017206973,24.521539447,83.4695,274.026167526
 04/01  12:00:00,272.127245526,36.7126254881,111.215400463,0.0,34.9340096728,67.7198543238,302.641462739,18.8456701697,83.4695,200.32629257
 04/01  13:00:00,266.469576928,36.7469695535,115.052183523,0.0,34.9340096728,57.9733543238,287.730382439,15.3763202996,75.1392,197.214862139
 04/01  14:00:00,287.429146589,36.7774703479,135.556311324,0.0,34.9340096728,57.9733543238,271.752081479,8.0775458848,66.8089,196.865635595
 04/01  15:00:00,295.062986208,36.8052938712,142.512651038,0.0,34.9340096728,57.9733543238,277.910958897,5.91471640423,75.1392,196.857042493
 04/01  16:00:00,324.934636825,36.4969546733,142.971317069,0.0,34.9340096728,62.9068543238,251.866056431,6.31038009988,91.7998,153.755876331
 04/01  17:00:00,352.128171265,35.9912026642,142.962826352,0.0,34.9340096728,72.2186844194,247.262596977,9.03258702149,49.9818,188.248209955
 04/01  18:00:00,417.043195352,36.0661064728,141.549533271,0.0,87.0357390804,86.2600435998,291.50449478,7.57287384185,49.9818,233.949820938
 04/01  19:00:00,419.310127052,35.9565582136,140.736321721,0.0,102.000620287,77.6748002752,340.877544191,7.15037315921,33.3212,300.405971032
 04/01  20:00:00,438.23199872,35.929725489,140.388425929,0.0,102.000620287,88.9820225341,339.9086907,7.51010249625,33.3212,299.077388203
 04/01  21:00:00,398.8665566,35.9312869091,111.879263819,0.0,102.000620287,91.6425454185,358.838394262,29.7897932201,24.9909,304.057701042
 04/01  22:00:00,329.94081142,35.9290234326,96.5424765831,0.0,87.0357390804,65.871452062,533.685196433,77.252947484,16.6606,439.771648949
 04/01  23:00:00,270.856863967,35.9290234326,110.919400832,0.0,42.6918050922,48.4199368926,310.883620235,44.52798471,8.3303,258.025335525
 04/01  24:00:00,174.982438523,30.9975168333,60.1122419496,0.0,27.7269238854,30.610668775,151.590592274,1.85878985293,3.33212,146.399682421
 04/02  01:00:00,189.71824248,30.9975168333,65.618477077,0.0,34.4311606118,33.1021868926,118.562167189,0.0,3.33212,115.230047189
 04/02  02:00:00,168.695960303,30.9975168333,62.1231152707,0.0,19.466279405,30.610668775,112.163632892,0.0,3.33212,108.831512892
 04/02  03:00:00,165.293787835,30.9975168333,58.7599453595,0.0,19.466279405,30.610668775,118.575987104,0.0,3.33212,115.243867104
 04/02  04:00:00,211.17637882,33.463270133,94.9240599524,0.0,19.466279405,30.610668775,149.714923481,0.0497634785274,3.33212,146.333040002
 04/02  05:00:00,168.904425943,30.9975168333,43.5206608394,0.0,19.466279405,30.610668775,198.905138996,3.04104370689,8.3303,187.533795289
 04/02  06:00:00,314.125994463,34.9427221128,112.676295117,0.0,42.6918050922,54.3732441037,293.551884798,10.1638000495,16.6606,266.727484748
 04/02  07:00:00,375.276591846,36.2046521538,135.839269943,0.0,49.3960418185,88.5934452969,483.310314289,16.5866245562,24.9909,441.732789733
 04/02  08:00:00,410.467604692,36.0345991993,138.821522363,0.0,57.6566862989,112.030105488,661.79332191,6.20889686678,33.3212,622.263225043
 04/02  09:00:00,355.332606508,36.5530249609,138.845506107,0.0,50.9524495726,81.1684271793,521.998638905,2.89383940657,66.8089,452.295899499
 04/02  10:00:00,312.476678261,36.8065456797,140.402475869,0.0,42.6918050922,68.9656133826,430.284548536,5.80552253275,83.4695,341.009526003
 04/02  11:00:00,309.287926728,36.8363062118,140.418694583,0.0,38.286128036,68.9656133826,358.332494728,5.72488680162,83.4695,269.138107926
 04/02  12:00:00,309.008867602,36.8723220515,140.390814588,0.0,38.286128036,68.9656133826,285.028454378,4.7797813733,83.4695,196.779173004
 04/02  13:00:00,289.706283242,36.7681890306,139.058972279,0.0,31.5818913096,56.727595265,277.504741254,5.60942803431,75.1392,196.75611322
 04/02  14:00:00,292.163802692,36.7984381425,140.000971978,0.0,31.5818913096,56.727595265,268.434715034,5.51544021247,66.8089,196.110374822
 04/02  15:00:00,292.269324823,36.8279810536,140.083857865,0.0,31.5818913096,56.727595265,277.10949159,5.87223516013,75.1392,196.09805643
 04/02  16:00:00,322.035814662,36.610665608,140.81074973,0.0,31.5818913096,61.661095265,244.924711181,6.34963337033,91.7998,146.775277811
 04/02  17:00:00,349.544102622,36.0791916906,141.162368231,0.0,31.5818913096,70.9729253606,250.270499977,10.2970074565,49.9818,189.991692521
 04/02  18:00:00,410.39549109,36.1149330412,140.299782491,0.0,80.3315023541,83.7685254822,290.53636036,9.05799088118,49.9818,231.496569479
 04/02  19:00:00,418.917015552,36.0600264197,140.894973528,0.0,102.000620287,77.6748002752,335.277899102,6.77342299292,33.3212,295.183276109
 04/02  20:00:00,446.963723086,36.0239508131,138.79426798,0.0,108.704857014,91.4735406516,339.172599019,6.3934986209,33.3212,299.457900398
 04/02  21:00:00,416.784970456,36.1631499295,137.181191491,0.0,95.2963835608,89.1510273009,331.012218029,8.27870949057,24.9909,297.742608539
 04/02  22:00:00,361.626276793,36.1113421845,136.164904056,0.0,80.3315023541,63.3799339444,476.758126398,20.1839682717,16.6606,439.913558126
 04/02  23:00:00,301.635514079,36.059283552,140.928361487,0.0,42.6918050922,48.4199368926,286.109299536,21.5415285475,8.3303,256.237470988
 04/02  24:00:00,224.09350465,33.463270133,96.7343628902,0.0,34.4311606118,33.1021868926,149.967571602,0.040167075279,3.33212,146.595284527
 04/03  01:00:00,168.834766918,30.9975168333,63.4360565988,0.0,19.418418834,29.3649097162,116.585962035,0.0,3.33212,113.253842035
 04/03  02:00:00,189.96595525,33.463270133,88.1524097699,0.0,12.7620426787,28.1191506574,113.845832019,0.095292881823,3.33212,110.418419137
 04/03  03:00:00,191.978633878,33.463270133,90.4710825799,0.0,12.7620426787,28.1191506574,112.059223445,0.0943763267778,3.33212,108.632727118
 04/03  04:00:00,184.621924647,33.0523112497,77.2650849243,0.0,12.7620426787,28.1191506574,154.579158837,0.451073875911,3.33212,150.795964961
 04/03  05:00:00,222.538927252,33.463270133,86.993545036,0.0,25.5240853573,30.610668775,261.995304192,0.114110911664,8.3303,253.55089328
 04/03  06:00:00,332.219958348,33.9564207929,98.3309531921,0.0,51.0481707146,78.1489452969,455.979400875,0.239528246727,16.6606,439.079272629
 04/03  07:00:00,415.296271571,35.9762482277,137.935027057,0.0,64.3609230253,109.708623606,626.243333698,12.3139076692,24.9909,588.938526029
 04/03  08:00:00,375.152129055,35.9645575685,139.86285001,0.0,51.0481707146,80.7689615957,488.108872677,7.14976257329,33.3212,447.637910104
 04/03  09:00:00,348.653787532,36.5263887263,140.348179812,0.0,51.0481707146,71.0224615957,407.541062214,3.5954625735,66.8089,337.136699641
 04/03  10:00:00,301.175352028,36.660402369,140.942924531,0.0,32.1804615127,65.7244621605,359.276453385,7.85760753051,83.4695,267.949345854
 04/03  11:00:00,302.151679454,36.7539268423,140.589040975,0.0,32.1804615127,65.7244621605,289.368949422,7.6316842456,83.4695,198.267765176
 04/03  12:00:00,301.470466117,36.8033043661,139.972462516,0.0,32.1804615127,65.7244621605,285.467607247,6.53882094817,83.4695,195.459286299
 04/03  13:00:00,291.877364563,36.7593923811,140.073024295,0.0,32.1804615127,55.9779621605,277.301673461,5.820713233,75.1392,196.341760228
 04/03  14:00:00,291.707303973,36.7909682942,139.925985301,0.0,32.1804615127,55.9779621605,268.464361374,5.64236539856,66.8089,196.013095975
 04/03  15:00:00,291.322917272,36.8223302523,139.593171702,0.0,32.1804615127,55.9779621605,272.386810977,5.51693222772,75.1392,191.73067875
 04/03  16:00:00,320.868167724,36.6719906655,140.088053642,0.0,32.1804615127,60.9114621605,246.481228604,3.89738537122,91.7998,150.784043232
 04/03  17:00:00,355.892639639,36.1376185085,140.607599536,0.0,32.1804615127,77.5397301883,282.985030824,7.86467178576,49.9818,225.138559039
 04/03  18:00:00,408.292883951,36.2284497241,138.874505974,0.0,77.122965704,86.2600435998,466.540627139,7.6274831065,49.9818,408.931344033
 04/03  19:00:00,421.548423512,36.2578074124,138.656778133,0.0,102.647051061,80.1663183927,336.334272273,6.95611982462,33.3212,296.056952449
 04/03  20:00:00,456.762204887,36.2287950222,138.269698796,0.0,115.40909374,92.7192997104,343.687275543,7.45757391883,33.3212,302.908501624
 04/03  21:00:00,431.066705342,36.3016472399,136.440709654,0.0,102.647051061,94.1340635361,475.255885022,7.90628104578,24.9909,442.358703976
 04/03  22:00:00,365.909532526,36.332395641,139.064127716,0.0,77.122965704,65.871452062,359.741739208,10.7184665241,16.6606,332.362672684
 04/03  23:00:00,298.568301143,36.2371494957,141.113470057,0.0,38.286128036,48.4199368926,207.379737301,17.6514775634,8.3303,181.397959737
 04/03  24:00:00,193.735194299,33.1892975441,78.0246676176,0.0,25.5240853573,30.610668775,153.781846756,1.39548295218,3.33212,149.054243804
 04/04  01:00:00,190.724702266,32.6413523664,82.5505816963,0.0,19.418418834,29.3649097162,115.819715568,0.111949595088,3.33212,112.375645973
 04/04  02:00:00,181.289049206,33.0523112497,80.4188213829,0.0,12.7620426787,28.1191506574,112.515333557,0.559933554929,3.33212,108.623280002
 04/04  03:00:00,178.456097147,33.0523112497,77.8799655863,0.0,12.7620426787,28.1191506574,117.638252173,0.554685007172,3.33212,113.751447166
 04/04  04:00:00,194.840217481,33.463270133,86.3818430309,0.0,12.7620426787,28.1191506574,151.000605868,0.138718977703,3.33212,147.52976689
 04/04  05:00:00,230.18438929,33.7372427218,93.6909966196,0.0,25.5240853573,30.610668775,264.827155001,0.188691936704,8.3303,256.308163064
 04/04  06:00:00,334.341575743,33.9564207929,99.7574211475,0.0,51.0481707146,78.1489452969,454.778495106,0.28089147969,16.6606,437.837003627
 04/04  07:00:00,415.861191571,35.992372819,137.804647414,0.0,64.3609230253,109.708623606,619.230969615,13.9605095589,24.9909,580.279560056
 04/04  08:00:00,375.331261863,35.9353948785,139.805798009,0.0,51.0481707146,80.7689615957,490.87133854,7.87411601227,33.3212,449.676022528
 04/04  09:00:00,348.21583277,36.5269150371,140.607291193,0.0,51.0481707146,71.0224615957,412.372161654,3.72418939123,66.8089,341.839072263
 04/04  10:00:00,300.804965574,36.6169715351,141.316394765,0.0,32.1804615127,65.7244621605,357.797130779,8.31229276209,83.4695,266.015338017
 04/04  11:00:00,302.813400032,36.6976332576,141.963032297,0.0,32.1804615127,65.7244621605,291.130472829,9.15706242614,83.4695,198.503910403
 04/04  12:00:00,302.501582166,36.7643334072,141.68230403,0.0,32.1804615127,65.7244621605,287.61107462,8.88411911521,83.4695,195.257455504
 04/04  13:00:00,292.684972718,36.7484806935,141.697766994,0.0,32.1804615127,55.9779621605,274.753764142,9.0765336733,75.1392,190.538030469
 04/04  14:00:00,292.370397022,36.7784071228,142.519083674,0.0,32.1804615127,55.9779621605,272.956230898,10.2304477548,66.8089,195.916883143
 04/04  15:00:00,291.464563074,36.8046462326,142.406795051,0.0,32.1804615127,55.9779621605,277.874743983,10.5305070302,75.1392,192.205036953
 04/04  16:00:00,320.522674004,36.5454982936,143.07662723,0.0,32.1804615127,60.9114621605,247.850545164,5.8681430108,91.7998,150.182602153
 04/04  17:00:00,353.9199665,36.0293493826,142.487824681,0.0,32.1804615127,77.5397301883,286.372586875,11.3963819608,49.9818,224.994404914
 04/04  18:00:00,405.52151593,36.0737445849,139.965154999,0.0,77.122965704,86.2600435998,469.056148236,12.6116770643,49.9818,406.462671172
 04/04  19:00:00,418.159912793,36.033606659,139.733373639,0.0,102.647051061,80.1663183927,340.486738687,9.79416257259,33.3212,297.371376115
 04/04  20:00:00,454.287146761,36.0385195317,139.309165885,0.0,115.40909374,92.7192997104,344.608458777,9.37576164023,33.3212,301.911497137
 04/04  21:00:00,429.786628481,36.1113134724,138.68794575,0.0,102.647051061,94.1340635361,482.738506993,18.0384971834,24.9909,439.70910981
 04/04  22:00:00,327.30616348,36.1817247978,103.421730107,0.0,77.122965704,65.871452062,400.985772978,56.2182845966,16.6606,328.106888381
 04/04  23:00:00,219.794979691,36.1226571598,64.562903221,0.0,38.286128036,48.4199368926,285.064680729,90.251430869,8.3303,186.482949861
 04/04  24:00:00,181.000451915,31.8194345999,67.5026844052,0.0,25.5240853573,30.610668775,215.746787458,66.1756592986,3.33212,146.23900816
 04/05  01:00:00,175.171665236,32.6413523664,68.3317179305,0.0,19.418418834,29.3649097162,159.659909523,41.3528744314,3.33212,114.974915091
 04/05  02:00:00,185.100192886,32.6413523664,85.7181497918,0.0,12.7620426787,28.1191506574,123.4496741,11.5271446508,3.33212,108.590409449
 04/05  03:00:00,151.496410697,31.8194345999,53.2539027428,0.0,12.7620426787,28.1191506574,136.462122003,24.5414026656,3.33212,108.588599337
 04/05  04:00:00,152.329551379,33.463270133,46.0774748712,0.0,12.7620426787,28.1191506574,195.459947765,45.9549956459,3.33212,146.17283212
 04/05  05:00:00,192.697983912,33.0523112497,59.2104802604,0.0,25.5240853573,30.610668775,317.321033571,52.8470975403,8.3303,256.143636031
 04/05  06:00:00,328.71605614,34.7783385595,95.6181086923,0.0,51.0481707146,78.1489452969,510.104412774,53.6496031375,16.6606,439.794209637
 04/05  07:00:00,403.525658922,35.9525063464,128.890207928,0.0,64.3609230253,109.708623606,657.054433481,49.1415868665,24.9909,582.921946614
 04/05  08:00:00,369.61104854,35.9290234326,137.265218781,0.0,51.0481707146,80.7689615957,513.4563934,31.8066511171,33.3212,448.328542283
 04/05  09:00:00,344.437565011,36.5170309786,139.252633184,0.0,51.0481707146,71.0224615957,422.478842567,18.9437653968,66.8089,336.72617717
 04/05  10:00:00,298.268207638,36.6064761806,141.132765942,0.0,32.1804615127,65.7244621605,360.699151646,9.70414846544,83.4695,267.52550318
 04/05  11:00:00,279.200062971,36.6593058496,121.326628473,0.0,32.1804615127,65.7244621605,293.578689219,13.2799556382,83.4695,196.829233581
 04/05  12:00:00,214.309986697,36.702800046,58.1048734081,0.0,32.1804615127,65.7244621605,310.266929455,32.3110283455,83.4695,194.48640111
 04/05  13:00:00,194.668172769,36.7413459998,48.6536014672,0.0,32.1804615127,55.9779621605,307.513831343,41.2578486585,75.1392,191.116782684
 04/05  14:00:00,214.934636334,36.7772534256,68.8261941233,0.0,32.1804615127,55.9779621605,322.556230501,59.9294084362,66.8089,195.817922064
 04/05  15:00:00,219.751570039,36.8073355985,73.5878008834,0.0,32.1804615127,55.9779621605,350.643685922,86.6935220193,75.1392,188.810963903
 04/05  16:00:00,246.276875126,36.4997944618,71.0520188405,0.0,32.1804615127,60.9114621605,378.799484576,133.73651667,91.7998,153.263167906
 04/05  17:00:00,291.809155635,35.9529854938,81.8963830885,0.0,32.1804615127,77.5397301883,441.585060596,166.736714517,49.9818,224.866546079
 04/05  18:00:00,362.97335402,35.9916276804,98.7529354374,0.0,77.122965704,86.2600435998,657.202100688,206.646043294,49.9818,400.574257394
 04/05  19:00:00,372.585029884,35.9312798887,94.783679906,0.0,102.647051061,80.1663183927,590.886038143,255.946592634,33.3212,301.618245509
 04/05  20:00:00,415.835398269,35.9290234326,101.174092276,0.0,115.40909374,92.7192997104,555.387661422,227.690915435,33.3212,294.375545987
 04/05  21:00:00,406.025109429,35.9302781774,114.503273438,0.0,102.647051061,94.1340635361,691.081286875,225.256297245,24.9909,440.83408963
 04/05  22:00:00,315.970423208,35.9644380009,90.6687820933,0.0,77.122965704,65.871452062,568.78373606,219.033930768,16.6606,333.089205292
 04/05  23:00:00,220.313732501,35.9334753127,62.9853236427,0.0,38.286128036,48.4199368926,418.650803425,226.662594127,8.3303,183.657909298
 04/05  24:00:00,165.6792318,30.9975168333,52.7499429216,0.0,25.5240853573,30.610668775,197.624485996,44.9600218031,3.33212,149.332344192
 04/06  01:00:00,151.852333165,30.9975168333,46.2824447082,0.0,19.418418834,29.3649097162,147.085401024,35.1953086111,3.33212,108.557972413
 04/06  02:00:00,140.435477807,30.9975168333,42.7982470925,0.0,12.7620426787,28.1191506574,141.418996927,29.5455342823,3.33212,108.541342645
 04/06  03:00:00,138.372459585,30.9975168333,40.7457641777,0.0,12.7620426787,28.1191506574,139.919192061,26.2756081133,3.33212,110.311463947
 04/06  04:00:00,145.873745268,30.9975168333,41.6397262524,0.0,12.7620426787,28.1191506574,179.752759142,25.5094080407,3.33212,150.911231101
 04/06  05:00:00,182.166167014,30.9975168333,50.291365096,0.0,25.5240853573,30.610668775,281.254928056,24.5194350465,8.3303,248.40519301
 04/06  06:00:00,312.61797215,34.7783385595,79.1330547175,0.0,51.0481707146,78.1489452969,479.710785466,24.0026458215,16.6606,439.047539644
 04/06  07:00:00,379.247665989,35.9290234326,102.185113976,0.0,64.3609230253,109.708623606,796.480159515,187.013198888,24.9909,584.476060626
 04/06  08:00:00,311.484475272,35.9290234326,77.1042230683,0.0,51.0481707146,80.7689615957,709.227153838,230.549455482,33.3212,445.356498356
 04/06  09:00:00,252.968097467,36.2559244372,46.7074052395,0.0,51.0481707146,71.0224615957,630.292748779,227.422975989,66.8089,336.06087279
 04/06  10:00:00,195.75135293,36.4404305314,38.1245961596,0.0,32.1804615127,65.7244621605,583.929751027,233.140302684,83.4695,267.319948343
 04/06  11:00:00,200.535413258,36.589665806,42.0776230569,0.0,32.1804615127,65.7244621605,510.683727169,230.487736512,83.4695,196.726490657
 04/06  12:00:00,208.515428331,36.7108560076,50.9600124319,0.0,32.1804615127,65.7244621605,479.594013943,204.772689385,83.4695,191.351824557
 04/06  13:00:00,196.154564081,36.7459848394,48.6384988006,0.0,32.1804615127,55.9779621605,470.70435423,201.518241258,75.1392,194.046912972
 04/06  14:00:00,195.255983448,36.7756058113,48.0762379792,0.0,32.1804615127,55.9779621605,446.63074043,184.103808125,66.8089,195.718032305
 04/06  15:00:00,199.717690259,36.8049248167,52.7227586339,0.0,32.1804615127,55.9779621605,446.830618018,182.975469271,75.1392,188.715948747
 04/06  16:00:00,230.338659685,36.4957864114,54.8440238674,0.0,32.1804615127,60.9114621605,376.618935242,132.042785365,91.7998,152.776349877
 04/06  17:00:00,275.135487677,35.9290234326,65.2861473983,0.0,32.1804615127,77.5397301883,397.915095479,130.045149877,49.9818,217.888145601
 04/06  18:00:00,346.594626472,35.93342138,82.6164655691,0.0,77.122965704,86.2600435998,613.953011506,156.877955916,49.9818,407.09325559
 04/06  19:00:00,359.89306467,35.9290234326,82.7499170289,0.0,102.647051061,80.1663183927,485.914966437,156.465981858,33.3212,296.127784578
 04/06  20:00:00,404.119724404,35.9290234326,90.3151619655,0.0,115.40909374,92.7192997104,513.969908873,179.487718419,33.3212,301.160990453
 04/06  21:00:00,393.62855497,35.9290234326,103.270105375,0.0,102.647051061,94.1340635361,647.592001136,185.057186624,24.9909,437.543914511
 04/06  22:00:00,303.508758154,35.9290234326,79.7188816285,0.0,77.122965704,65.871452062,523.05768418,179.90357134,16.6606,326.49351284
 04/06  23:00:00,212.474892532,35.9290234326,56.9293159473,0.0,38.286128036,48.4199368926,355.769892621,160.579750057,8.3303,186.859842564
 04/06  24:00:00,162.029483115,30.9975168333,49.4523199988,0.0,25.5240853573,30.610668775,203.165609679,53.7208958908,3.33212,146.112593788
 04/07  01:00:00,149.054120236,30.9975168333,43.8296744062,0.0,19.418418834,29.3649097162,153.676989417,41.8260822282,3.33212,108.518787189
 04/07  02:00:00,137.683116838,30.9975168333,40.344435017,0.0,12.7620426787,28.1191506574,151.802582826,39.968190023,3.33212,108.502272803
 04/07  03:00:00,135.876038421,30.9975168333,38.511804595,0.0,12.7620426787,28.1191506574,154.710693196,36.4767873549,3.33212,114.901785841
 04/07  04:00:00,143.944639759,30.9975168333,39.3443351795,0.0,12.7620426787,28.1191506574,182.698745401,33.297638703,3.33212,146.068986698
 04/07  05:00:00,179.452111607,30.9975168333,47.1739966869,0.0,25.5240853573,30.610668775,290.775599822,31.834098038,8.3303,250.611201784
 04/07  06:00:00,363.815023172,34.6139550062,129.791993727,0.0,51.0481707146,78.1489452969,481.73740777,29.8868714701,16.6606,435.1899363
 04/07  07:00:00,405.758273514,35.930739562,127.719747463,0.0,64.3609230253,109.708623606,789.331160313,181.640638019,24.9909,582.699622294
 04/07  08:00:00,316.659650016,35.9290234326,82.0166857561,0.0,51.0481707146,80.7689615957,651.607145199,173.715103469,33.3212,444.57084173
 04/07  09:00:00,270.884519326,36.5167929232,65.2426025529,0.0,51.0481707146,71.0224615957,565.905881787,163.407982976,66.8089,335.688998811
 04/07  10:00:00,195.392898842,36.6051730982,38.7287509973,0.0,32.1804615127,65.7244621605,528.120998628,177.537911802,83.4695,267.113586827
 04/07  11:00:00,182.157070557,36.6572730187,24.8685085604,0.0,32.1804615127,65.7244621605,475.519607883,195.4253345,83.4695,196.624773383
 04/07  12:00:00,183.558924913,36.6943885419,26.9791124157,0.0,32.1804615127,65.7244621605,474.191695271,201.465481625,83.4695,189.256713646
 04/07  13:00:00,176.191022788,36.7257202434,29.3505123291,0.0,32.1804615127,55.9779621605,470.215434507,199.129881793,75.1392,195.946352714
 04/07  14:00:00,178.06786007,36.7541637077,31.1838927592,0.0,32.1804615127,55.9779621605,463.765397814,206.897639259,66.8089,190.058858555
 04/07  15:00:00,179.937474927,36.7804472511,32.9978521716,0.0,32.1804615127,55.9779621605,478.68472443,209.373064439,75.1392,194.172459991
 04/07  16:00:00,211.373443059,36.4735479017,35.5606816887,0.0,32.1804615127,60.9114621605,429.278806841,191.000843217,91.7998,146.478163624
 04/07  17:00:00,258.470540022,35.9290234326,48.2572911688,0.0,32.1804615127,77.5397301883,448.651973423,174.124211602,49.9818,224.545961821
 04/07  18:00:00,330.879673512,35.9290234326,66.6395022184,0.0,77.122965704,86.2600435998,634.822783523,181.831366474,49.9818,403.009617049
 04/07  19:00:00,366.783324908,35.9290234326,89.7173422718,0.0,102.647051061,80.1663183927,511.045447254,179.819354345,33.3212,297.904892909
 04/07  20:00:00,433.09952993,35.9290234326,119.308896172,0.0,115.40909374,92.7192997104,503.898801326,176.769818616,33.3212,293.80778271
 04/07  21:00:00,402.066069658,35.9290234326,111.473006653,0.0,102.647051061,94.1340635361,667.958884971,203.677074809,24.9909,439.290910162
 04/07  22:00:00,304.00161458,35.9290234326,79.7913244009,0.0,77.122965704,65.871452062,531.180345838,182.191546431,16.6606,332.328199407
 04/07  23:00:00,209.423827533,35.9290234326,53.5297399523,0.0,38.286128036,48.4199368926,366.36403692,178.200909942,8.3303,179.832826978
 04/07  24:00:00,156.750964363,30.9975168333,43.9972383799,0.0,25.5240853573,30.610668775,207.424252714,58.0214255798,3.33212,146.070707134
 04/08  01:00:00,154.374634734,30.9975168333,39.4017929789,0.0,27.7269238854,30.610668775,157.447202621,45.6321101063,3.33212,108.482972515
 04/08  02:00:00,134.008001289,30.9975168333,36.5356107734,0.0,12.7620426787,28.1191506574,154.628739742,37.2984865356,3.33212,113.998133207
 04/08  03:00:00,132.741658534,30.9975168333,35.2775607801,0.0,12.7620426787,28.1191506574,144.469595924,31.7906779366,3.33212,109.346797988
 04/08  04:00:00,141.075836755,30.9975168333,37.026179041,0.0,12.7620426787,28.1191506574,177.496705769,28.1493656636,3.33212,146.015220106
 04/08  05:00:00,156.214995248,30.9975168333,39.9394985317,0.0,12.7620426787,28.1191506574,212.271049983,24.2004382559,8.3303,179.740311728
 04/08  06:00:00,245.877325027,33.8742290163,48.7960710915,0.0,42.6918050922,54.3732441037,296.915456991,23.3114480428,16.6606,256.943408949
 04/08  07:00:00,302.581151285,35.9349948706,72.7817859615,0.0,42.6918050922,86.1019271793,558.800222315,96.3284113,24.9909,437.480911015
 04/08  08:00:00,371.956921766,35.9290234326,101.228832522,0.0,57.6566862989,112.030105488,758.65795446,106.21358063,33.3212,619.12317383
 04/08  09:00:00,309.076815846,36.5054664331,84.9039133807,0.0,57.6566862989,83.6599452969,611.847184573,103.330747792,66.8089,441.70753678
 04/08  10:00:00,235.171227993,36.5953962726,65.3956781662,0.0,42.6918050922,68.9656133826,513.740910918,94.0422468594,83.4695,336.229164059
 04/08  11:00:00,219.510987352,36.6476350026,58.2025531898,0.0,34.9340096728,67.7198543238,430.912639059,81.6631912526,83.4695,265.779947807
 04/08  12:00:00,214.401585707,36.6851844164,53.9111354667,0.0,34.9340096728,67.7198543238,362.654915406,80.4480045459,83.4695,198.73741086
 04/08  13:00:00,205.331908056,36.7175188851,54.5940815531,0.0,34.9340096728,57.9733543238,332.484194201,65.2882839271,75.1392,192.056710273
 04/08  14:00:00,207.786549626,36.7475254897,57.0621733488,0.0,34.9340096728,57.9733543238,306.805853524,46.3682539923,66.8089,193.628699531
 04/08  15:00:00,208.231735192,36.7732537743,57.5014966231,0.0,34.9340096728,57.9733543238,313.410602513,42.0918618969,75.1392,196.179540616
 04/08  16:00:00,234.355912813,36.4667226223,54.6881552073,0.0,34.9340096728,62.9068543238,282.58079056,43.3738485286,91.7998,147.407142032
 04/08  17:00:00,268.387107009,35.9290234326,61.4908076938,0.0,34.9340096728,72.2186844194,291.26926854,54.477520184,49.9818,186.809948356
 04/08  18:00:00,346.401842968,35.9783093156,73.0729570532,0.0,87.0357390804,86.2600435998,336.780879222,60.2264551779,49.9818,226.572624045
 04/08  19:00:00,360.101696549,35.9290234326,86.4588254657,0.0,102.000620287,77.6748002752,405.5190193,71.2135765828,33.3212,300.984242718
 04/08  20:00:00,390.192301311,35.9290234326,94.0484911664,0.0,102.000620287,88.9820225341,413.120851239,86.2950275454,33.3212,293.504623694
 04/08  21:00:00,379.896721543,35.9290234326,93.4211957674,0.0,102.000620287,91.6425454185,430.227514694,111.159756264,24.9909,294.076858429
 04/08  22:00:00,323.109557143,35.9290234326,89.7930612018,0.0,87.0357390804,65.871452062,578.092571082,125.972270185,16.6606,435.459700897
 04/08  23:00:00,226.204927172,35.9290234326,66.523584857,0.0,42.6918050922,48.4199368926,410.304181952,150.579323189,8.3303,251.394558763
 04/08  24:00:00,166.5813875,30.9975168333,51.6762388023,0.0,27.7269238854,30.610668775,245.51816005,95.051453859,3.33212,147.134586191
 04/09  01:00:00,168.098169247,30.9975168333,43.9407958504,0.0,34.4311606118,33.1021868926,198.924908862,84.157032595,3.33212,111.435756267
 04/09  02:00:00,145.96733117,30.9975168333,39.2871522678,0.0,19.466279405,30.610668775,183.82811172,71.8845750642,3.33212,108.611416655
 04/09  03:00:00,143.840286482,30.9975168333,37.1596638732,0.0,19.466279405,30.610668775,175.504701715,57.1775656838,3.33212,114.995016032
 04/09  04:00:00,152.204888607,30.9975168333,38.939774893,0.0,19.466279405,30.610668775,194.233517379,44.9670613634,3.33212,145.934336015
 04/09  05:00:00,167.024039647,30.9975168333,41.5114542244,0.0,19.466279405,30.610668775,224.980089045,36.7064465125,8.3303,179.943342533
 04/09  06:00:00,248.284126955,34.4495714529,50.5966912337,0.0,42.6918050922,54.3732441037,307.407602499,33.0767585051,16.6606,257.670243994
 04/09  07:00:00,314.629341494,36.0085329923,74.891415438,0.0,49.3960418185,88.5934452969,616.598748106,154.921414439,24.9909,436.686433666
 04/09  08:00:00,373.663686209,35.9290234326,102.021654582,0.0,57.6566862989,112.030105488,829.641035595,179.142315936,33.3212,617.177519659
 04/09  09:00:00,299.756982715,36.5133133406,83.8703701255,0.0,50.9524495726,81.1684271793,685.395346305,175.670701107,66.8089,442.915745198
 04/09  10:00:00,233.378491773,36.6034595865,62.725318777,0.0,42.6918050922,68.9656133826,597.151662635,178.087570281,83.4695,335.594592354
 04/09  11:00:00,223.066829018,36.6558069811,56.5236648136,0.0,38.286128036,68.9656133826,495.758666011,144.629809653,83.4695,267.659356358
 04/09  12:00:00,220.468552736,36.6953991129,55.0602263803,0.0,38.286128036,68.9656133826,385.537581892,112.994601181,83.4695,189.073480711
 04/09  13:00:00,209.876714546,36.7276173956,63.5579333847,0.0,31.5818913096,56.727595265,354.370924023,83.1565090885,75.1392,196.075214935
 04/09  14:00:00,212.102194651,36.757273757,65.8697360796,0.0,31.5818913096,56.727595265,317.70666025,62.4801914014,66.8089,188.417568848
 04/09  15:00:00,212.637003164,36.7824385179,66.4265899115,0.0,31.5818913096,56.727595265,325.531651149,54.9809673205,75.1392,195.411483828
 04/09  16:00:00,239.372175492,36.474762249,64.2321753778,0.0,31.5818913096,61.661095265,289.850113299,51.6883945573,91.7998,146.361918742
 04/09  17:00:00,274.181166343,35.9290234326,71.8259658496,0.0,31.5818913096,70.9729253606,293.809742086,56.3402643591,49.9818,187.487677727
