Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  18:00:00,348.160906048,35.9312956643,84.0137108134,0.0,80.3315023541,83.7685254822,342.955957704,67.9187575851,49.9818,225.055400119
 04/09  19:00:00,367.976615382,35.9290234326,94.2514315402,0.0,102.000620287,77.6748002752,407.633202943,81.0836506154,33.3212,293.228352328
 04/09  20:00:00,405.392716527,35.9290234326,99.9085132832,0.0,108.704857014,91.4735406516,429.975981424,104.527511561,33.3212,292.127269863
 04/09  21:00:00,377.100615832,35.9290234326,99.7507582311,0.0,95.2963835608,89.1510273009,436.729168201,118.508697105,24.9909,293.229571097
 04/09  22:00:00,318.873374393,35.9290234326,94.659506699,0.0,80.3315023541,63.3799339444,589.355112374,141.571772547,16.6606,431.122739827
 04/09  23:00:00,229.000855518,35.9290234326,69.2252516553,0.0,42.6918050922,48.4199368926,414.510967585,156.069610461,8.3303,250.111057125
 04/09  24:00:00,178.598685202,30.9975168333,54.4218280138,0.0,34.4311606118,33.1021868926,238.307321391,88.7896868748,3.33212,146.185514516
 04/10  01:00:00,150.944729248,30.9975168333,45.5606492773,0.0,19.418418834,29.3649097162,189.789447636,78.0392232154,3.33212,108.41810442
 04/10  02:00:00,139.326766853,30.9975168333,41.86772787,0.0,12.7620426787,28.1191506574,175.347026203,63.603832133,3.33212,108.41107407
 04/10  03:00:00,137.747842179,30.9975168333,40.2997737452,0.0,12.7620426787,28.1191506574,163.673526822,50.2045525207,3.33212,110.136854301
 04/10  04:00:00,145.527940673,30.9975168333,41.4982528525,0.0,12.7620426787,28.1191506574,188.138092325,40.7073314826,3.33212,144.098640842
 04/10  05:00:00,181.107224365,30.9975168333,49.4328311182,0.0,25.5240853573,30.610668775,298.921527514,35.467240571,8.3303,255.123986943
 04/10  06:00:00,308.020355204,34.9427221128,77.3616390338,0.0,51.0481707146,78.1489452969,480.857982696,31.7287836568,16.6606,432.46859904
 04/10  07:00:00,376.934784184,35.9327449753,101.331182624,0.0,64.3609230253,109.708623606,717.78806843,119.730540822,24.9909,573.066627608
 04/10  08:00:00,310.898230739,35.9290234326,78.2030115677,0.0,51.0481707146,80.7689615957,587.977236047,113.863727436,33.3212,440.792308611
 04/10  09:00:00,273.689296036,36.515782201,68.9679109822,0.0,51.0481707146,71.0224615957,499.430488341,99.388288133,66.8089,333.233300208
 04/10  10:00:00,212.682225313,36.6049548224,56.7233283323,0.0,32.1804615127,65.7244621605,458.902183053,109.044627511,83.4695,266.388055542
 04/10  11:00:00,208.624394691,36.6581367463,52.0607650608,0.0,32.1804615127,65.7244621605,384.706689965,104.929301687,83.4695,196.307888277
 04/10  12:00:00,215.348063155,36.6984725613,59.5854765372,0.0,32.1804615127,65.7244621605,344.911375815,72.4864326948,83.4695,188.95544312
 04/10  13:00:00,209.016168482,36.7317881192,62.9964043046,0.0,32.1804615127,55.9779621605,325.371431986,54.6044456315,75.1392,195.627786354
 04/10  14:00:00,209.722434363,36.7623471614,63.7101320693,0.0,32.1804615127,55.9779621605,298.098724388,42.9539556435,66.8089,188.335868745
 04/10  15:00:00,239.891473394,36.7932191878,93.6288542172,0.0,32.1804615127,55.9779621605,294.574208341,31.1175974522,75.1392,188.317410888
 04/10  16:00:00,269.84418458,36.4862470525,94.4421306796,0.0,32.1804615127,60.9114621605,268.925013983,24.1728447063,91.7998,152.952369276
 04/10  17:00:00,313.391303049,35.9360633595,103.346248308,0.0,32.1804615127,77.5397301883,288.072472264,21.2519691432,49.9818,216.83870312
 04/10  18:00:00,369.028145928,35.986937969,105.093935114,0.0,77.122965704,86.2600435998,476.186624747,23.89593978,49.9818,402.308884967
 04/10  19:00:00,351.630692807,35.9327616326,74.9037172293,0.0,102.647051061,80.1663183927,362.292527627,32.983294727,33.3212,295.9880329
 04/10  20:00:00,385.318034363,35.9290234326,72.2233289186,0.0,115.40909374,92.7192997104,381.783808643,55.5269717472,33.3212,292.935636896
 04/10  21:00:00,387.262784764,35.9467770566,97.7207761704,0.0,102.647051061,94.1340635361,521.00504081,60.2601583226,24.9909,435.753982488
 04/10  22:00:00,307.779326519,35.9876272837,84.7685269949,0.0,77.122965704,65.871452062,407.200184478,66.6339329619,16.6606,323.905651516
 04/10  23:00:00,216.724622848,35.9649649224,61.8242933259,0.0,38.286128036,48.4199368926,273.57808066,85.6463108608,8.3303,179.601469799
 04/10  24:00:00,166.233320476,30.9975168333,53.7035652601,0.0,25.5240853573,30.610668775,222.026428005,72.8597809558,3.33212,145.834527049
 04/11  01:00:00,154.0077986,30.9975168333,48.8325564133,0.0,19.418418834,29.3649097162,174.186692624,61.5102478024,3.33212,109.344324821
 04/11  02:00:00,169.879245118,30.9975168333,72.4953273468,0.0,12.7620426787,28.1191506574,176.497581282,60.0063343806,3.33212,113.159126901
 04/11  03:00:00,164.203332281,30.9975168333,66.7199469897,0.0,12.7620426787,28.1191506574,178.658686293,66.2925598013,3.33212,109.034006492
 04/11  04:00:00,162.421555273,31.8194345999,56.8537096813,0.0,12.7620426787,28.1191506574,209.068805043,62.6351567142,3.33212,143.101528329
 04/11  05:00:00,194.010599097,32.6413523664,59.9337625584,0.0,25.5240853573,30.610668775,310.819472653,52.000337063,8.3303,250.48883559
 04/11  06:00:00,316.64733199,34.4495714529,85.6161250935,0.0,51.0481707146,78.1489452969,492.046850722,42.5304878865,16.6606,432.855762835
 04/11  07:00:00,384.65236953,35.9332459275,106.999055608,0.0,64.3609230253,109.708623606,779.278001432,182.509516472,24.9909,571.77758496
 04/11  08:00:00,314.144941298,35.9290234326,80.1052690773,0.0,51.0481707146,80.7689615957,622.346456214,149.792445016,33.3212,439.232811198
 04/11  09:00:00,275.888104182,36.5138820363,70.6196054196,0.0,51.0481707146,71.0224615957,540.435313996,141.614437332,66.8089,332.011976664
 04/11  10:00:00,214.271073307,36.6037378966,57.9899283649,0.0,32.1804615127,65.7244621605,480.161611431,130.427025007,83.4695,266.265086424
 04/11  11:00:00,207.510812077,36.6568477271,50.6593193797,0.0,32.1804615127,65.7244621605,415.10058023,137.001848128,83.4695,194.629232102
 04/11  12:00:00,205.162255566,36.6945358349,49.1348350578,0.0,32.1804615127,65.7244621605,401.913058681,128.018858056,83.4695,190.424700625
 04/11  13:00:00,195.168164978,36.7274685304,48.8034932723,0.0,32.1804615127,55.9779621605,416.053665505,148.177950552,75.1392,192.736514953
 04/11  14:00:00,194.288421284,36.7569873035,47.9339576446,0.0,32.1804615127,55.9779621605,402.420693866,144.599713306,66.8089,191.01208056
 04/11  15:00:00,194.901852908,36.7844281311,48.6019089973,0.0,32.1804615127,55.9779621605,396.866294109,133.487992877,75.1392,188.239101232
 04/11  16:00:00,224.828923716,36.4781646508,49.5898966142,0.0,32.1804615127,60.9114621605,366.157994052,128.118454239,91.7998,146.239739813
 04/11  17:00:00,272.175926299,35.9290234326,62.3835586465,0.0,32.1804615127,77.5397301883,395.531534296,121.58351563,49.9818,223.966218666
 04/11  18:00:00,346.305544508,35.9297764106,82.4785715421,0.0,77.122965704,86.2600435998,552.459323937,107.795791622,49.9818,394.681732315
 04/11  19:00:00,357.894589257,35.9290234326,81.317129875,0.0,102.647051061,80.1663183927,443.138213742,115.551846474,33.3212,294.265167268
 04/11  20:00:00,400.522366852,35.9290234326,87.267746714,0.0,115.40909374,92.7192997104,477.695929463,151.698499399,33.3212,292.676230063
 04/11  21:00:00,391.382835648,35.9290234326,101.49935908,0.0,102.647051061,94.1340635361,620.802151806,160.330383224,24.9909,435.480868583
 04/11  22:00:00,303.632107033,35.9296304646,80.0718658262,0.0,77.122965704,65.871452062,496.86503715,155.604092735,16.6606,324.600344415
 04/11  23:00:00,212.165078212,35.9290234326,56.7676416834,0.0,38.286128036,48.4199368926,350.204803078,157.263911314,8.3303,184.610591764
 04/11  24:00:00,160.672984884,30.9975168333,47.9739440594,0.0,25.5240853573,30.610668775,216.795617847,67.6456582669,3.33212,145.81783958
 04/12  01:00:00,146.221284913,30.9975168333,40.8391444788,0.0,19.418418834,29.3649097162,178.862613642,67.1698087225,3.33212,108.360684919
 04/12  02:00:00,134.743321816,30.9975168333,37.2369263084,0.0,12.7620426787,28.1191506574,172.704063229,61.0166649658,3.33212,108.355278263
 04/12  03:00:00,133.206283087,30.9975168333,35.6835257124,0.0,12.7620426787,28.1191506574,161.018242174,49.337539391,3.33212,108.348582783
 04/12  04:00:00,140.993410577,30.9975168333,36.8366029111,0.0,12.7620426787,28.1191506574,189.807875778,42.7317473365,3.33212,143.744008442
 04/12  05:00:00,176.935014323,30.9975168333,45.0996223492,0.0,25.5240853573,30.610668775,294.982169195,37.157685047,8.3303,249.494184148
 04/12  06:00:00,303.107732351,34.0797084579,73.1654861231,0.0,51.0481707146,78.1489452969,478.615396971,31.5185009333,16.6606,430.436296038
 04/12  07:00:00,376.744626604,35.9290234326,99.7750926016,0.0,64.3609230253,109.708623606,780.414695256,184.93588346,24.9909,570.487911796
 04/12  08:00:00,312.60590511,35.9290234326,79.6219680277,0.0,51.0481707146,80.7689615957,582.804902099,111.873434832,33.3212,437.610267267
 04/12  09:00:00,278.977076445,36.5187419211,74.2902000703,0.0,51.0481707146,71.0224615957,473.363697973,73.1928663597,66.8089,333.361931614
 04/12  10:00:00,223.31696766,36.6092216712,67.5038848097,0.0,32.1804615127,65.7244621605,403.924009554,54.4268324508,83.4695,266.027677103
 04/12  11:00:00,240.440103651,36.6662670238,83.9143062495,0.0,32.1804615127,65.7244621605,303.413599248,30.8673506248,83.4695,189.076748623
 04/12  12:00:00,280.213746666,36.7085397748,123.897430308,0.0,32.1804615127,65.7244621605,295.140726516,15.9175680626,83.4695,195.753658454
 04/12  13:00:00,282.400225772,36.7494725796,135.39762592,0.0,32.1804615127,55.9779621605,271.162374895,7.58548812037,75.1392,188.437686774
 04/12  14:00:00,289.842818004,36.7843610607,142.498160665,0.0,32.1804615127,55.9779621605,260.375471567,5.44381135026,66.8089,188.122760217
 04/12  15:00:00,289.922099388,36.8152718752,142.405778322,0.0,32.1804615127,55.9779621605,273.515919074,5.6176712251,75.1392,192.759047849
 04/12  16:00:00,319.07564169,36.5380663835,142.55994558,0.0,32.1804615127,60.9114621605,243.867304438,3.65623851732,91.7998,148.411265921
 04/12  17:00:00,353.057267052,36.0219117538,141.960477002,0.0,32.1804615127,77.5397301883,272.950119732,6.43470794841,49.9818,216.533611784
 04/12  18:00:00,406.039124996,36.0703853515,141.247264999,0.0,77.122965704,86.2600435998,455.223002402,7.87421980971,49.9818,397.366982592
 04/12  19:00:00,373.518273548,36.0130673877,99.1687855302,0.0,102.647051061,80.1663183927,354.723846236,23.2441858398,33.3212,298.158460396
 04/12  20:00:00,387.064199752,35.9859416184,73.8735624766,0.0,115.40909374,92.7192997104,367.828567839,43.8644495225,33.3212,290.642918316
 04/12  21:00:00,391.265792339,36.0091964956,101.593407825,0.0,102.647051061,94.1340635361,521.801845385,68.6300643447,24.9909,428.18088104
 04/12  22:00:00,310.981775345,36.0685151117,87.7631374832,0.0,77.122965704,65.871452062,447.878067118,101.174761269,16.6606,330.042705849
 04/12  23:00:00,245.581039511,36.0066842743,90.3308012761,0.0,38.286128036,48.4199368926,326.022434319,138.02745452,8.3303,179.664679799
 04/12  24:00:00,195.811903264,30.9975168333,83.0105466122,0.0,25.5240853573,30.610668775,238.123596927,89.0357005559,3.33212,145.755776371
 04/13  01:00:00,167.272575527,30.9975168333,61.8400850456,0.0,19.418418834,29.3649097162,190.002909136,78.3434576893,3.33212,108.327331447
 04/13  02:00:00,149.222767996,30.9975168333,51.7028297016,0.0,12.7620426787,28.1191506574,179.349818427,67.6989101233,3.33212,108.318788304
 04/13  03:00:00,143.405370185,30.9975168333,45.8424906349,0.0,12.7620426787,28.1191506574,173.046171876,61.3991491797,3.33212,108.314902696
 04/13  04:00:00,150.145267123,31.8194345999,45.1432436227,0.0,12.7620426787,28.1191506574,192.691949786,50.2873478296,3.33212,139.072481957
 04/13  05:00:00,185.690716548,32.6413523664,52.2157130921,0.0,25.5240853573,30.610668775,304.07489593,41.2607742191,8.3303,254.483821711
 04/13  06:00:00,310.468299292,34.2851878995,80.2616860664,0.0,51.0481707146,78.1489452969,476.456188895,35.9377982926,16.6606,423.857790602
 04/13  07:00:00,385.592401153,35.9290234326,108.517362639,0.0,64.3609230253,109.708623606,784.728816711,187.916814859,24.9909,571.821101852
 04/13  08:00:00,320.034967383,35.9290234326,86.3263483463,0.0,51.0481707146,80.7689615957,630.865015899,157.830515743,33.3212,439.713300156
 04/13  09:00:00,285.566483326,36.5309166234,80.3822467761,0.0,51.0481707146,71.0224615957,513.45848116,113.304383488,66.8089,333.345197672
 04/13  10:00:00,230.129430067,36.6211953306,74.099035591,0.0,32.1804615127,65.7244621605,412.539531041,70.8640652548,83.4695,258.205965786
 04/13  11:00:00,235.378576254,36.6768149422,78.8174041452,0.0,32.1804615127,65.7244621605,322.087773926,42.6376630502,83.4695,195.980610876
 04/13  12:00:00,220.597601591,36.7209681474,64.8974978873,0.0,32.1804615127,65.7244621605,302.560264689,30.4469291856,83.4695,188.643835504
 04/13  13:00:00,253.964081559,36.7618584852,107.813092238,0.0,32.1804615127,55.9779621605,288.724579667,21.9428736689,75.1392,191.642505998
 04/13  14:00:00,286.038866508,36.7969978654,139.529522527,0.0,32.1804615127,55.9779621605,273.219638587,14.7284291773,66.8089,191.682309409
 04/13  15:00:00,287.198211873,36.8278311658,140.34455337,0.0,32.1804615127,55.9779621605,271.809579544,8.65589930096,75.1392,188.014480243
 04/13  16:00:00,317.253897029,36.5768061378,141.097577421,0.0,32.1804615127,60.9114621605,241.17428669,3.2535041538,91.7998,146.120982536
 04/13  17:00:00,351.863639978,36.0511289986,141.030336538,0.0,32.1804615127,77.5397301883,271.450136946,5.05894142368,49.9818,216.409395522
 04/13  18:00:00,404.968554464,36.1018821521,140.243468433,0.0,77.122965704,86.2600435998,454.104354505,6.61431694003,49.9818,397.508237565
 04/13  19:00:00,400.606523546,36.0692151702,125.978564061,0.0,102.647051061,80.1663183927,345.097332783,15.6818928941,33.3212,296.094239889
 04/13  20:00:00,387.621135058,36.0307932068,74.3049719903,0.0,115.40909374,92.7192997104,382.692756929,60.8086929327,33.3212,288.562863996
 04/13  21:00:00,390.340093397,36.0745837609,100.33436242,0.0,102.647051061,94.1340635361,599.084288876,143.227351986,24.9909,430.86603689
 04/13  22:00:00,310.948700916,36.1213728042,87.0611651506,0.0,77.122965704,65.871452062,571.372174192,232.407846738,16.6606,322.303727454
 04/13  23:00:00,219.231035361,36.0421647154,63.0501798822,0.0,38.286128036,48.4199368926,453.131601092,259.903252767,8.3303,184.898048324
 04/13  24:00:00,165.10232436,30.9975168333,52.3541329129,0.0,25.5240853573,30.610668775,208.634600407,65.4750868328,3.33212,139.827393574
 04/14  01:00:00,151.007020403,30.9975168333,45.6070738421,0.0,19.418418834,29.3649097162,162.270634198,50.6437349574,3.33212,108.294779241
 04/14  02:00:00,139.380574618,30.9975168333,41.8520655793,0.0,12.7620426787,28.1191506574,155.051111121,43.4299622859,3.33212,108.289028835
 04/14  03:00:00,157.219223895,30.9975168333,59.6074668994,0.0,12.7620426787,28.1191506574,146.759876599,35.1468379521,3.33212,108.280918647
 04/14  04:00:00,175.28280033,30.9975168333,70.384851223,0.0,12.7620426787,28.1191506574,178.784934456,29.8105015078,3.33212,145.642312949
 04/14  05:00:00,205.191284386,32.6413523664,70.992031189,0.0,25.5240853573,30.610668775,281.982141612,26.8753261329,8.3303,246.776515479
 04/14  06:00:00,326.184547188,34.0797084579,95.4179476004,0.0,51.0481707146,78.1489452969,474.150643582,25.2844089881,16.6606,432.205634594
 04/14  07:00:00,395.749354373,36.0132950658,117.602396196,0.0,64.3609230253,109.708623606,764.094216831,171.291948503,24.9909,567.811368329
 04/14  08:00:00,326.416678875,35.9308912065,92.6829312785,0.0,51.0481707146,80.7689615957,561.762899676,94.0786328424,33.3212,434.363066833
 04/14  09:00:00,265.662276999,36.5398843664,61.2826428689,0.0,51.0481707146,71.0224615957,430.142919651,33.0415427529,66.8089,330.292476898
 04/14  10:00:00,291.264719085,36.6307068511,134.749329751,0.0,32.1804615127,65.7244621605,352.602127751,7.54360455477,83.4695,261.589023196
 04/14  11:00:00,299.531912117,36.6864254096,141.482019113,0.0,32.1804615127,65.7244621605,279.752640903,3.74514835487,83.4695,192.537992548
 04/14  12:00:00,299.775670924,36.7398218873,141.849992377,0.0,32.1804615127,65.7244621605,277.83750811,3.46282711863,83.4695,190.905180991
 04/14  13:00:00,290.327810207,36.7691073683,141.388481385,0.0,32.1804615127,55.9779621605,271.187437477,3.21940501988,75.1392,192.828832457
 04/14  14:00:00,291.00564795,36.8026016314,141.562598829,0.0,32.1804615127,55.9779621605,257.907180679,3.18029226285,66.8089,187.917988416
 04/14  15:00:00,291.4155106,36.8342436494,141.660771471,0.0,32.1804615127,55.9779621605,266.344048315,3.26961302611,75.1392,187.935235289
 04/14  16:00:00,321.045698103,36.6424356341,142.054409513,0.0,32.1804615127,60.9114621605,239.647701944,1.80647910146,91.7998,146.041422843
 04/14  17:00:00,355.648818945,36.1101095679,142.166580913,0.0,32.1804615127,77.5397301883,269.983227188,3.74114309624,49.9818,216.260284092
 04/14  18:00:00,407.662071097,36.1920676707,140.253939386,0.0,77.122965704,86.2600435998,449.902394049,4.33926076151,49.9818,395.581333287
 04/14  19:00:00,416.433479022,36.2159843559,139.887351347,0.0,102.647051061,80.1663183927,330.845279833,3.52506037278,33.3212,293.99901946
 04/14  20:00:00,445.687944655,36.1746019342,131.544359797,0.0,115.40909374,92.7192997104,330.353172105,8.88738667764,33.3212,288.144585428
 04/14  21:00:00,413.092680224,36.2060751386,123.147134699,0.0,102.647051061,94.1340635361,491.900686828,33.2229691913,24.9909,433.686817636
 04/14  22:00:00,339.947477416,36.2382712767,116.214073074,0.0,77.122965704,65.871452062,392.649764574,54.6239842641,16.6606,321.365180309
 04/14  23:00:00,240.369645187,36.1516770072,84.8871098372,0.0,38.286128036,48.4199368926,273.202816103,85.7095022834,8.3303,179.16301382
 04/14  24:00:00,184.111622898,31.8194345999,70.447484336,0.0,25.5240853573,30.610668775,220.550674463,71.5874656447,3.33212,145.631088819
 04/15  01:00:00,178.676350223,32.6413523664,62.1201225832,0.0,27.7269238854,30.610668775,174.934066198,63.3365495689,3.33212,108.265396629
 04/15  02:00:00,154.229531346,30.9975168333,56.7489339653,0.0,12.7620426787,28.1191506574,162.9068971,51.3265750182,3.33212,108.248202082
 04/15  03:00:00,154.415708383,33.463270133,54.5342622274,0.0,12.7620426787,28.1191506574,152.824611641,41.2393461805,3.33212,108.25314546
 04/15  04:00:00,158.774740047,30.9975168333,54.7823048676,0.0,12.7620426787,28.1191506574,177.795215743,35.5079584,3.33212,138.955137343
 04/15  05:00:00,174.152546053,33.463270133,55.5208105674,0.0,12.7620426787,28.1191506574,220.552882993,33.1455424078,8.3303,179.077040585
 04/15  06:00:00,260.642728505,34.2851878995,65.9631931798,0.0,42.6918050922,54.3732441037,300.554812211,28.4970058836,16.6606,255.397206327
 04/15  07:00:00,331.215801016,35.9652329567,102.042737473,0.0,42.6918050922,86.1019271793,473.988190502,24.9792576906,24.9909,424.018032811
 04/15  08:00:00,405.435398654,35.9799715932,134.052344656,0.0,57.6566862989,112.030105488,646.609367944,5.43679915195,33.3212,607.851368792
 04/15  09:00:00,364.15975796,36.5344389524,137.763556972,0.0,57.6566862989,83.6599452969,500.230558143,1.12971838975,66.8089,432.291939753
 04/15  10:00:00,314.042855354,36.701913264,140.870223662,0.0,42.6918050922,68.9656133826,418.800845183,2.79610775164,83.4695,332.535237431
 04/15  11:00:00,307.117464682,36.8004958106,141.667441955,0.0,34.9340096728,67.7198543238,346.266578918,3.02082620841,83.4695,259.776252709
 04/15  12:00:00,307.095631653,36.8644016582,140.497555194,0.0,34.9340096728,67.7198543238,281.273890659,2.73454731092,83.4695,195.069843348
 04/15  13:00:00,298.42763072,36.7876714487,141.606257372,0.0,34.9340096728,57.9733543238,273.389649333,2.50580980846,75.1392,195.744639525
 04/15  14:00:00,298.302915874,36.8092057105,142.3584748,0.0,34.9340096728,57.9733543238,257.679700265,2.43309082644,66.8089,188.437709439
 04/15  15:00:00,296.765588633,36.8343547022,141.260896479,0.0,34.9340096728,57.9733543238,266.154372749,2.59685539173,75.1392,188.418317357
 04/15  16:00:00,326.400114445,36.6667326516,141.827870544,0.0,34.9340096728,62.9068543238,244.837842358,2.91928117705,91.7998,150.118761181
 04/15  17:00:00,354.434208035,36.1739939812,142.686781345,0.0,34.9340096728,72.2186844194,237.544454197,4.78627502792,49.9818,182.776379169
 04/15  18:00:00,418.963851293,36.402375152,140.704583661,0.0,87.0357390804,86.2600435998,278.128003829,3.66152499544,49.9818,224.484678833
 04/15  19:00:00,415.023531213,36.1900064329,139.548252672,0.0,102.000620287,77.6748002752,327.365487995,3.33880902233,33.3212,290.705478973
 04/15  20:00:00,438.937637344,36.1268098584,138.746002578,0.0,102.000620287,88.9820225341,321.833707633,3.71015140577,33.3212,284.802356227
 04/15  21:00:00,427.848332903,36.175279591,138.220192647,0.0,102.000620287,91.6425454185,321.104286708,4.15150420218,24.9909,291.961882506
 04/15  22:00:00,374.126411772,36.0973729118,139.049321172,0.0,87.0357390804,65.871452062,449.903167448,6.63643766332,16.6606,426.606129785
 04/15  23:00:00,282.042634098,36.0117477594,121.674935357,0.0,42.6918050922,48.4199368926,277.85665591,19.9429589943,8.3303,249.583396915
 04/15  24:00:00,188.007891897,33.1892975441,70.854801276,0.0,27.7269238854,30.610668775,171.637925524,25.2980106632,3.33212,143.007794861
 04/16  01:00:00,191.474811499,30.9975168333,67.3122302813,0.0,34.4311606118,33.1021868926,142.120405725,27.9333148308,3.33212,110.854970895
 04/16  02:00:00,176.264923426,33.463270133,67.1952083976,0.0,19.466279405,30.610668775,144.012571187,32.2916138363,3.33212,108.388837351
 04/16  03:00:00,171.622679458,30.9975168333,64.9635810865,0.0,19.466279405,30.610668775,152.631622068,40.9206683104,3.33212,108.378833758
 04/16  04:00:00,178.072580404,30.9975168333,64.8169251594,0.0,19.466279405,30.610668775,186.092541981,43.8758488113,3.33212,138.88457317
 04/16  05:00:00,193.253806549,33.463270133,65.3020925032,0.0,19.466279405,30.610668775,230.726873136,40.1444893682,8.3303,182.252083768
 04/16  06:00:00,270.656232201,34.6139550062,75.6330191511,0.0,42.6918050922,54.3732441037,306.980285431,37.535635884,16.6606,252.784049547
 04/16  07:00:00,349.583085763,36.1918727151,110.875924354,0.0,49.3960418185,88.5934452969,492.286782388,37.475785073,24.9909,429.820097315
 04/16  08:00:00,402.664712636,35.9904242751,130.65483826,0.0,57.6566862989,112.030105488,644.095074584,7.41235640432,33.3212,603.36151818
 04/16  09:00:00,357.134275425,36.5450768357,137.739787112,0.0,50.9524495726,81.1684271793,503.258978601,1.20367146843,66.8089,435.246407132
 04/16  10:00:00,315.342995976,36.7800559619,139.95575524,0.0,42.6918050922,68.9656133826,411.96817856,2.4449038412,83.4695,326.053774719
 04/16  11:00:00,312.740309803,36.8308301725,140.814017198,0.0,38.286128036,68.9656133826,352.19714208,2.64934630934,83.4695,266.078295771
 04/16  12:00:00,312.143755336,36.880706903,140.929077753,0.0,38.286128036,68.9656133826,274.126133312,2.30497765206,83.4695,188.35165566
 04/16  13:00:00,293.560107151,36.7737385916,141.3799649,0.0,31.5818913096,56.727595265,266.524300836,3.06658509783,75.1392,188.318515738
 04/16  14:00:00,293.764731522,36.8014515495,141.545120632,0.0,31.5818913096,56.727595265,257.694577375,3.16542109973,66.8089,187.720256275
 04/16  15:00:00,293.370867489,36.8310297652,141.138353273,0.0,31.5818913096,56.727595265,266.265009671,3.41258412851,75.1392,187.713225542
 04/16  16:00:00,322.39516127,36.6407932936,141.125712369,0.0,31.5818913096,61.661095265,241.392861244,3.69075280798,91.7998,145.902308436
 04/16  17:00:00,349.693778935,36.0911741876,141.307111982,0.0,31.5818913096,70.9729253606,242.913800423,6.20820884452,49.9818,186.723791579
 04/16  18:00:00,410.152155465,36.1216339925,140.186382333,0.0,80.3315023541,83.7685254822,272.279719596,5.62885866652,49.9818,216.66906093
 04/16  19:00:00,414.721435614,36.0807217631,139.022922788,0.0,102.000620287,77.6748002752,328.740974793,4.28848145347,33.3212,291.13129334
 04/16  20:00:00,447.336554638,36.054199972,138.258098555,0.0,108.704857014,91.4735406516,319.58048648,4.05517381736,33.3212,282.204112663
 04/16  21:00:00,418.084709444,36.1993585627,137.715706774,0.0,95.2963835608,89.1510273009,321.3634608,5.26657965562,24.9909,291.105981145
 04/16  22:00:00,364.84964086,36.1494155075,137.814516027,0.0,80.3315023541,63.3799339444,445.069077451,7.9319273722,16.6606,420.476550079
 04/16  23:00:00,302.985128511,36.0983838341,140.727076379,0.0,42.6918050922,48.4199368926,264.537137178,10.8641470433,8.3303,245.342690135
 04/16  24:00:00,206.00444453,33.0523112497,79.2509627995,0.0,34.4311606118,33.1021868926,155.876222338,6.91324809355,3.33212,145.630854245
 04/17  01:00:00,155.869098169,30.9975168333,50.5701111242,0.0,19.418418834,29.3649097162,129.535183579,18.00707453,3.33212,108.195989049
 04/17  02:00:00,184.671781429,33.463270133,84.598029256,0.0,12.7620426787,28.1191506574,132.70676366,21.1842571724,3.33212,108.190386487
 04/17  03:00:00,164.98131756,33.463270133,65.1559786715,0.0,12.7620426787,28.1191506574,137.630402566,26.1179216414,3.33212,108.180360925
 04/17  04:00:00,202.383374028,33.463270133,95.3031885007,0.0,12.7620426787,28.1191506574,155.783114167,13.6277434021,3.33212,138.823250765
 04/17  05:00:00,194.527606114,33.0523112497,60.8709662712,0.0,25.5240853573,30.610668775,266.951848845,12.4869854045,8.3303,246.134563441
 04/17  06:00:00,314.598120618,33.9564207929,87.826993423,0.0,51.0481707146,78.1489452969,469.692921184,23.3169487871,16.6606,429.715372397
 04/17  07:00:00,397.533777691,35.9587801935,122.831780165,0.0,64.3609230253,109.708623606,621.137627412,32.522056846,24.9909,563.624670566
 04/17  08:00:00,338.171306194,35.9290234326,106.089990304,0.0,51.0481707146,80.7689615957,492.702901371,30.1495242391,33.3212,429.232177132
 04/17  09:00:00,333.409208113,36.5318712638,128.689353587,0.0,51.0481707146,71.0224615957,420.478451815,23.2173325066,66.8089,330.452219308
 04/17  10:00:00,295.571180035,36.6188479481,137.833300537,0.0,32.1804615127,65.7244621605,349.71123977,8.9331157067,83.4695,257.308624063
 04/17  11:00:00,270.887023235,36.6704755353,112.684980881,0.0,32.1804615127,65.7244621605,283.689370564,9.53713811619,83.4695,190.682732448
 04/17  12:00:00,282.924513542,36.7126893405,125.368123274,0.0,32.1804615127,65.7244621605,285.025675976,8.51209731557,83.4695,193.04407866
 04/17  13:00:00,290.424510034,36.748616355,141.236930282,0.0,32.1804615127,55.9779621605,268.350122922,5.30294707141,75.1392,187.907975851
 04/17  14:00:00,290.60456728,36.7798839357,140.675107698,0.0,32.1804615127,55.9779621605,259.624429277,5.21824255012,66.8089,187.597286727
 04/17  15:00:00,291.508740141,36.8083732049,141.876315553,0.0,32.1804615127,55.9779621605,268.075439628,5.35448501178,75.1392,187.581754617
 04/17  16:00:00,318.584591724,36.5490562467,141.434960147,0.0,32.1804615127,60.9114621605,236.756534703,2.93421410297,91.7998,142.0225206
 04/17  17:00:00,352.030001652,36.0338876282,140.472967148,0.0,32.1804615127,77.5397301883,275.79331384,6.0132453123,49.9818,219.798268527
 04/17  18:00:00,404.608721134,36.0813296836,139.282775912,0.0,77.122965704,86.2600435998,447.778689115,6.87540635701,49.9818,390.921482758
 04/17  19:00:00,415.217710988,36.0493754437,139.996846068,0.0,102.647051061,80.1663183927,335.22714934,11.2360366135,33.3212,290.669912727
 04/17  20:00:00,432.565976234,36.0334490816,118.689145666,0.0,115.40909374,92.7192997104,347.496664354,30.0458436984,33.3212,284.129620656
 04/17  21:00:00,414.083894029,36.1008411387,123.982396962,0.0,102.647051061,94.1340635361,502.833624658,48.3568571707,24.9909,429.485867488
 04/17  22:00:00,334.956782128,36.1658138492,111.421005317,0.0,77.122965704,65.871452062,402.477882436,64.2586400484,16.6606,321.558642387
 04/17  23:00:00,240.67725487,36.1022956681,85.3774675619,0.0,38.286128036,48.4199368926,263.71139816,80.1962328897,8.3303,175.18486527
 04/17  24:00:00,186.485443469,30.9975168333,73.7138436197,0.0,25.5240853573,30.610668775,218.04137329,72.3384781955,3.33212,142.370775094
 04/18  01:00:00,169.876211848,30.9975168333,64.4940874938,0.0,19.418418834,29.3649097162,177.358768312,65.8698332575,3.33212,108.156815055
 04/18  02:00:00,158.510410385,33.463270133,58.6072901483,0.0,12.7620426787,28.1191506574,169.94850587,58.4667023645,3.33212,108.149683506
 04/18  03:00:00,152.10481906,30.9975168333,54.6951264596,0.0,12.7620426787,28.1191506574,158.33457072,53.2177276652,3.33212,101.784723055
 04/18  04:00:00,161.903680057,33.463270133,54.8857498032,0.0,12.7620426787,28.1191506574,195.279709031,46.5543029794,3.33212,145.393286052
 04/18  05:00:00,197.160292819,32.6413523664,63.246489847,0.0,25.5240853573,30.610668775,293.451117249,39.1822761178,8.3303,245.938541131
 04/18  06:00:00,323.104854244,34.2851878995,95.2395438536,0.0,51.0481707146,78.1489452969,470.338186562,33.6145791808,16.6606,420.063007381
 04/18  07:00:00,398.221977412,36.037385925,122.185030171,0.0,64.3609230253,109.708623606,649.252300669,61.9949266723,24.9909,562.266473997
 04/18  08:00:00,329.246173527,35.9290234326,96.2135512564,0.0,51.0481707146,80.7689615957,536.713291498,67.8767689233,33.3212,435.515322575
 04/18  09:00:00,297.268463407,36.5270569025,92.6141617749,0.0,51.0481707146,71.0224615957,467.623123081,75.5734336764,66.8089,325.240789405
 04/18  10:00:00,235.414671052,36.6164688447,79.5028007292,0.0,32.1804615127,65.7244621605,420.163124388,77.8715836548,83.4695,258.822040733
 04/18  11:00:00,228.764682285,36.6681241178,72.2272227397,0.0,32.1804615127,65.7244621605,350.72432988,75.3272666007,83.4695,191.927563279
 04/18  12:00:00,225.937973305,36.7058609453,70.1725681808,0.0,32.1804615127,65.7244621605,329.944988428,58.3555985869,83.4695,188.119889841
 04/18  13:00:00,217.974951031,36.7402626076,71.9465238664,0.0,32.1804615127,55.9779621605,303.54057943,40.6133501865,75.1392,187.788029243
 04/18  14:00:00,251.393523892,36.7700435205,105.099990416,0.0,32.1804615127,55.9779621605,283.554495534,29.2468234751,66.8089,187.498772059
 04/18  15:00:00,247.199141529,36.7985058338,100.744286905,0.0,32.1804615127,55.9779621605,287.627753736,24.9838231262,75.1392,187.50473061
 04/18  16:00:00,264.283569839,36.4925554187,88.8731450585,0.0,32.1804615127,60.9114621605,260.149412186,22.5638096839,91.7998,145.785802502
 04/18  17:00:00,305.437495441,35.9613199941,95.436582245,0.0,32.1804615127,77.5397301883,290.157689778,24.6344163797,49.9818,215.541473398
 04/18  18:00:00,379.011787323,36.0120840903,114.878996493,0.0,77.122965704,86.2600435998,465.486671748,25.3644129008,49.9818,390.140458847
 04/18  19:00:00,362.774748159,35.9436960624,89.0420802709,0.0,102.647051061,80.1663183927,360.094517573,37.9456893063,33.3212,288.827628267
 04/18  20:00:00,415.441458361,35.9290234326,102.403146661,0.0,115.40909374,92.7192997104,377.843933439,59.1924758975,33.3212,285.330257541
 04/18  21:00:00,410.779047232,35.9645830856,121.132745508,0.0,102.647051061,94.1340635361,523.595792766,73.2059206866,24.9909,425.398972079
 04/18  22:00:00,321.190341905,36.0249082391,97.7577280668,0.0,77.122965704,65.871452062,436.454321782,100.44093712,16.6606,319.352784662
 04/18  23:00:00,225.492185149,35.9803173913,70.2582831185,0.0,38.286128036,48.4199368926,301.341644903,117.266250997,8.3303,175.745093906
 04/18  24:00:00,172.181422664,30.9975168333,59.4533996134,0.0,25.5240853573,30.610668775,226.035971695,77.3213068081,3.33212,145.382544887
 04/19  01:00:00,158.930175639,30.9975168333,53.5988408719,0.0,19.418418834,29.3649097162,171.222824074,59.7711222809,3.33212,108.119581793
 04/19  02:00:00,147.498044612,30.9975168333,50.0996319873,0.0,12.7620426787,28.1191506574,156.617184614,51.5377147886,3.33212,101.747349826
 04/19  03:00:00,145.250413375,30.9975168333,47.8567845078,0.0,12.7620426787,28.1191506574,157.394295822,45.9516662298,3.33212,108.110509592
 04/19  04:00:00,155.236373334,33.463270133,48.8085002501,0.0,12.7620426787,28.1191506574,187.863232069,39.2182607435,3.33212,145.312851326
 04/19  05:00:00,189.63990872,31.8194345999,57.2203309703,0.0,25.5240853573,30.610668775,285.471219865,33.9077709669,8.3303,243.233148898
 04/19  06:00:00,317.022515985,35.1071056661,89.0772392812,0.0,51.0481707146,78.1489452969,468.620072791,29.7867530985,16.6606,422.172719693
 04/19  07:00:00,394.48255952,35.9343823691,119.703956191,0.0,64.3609230253,109.708623606,625.282399319,39.6073918586,24.9909,560.68410746
 04/19  08:00:00,329.884403658,35.9292944562,97.7522026467,0.0,51.0481707146,80.7689615957,498.664762754,35.3887631604,33.3212,429.954799593
 04/19  09:00:00,317.290933643,36.523604923,112.709953699,0.0,51.0481707146,71.0224615957,413.831643617,20.4000834606,66.8089,326.622660156
 04/19  10:00:00,294.771044863,36.6132427363,137.505954906,0.0,32.1804615127,65.7244621605,348.616818527,8.3043586993,83.4695,256.842959827
 04/19  11:00:00,301.753979892,36.6802140229,142.516335433,0.0,32.1804615127,65.7244621605,276.364473966,4.58919437905,83.4695,188.305779587
 04/19  12:00:00,301.334857404,36.7325041142,142.184828286,0.0,32.1804615127,65.7244621605,275.734508318,4.26676167578,83.4695,187.998246642
 04/19  13:00:00,291.667109653,36.7447220827,141.313154683,0.0,32.1804615127,55.9779621605,266.851262157,4.01345342669,75.1392,187.69860873
 04/19  14:00:00,292.376977214,36.7789740787,141.187386041,0.0,32.1804615127,55.9779621605,258.160016851,3.97763673649,66.8089,187.373480114
 04/19  15:00:00,292.576381065,36.8102252384,141.100014145,0.0,32.1804615127,55.9779621605,266.577385128,4.04766954028,75.1392,187.390515588
 04/19  16:00:00,321.776329172,36.6423708165,141.221633474,0.0,32.1804615127,60.9114621605,239.726950875,2.20614884295,91.7998,145.721002032
 04/19  17:00:00,356.160442866,36.1422922203,141.026055889,0.0,32.1804615127,77.5397301883,269.889418175,4.5186949083,49.9818,215.388923266
 04/19  18:00:00,408.727306924,36.2226164161,139.833678682,0.0,77.122965704,86.2600435998,444.73656292,5.27510444084,49.9818,389.47965848
 04/19  19:00:00,418.056751725,36.256397181,139.293493821,0.0,102.647051061,80.1663183927,322.594224335,4.13544297397,33.3212,285.137581361
 04/19  20:00:00,456.123916791,36.2182313127,139.037156333,0.0,115.40909374,92.7192997104,325.963262941,4.267705771,33.3212,288.37435717
 04/19  21:00:00,430.756963893,36.2578569989,138.204886234,0.0,102.647051061,94.1340635361,450.836990719,5.87151204862,24.9909,419.974578671
 04/19  22:00:00,353.189356395,36.2837480792,128.34853697,0.0,77.122965704,65.871452062,355.305449326,19.3067388288,16.6606,319.338110498
 04/19  23:00:00,255.545106724,36.2013567897,99.5024324174,0.0,38.286128036,48.4199368926,216.411575644,29.4544790601,8.3303,178.626796584
 04/19  24:00:00,174.436068427,33.0523112497,59.6220610351,0.0,25.5240853573,30.610668775,172.747314063,24.0990160626,3.33212,145.316178
 04/20  01:00:00,152.787924932,30.9975168333,47.5284740727,0.0,19.418418834,29.3649097162,133.134277006,28.0746372487,3.33212,101.727519758
 04/20  02:00:00,153.883588752,33.463270133,54.1346012882,0.0,12.7620426787,28.1191506574,140.40346196,28.9841109841,3.33212,108.087230976
 04/20  03:00:00,152.169205234,32.6413523664,53.2087704327,0.0,12.7620426787,28.1191506574,152.273175923,40.8684999849,3.33212,108.072555938
 04/20  04:00:00,160.675365784,31.8194345999,56.0091199909,0.0,12.7620426787,28.1191506574,181.391152291,39.4274885641,3.33212,138.631543727
 04/20  05:00:00,200.166025079,33.0523112497,66.6604862022,0.0,25.5240853573,30.610668775,284.909562639,31.0988459964,8.3303,245.480416643
 04/20  06:00:00,327.829717468,34.7783385595,100.250376298,0.0,51.0481707146,78.1489452969,473.064930816,38.2339627152,16.6606,418.170368101
 04/20  07:00:00,408.27089287,35.9505429002,133.527701451,0.0,64.3609230253,109.708623606,624.215945912,40.4445015727,24.9909,558.780544339
 04/20  08:00:00,361.16247316,35.9503029687,128.520047449,0.0,51.0481707146,80.7689615957,485.619854112,18.4925350373,33.3212,433.806119074
 04/20  09:00:00,344.658751364,36.5216612184,138.522016372,0.0,51.0481707146,71.0224615957,393.247998368,4.23844713945,66.8089,322.200651228
 04/20  10:00:00,299.676067981,36.6177525247,141.316092524,0.0,32.1804615127,65.7244621605,344.296760566,4.20358253957,83.4695,256.623678026
 04/20  11:00:00,302.004279287,36.7108785613,142.018950127,0.0,32.1804615127,65.7244621605,275.88428745,4.21410902845,83.4695,188.200678422
 04/20  12:00:00,301.532131807,36.772217947,141.534619097,0.0,32.1804615127,65.7244621605,275.276866912,3.89907831527,83.4695,187.908288597
 04/20  13:00:00,292.198108772,36.7456507247,140.977231669,0.0,32.1804615127,55.9779621605,266.426110205,3.68879947979,75.1392,187.598110725
 04/20  14:00:00,292.506374539,36.7803047579,141.184424194,0.0,32.1804615127,55.9779621605,257.613679559,3.54115254793,66.8089,187.263627011
 04/20  15:00:00,292.21053536,36.8135828842,140.884663949,0.0,32.1804615127,55.9779621605,266.003226122,3.57883695807,75.1392,187.285189164
 04/20  16:00:00,322.204067698,36.6766767681,141.797049459,0.0,32.1804615127,60.9114621605,237.329697867,2.19276804222,91.7998,143.337129825
 04/20  17:00:00,356.986404581,36.1582610634,142.165297144,0.0,32.1804615127,77.5397301883,266.688220886,4.43892185715,49.9818,212.267499029
 04/20  18:00:00,408.96415206,36.2654528493,139.941666951,0.0,77.122965704,86.2600435998,442.068864339,4.67231222582,49.9818,387.414752113
 04/20  19:00:00,418.629028059,36.2957515707,139.212482905,0.0,102.647051061,80.1663183927,327.543457434,3.93109080706,33.3212,290.291166627
 04/20  20:00:00,456.204214984,36.2646707616,137.95570931,0.0,115.40909374,92.7192997104,322.015583208,4.25037262839,33.3212,284.44401058
 04/20  21:00:00,430.710078617,36.3206599212,137.225434533,0.0,102.647051061,94.1340635361,455.345567674,4.57746897761,24.9909,425.777198697
 04/20  22:00:00,365.030099197,36.3563003919,138.29714355,0.0,77.122965704,65.871452062,339.60181443,6.57761441921,16.6606,316.363600011
 04/20  23:00:00,299.852597716,36.2793529995,141.268556184,0.0,38.286128036,48.4199368926,192.045222691,9.92435463577,8.3303,173.790568056
 04/20  24:00:00,206.696149265,33.463270133,90.4825792832,0.0,25.5240853573,30.610668775,148.595561842,0.0170392119046,3.33212,145.24640263
 04/21  01:00:00,201.130349064,33.463270133,92.8315601569,0.0,19.418418834,29.3649097162,108.039043722,3.00851288747,3.33212,101.698410835
 04/21  02:00:00,183.427204268,33.463270133,83.3195638411,0.0,12.7620426787,28.1191506574,121.390297572,10.0102971036,3.33212,108.047880468
 04/21  03:00:00,175.112140911,33.0523112497,75.5605435583,0.0,12.7620426787,28.1191506574,124.766917784,13.3903466963,3.33212,108.044451088
 04/21  04:00:00,183.083062905,32.9153249553,76.3926386554,0.0,12.7620426787,28.1191506574,154.764489502,12.8534453882,3.33212,138.578924114
 04/21  05:00:00,215.317509675,32.9153249553,80.9555437322,0.0,25.5240853573,30.610668775,266.175180185,12.5458703353,8.3303,245.29900985
 04/21  06:00:00,352.185292977,34.9427221128,123.0504339,0.0,51.0481707146,78.1489452969,446.239779369,12.2278582571,16.6606,417.351321112
 04/21  07:00:00,415.462648562,35.9860899053,139.111477717,0.0,64.3609230253,109.708623606,605.537107175,23.650074166,24.9909,556.896133009
 04/21  08:00:00,373.288714223,35.9305776934,139.740898249,0.0,51.0481707146,80.7689615957,483.941704158,18.8199835097,33.3212,431.800520648
 04/21  09:00:00,345.891943729,36.5169716019,140.459351424,0.0,51.0481707146,71.0224615957,398.978594843,9.39276420012,66.8089,322.776930643
 04/21  10:00:00,298.723974825,36.6056598507,141.670221705,0.0,32.1804615127,65.7244621605,346.293794523,6.44107162118,83.4695,256.383222901
 04/21  11:00:00,300.518371996,36.6592716302,142.410082476,0.0,32.1804615127,65.7244621605,278.118774638,6.54252659503,83.4695,188.106748043
 04/21  12:00:00,299.732845495,36.7228647697,141.627693516,0.0,32.1804615127,65.7244621605,277.173336357,5.90787229622,83.4695,187.795964061
 04/21  13:00:00,289.449135037,36.7383418401,140.560846402,0.0,32.1804615127,55.9779621605,268.026233114,5.40350884058,75.1392,187.483524273
 04/21  14:00:00,289.674358808,36.7736212076,139.442823952,0.0,32.1804615127,55.9779621605,253.589097542,5.15839467331,66.8089,181.621802868
 04/21  15:00:00,291.59966075,36.8083688283,139.952338754,0.0,32.1804615127,55.9779621605,265.944939385,5.04890978789,75.1392,185.756829597
 04/21  16:00:00,321.267314225,36.6069775516,141.291517702,0.0,32.1804615127,60.9114621605,240.286578563,2.91080394228,91.7998,145.57597462
 04/21  17:00:00,353.565869828,36.0828832997,140.038281342,0.0,32.1804615127,77.5397301883,271.085605559,6.02588648027,49.9818,215.077919079
 04/21  18:00:00,406.838155264,36.1448822584,140.081183766,0.0,77.122965704,86.2600435998,444.049196205,6.91217270939,49.9818,387.155223495
 04/21  19:00:00,415.10730478,36.1730049232,139.820671819,0.0,102.647051061,80.1663183927,322.233001546,5.36040508876,33.3212,283.551396457
 04/21  20:00:00,453.768029563,36.1410820496,139.653226887,0.0,115.40909374,92.7192997104,332.558106414,12.6286640308,33.3212,286.608242383
 04/21  21:00:00,419.875531847,36.1878092713,129.786079331,0.0,102.647051061,94.1340635361,480.373490526,33.4662973198,24.9909,421.916293206
 04/21  22:00:00,325.265581913,36.2306402399,101.700417662,0.0,77.122965704,65.871452062,399.796150977,66.4132227316,16.6606,316.722328245
 04/21  23:00:00,241.539704544,36.1602231323,86.2137091171,0.0,38.286128036,48.4199368926,254.575208187,73.1930133449,8.3303,173.051894842
 04/21  24:00:00,193.585718862,32.6413523664,79.2454987991,0.0,25.5240853573,30.610668775,201.290746907,52.7775834469,3.33212,145.18104346
 04/22  01:00:00,188.788250343,31.8194345999,73.1496422417,0.0,27.7269238854,30.610668775,152.397622304,47.4009713107,3.33212,101.664530993
 04/22  02:00:00,167.745216007,32.6413523664,68.7454783695,0.0,12.7620426787,28.1191506574,146.505419114,35.166743221,3.33212,108.006555893
 04/22  03:00:00,163.927908342,31.8194345999,65.8431300671,0.0,12.7620426787,28.1191506574,139.33725292,34.3550991914,3.33212,101.650033729
 04/22  04:00:00,171.954595411,33.463270133,65.6570760212,0.0,12.7620426787,28.1191506574,184.641732733,36.1885488149,3.33212,145.121063918
 04/22  05:00:00,183.621155917,33.463270133,65.0229852781,0.0,12.7620426787,28.1191506574,224.14704044,44.3516833431,8.3303,171.465057097
 04/22  06:00:00,266.169754588,33.7920372396,74.8535790238,0.0,42.6918050922,54.3732441037,307.233227617,43.9043355006,16.6606,246.668292117
 04/22  07:00:00,332.901059103,35.9910326909,103.733214105,0.0,42.6918050922,86.1019271793,497.465801145,51.587759055,24.9909,420.88714209
 04/22  08:00:00,405.183405996,35.9422426209,134.816015048,0.0,57.6566862989,112.030105488,683.7357835,55.8877822739,33.3212,594.526801226
 04/22  09:00:00,340.818718213,36.5227386797,116.833218952,0.0,57.6566862989,83.6599452969,554.948187365,64.48944346,66.8089,423.649843905
 04/22  10:00:00,261.175184869,36.6144730859,91.4008314814,0.0,42.6918050922,68.9656133826,500.1440889,88.9775420166,83.4695,327.697046883
 04/22  11:00:00,245.841834331,36.6700584231,84.3632676625,0.0,34.9340096728,67.7198543238,447.184803127,106.660218801,83.4695,257.055084326
 04/22  12:00:00,235.258219263,36.7097942225,74.6448759289,0.0,34.9340096728,67.7198543238,364.737280511,92.981692932,83.4695,188.286087579
 04/22  13:00:00,222.590769429,36.742551653,71.6669328046,0.0,34.9340096728,57.9733543238,366.279057375,103.16743744,75.1392,187.972419935
 04/22  14:00:00,220.757742438,36.774181962,69.7694883545,0.0,34.9340096728,57.9733543238,373.594778384,119.130583462,66.8089,187.655294922
 04/22  15:00:00,217.99385794,36.8003119716,66.9252967454,0.0,34.9340096728,57.9733543238,405.695996595,142.881105882,75.1392,187.675690713
 04/22  16:00:00,246.745233335,36.4901310934,66.7641370217,0.0,34.9340096728,62.9068543238,363.977030067,126.444437573,91.7998,145.732792495
 04/22  17:00:00,283.733055748,35.9299007291,76.5610728457,0.0,34.9340096728,72.2186844194,352.921192146,123.768129031,49.9818,179.171263115
 04/22  18:00:00,362.392477668,35.9917193681,88.7260097685,0.0,87.0357390804,86.2600435998,402.848165808,136.816753593,49.9818,216.049612215
 04/22  19:00:00,368.623137525,35.9293162512,100.182690819,0.0,102.000620287,77.6748002752,471.01552938,154.238681074,33.3212,283.455648306
 04/22  20:00:00,402.074199578,35.9290234326,105.377293311,0.0,102.000620287,88.9820225341,511.176615805,190.150069823,33.3212,287.705345982
 04/22  21:00:00,391.665139429,35.9290234326,104.429108816,0.0,102.000620287,91.6425454185,522.107184542,215.255149794,24.9909,281.861134748
 04/22  22:00:00,332.953759801,35.9290234326,98.791090398,0.0,87.0357390804,65.871452062,636.135216952,204.796832547,16.6606,414.677784405
 04/22  23:00:00,232.039670245,35.9290234326,71.5805603482,0.0,42.6918050922,48.4199368926,447.380690756,193.60355331,8.3303,245.446837447
 04/22  24:00:00,171.621389576,30.9975168333,56.5957452925,0.0,27.7269238854,30.610668775,201.815495554,59.9809043848,3.33212,138.502471169
 04/23  01:00:00,173.786081518,30.9975168333,49.5344046602,0.0,34.4311606118,33.1021868926,158.215862092,46.7474825149,3.33212,108.136259577
 04/23  02:00:00,151.905657473,30.9975168333,45.1646318494,0.0,19.466279405,30.610668775,149.206850103,37.7507193795,3.33212,108.124010723
 04/23  03:00:00,149.847176746,30.9975168333,43.1190106436,0.0,19.466279405,30.610668775,143.084182436,31.634736787,3.33212,108.11732565
 04/23  04:00:00,156.760036735,30.9975168333,43.4073663871,0.0,19.466279405,30.610668775,172.824357478,31.0384260817,3.33212,138.453811396
 04/23  05:00:00,170.684720102,30.9975168333,45.0792277031,0.0,19.466279405,30.610668775,214.422922978,27.5952811628,8.3303,178.497341816
 04/23  06:00:00,247.276488128,34.6139550062,54.9527591036,0.0,42.6918050922,54.3732441037,287.560273598,23.9632560428,16.6606,246.936417556
 04/23  07:00:00,321.977360644,36.0220139633,82.4498595111,0.0,49.3960418185,88.5934452969,556.168903486,115.511121161,24.9909,415.666882325
 04/23  08:00:00,390.028509125,35.9332303828,119.021836465,0.0,57.6566862989,112.030105488,732.899739724,105.353606734,33.3212,594.22493299
 04/23  09:00:00,320.518299287,36.5289959882,105.361123684,0.0,50.9524495726,81.1684271793,585.513876625,93.7950671457,66.8089,424.90990948
 04/23  10:00:00,256.566112915,36.665403989,86.5684534603,0.0,42.6918050922,68.9656133826,490.625621456,85.5983589033,83.4695,321.557762552
 04/23  11:00:00,250.203918869,36.7121592404,84.0446066313,0.0,38.286128036,68.9656133826,413.12263827,72.8433227059,83.4695,256.809815565
 04/23  12:00:00,251.019938964,36.7511017516,85.7172935249,0.0,38.286128036,68.9656133826,322.377415384,51.3441185563,83.4695,187.563796827
 04/23  13:00:00,218.521355849,36.755065773,72.3232604121,0.0,31.5818913096,56.727595265,298.936558836,36.2679062355,75.1392,187.529452601
 04/23  14:00:00,213.330504238,36.7888146807,67.2375478906,0.0,31.5818913096,56.727595265,286.247419187,32.4914764453,66.8089,186.947042741
 04/23  15:00:00,264.334863526,36.8171806479,118.010220354,0.0,31.5818913096,56.727595265,282.463044442,27.3175846053,75.1392,180.006259837
 04/23  16:00:00,299.162114042,36.5119150947,123.723804009,0.0,31.5818913096,61.661095265,260.894276735,23.6520409644,91.7998,145.442435771
 04/23  17:00:00,291.476897213,35.9937298672,89.0212058735,0.0,31.5818913096,70.9729253606,260.631741923,31.6043414177,49.9818,179.045600505
 04/23  18:00:00,351.516257409,36.0332173674,87.4329522549,0.0,80.3315023541,83.7685254822,308.956193099,43.47715098,49.9818,215.497242119
 04/23  19:00:00,371.246441805,35.9545538365,103.262815974,0.0,102.000620287,77.6748002752,380.529678348,66.1430490806,33.3212,281.065429267
 04/23  20:00:00,414.075491528,35.9296549175,108.747742216,0.0,108.704857014,91.4735406516,424.761012329,111.356696787,33.3212,280.083115542
 04/23  21:00:00,387.054600372,35.9747964617,109.689558434,0.0,95.2963835608,89.1510273009,468.593942048,162.478315695,24.9909,281.124726353
