Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/23  22:00:00,327.276449625,35.961363246,102.937971821,0.0,80.3315023541,63.3799339444,629.496627826,198.975130517,16.6606,413.860897309
 04/23  23:00:00,234.71095322,35.9336760835,74.0394281647,0.0,42.6918050922,48.4199368926,555.458108527,302.721913135,8.3303,244.405895392
 04/23  24:00:00,181.094011747,30.9975168333,56.8608353381,0.0,34.4311606118,33.1021868926,210.813517912,68.8369367856,3.33212,138.644461127
 04/24  01:00:00,152.772600438,30.9975168333,47.3098247447,0.0,19.418418834,29.3649097162,163.436574644,52.1681331178,3.33212,107.936321527
 04/24  02:00:00,140.903175583,30.9975168333,43.3566175981,0.0,12.7620426787,28.1191506574,144.993191389,40.0918841537,3.33212,101.569187235
 04/24  03:00:00,138.819373896,30.9975168333,41.2709038484,0.0,12.7620426787,28.1191506574,144.089294043,32.830941472,3.33212,107.926232571
 04/24  04:00:00,145.894222039,30.9975168333,41.7740858251,0.0,12.7620426787,28.1191506574,170.132126698,28.4067460406,3.33212,138.393260658
 04/24  05:00:00,182.785048943,32.6413523664,49.4175743655,0.0,25.5240853573,30.610668775,278.281081102,26.3349885438,8.3303,243.615792558
 04/24  06:00:00,303.158740351,34.0797084579,78.9924541122,0.0,51.0481707146,78.1489452969,458.353656561,25.5839398692,16.6606,416.109116692
 04/24  07:00:00,391.499095318,35.994374686,114.654156405,0.0,64.3609230253,109.708623606,763.925533972,187.674142921,24.9909,551.260491051
 04/24  08:00:00,328.471438377,35.9318453283,94.8281631296,0.0,51.0481707146,80.7689615957,624.501578123,170.429599543,33.3212,420.75077858
 04/24  09:00:00,294.576101062,36.5347557385,89.7430436119,0.0,51.0481707146,71.0224615957,483.326109243,94.6740143898,66.8089,321.843194853
 04/24  10:00:00,233.614092841,36.6263169445,77.7832579813,0.0,32.1804615127,65.7244621605,413.510706423,75.532085124,83.4695,254.509121299
 04/24  11:00:00,233.61478247,36.6832886558,77.2595647267,0.0,32.1804615127,65.7244621605,321.036310846,49.8479573887,83.4695,187.718853457
 04/24  12:00:00,241.725371671,36.7283432182,86.1068168425,0.0,32.1804615127,65.7244621605,302.411381824,31.5112255712,83.4695,187.430656253
 04/24  13:00:00,279.450649439,36.7665660932,133.25760385,0.0,32.1804615127,55.9779621605,283.454678902,22.0058609448,75.1392,186.309617958
 04/24  14:00:00,285.660336579,36.800128743,139.147235494,0.0,32.1804615127,55.9779621605,262.580315398,15.0535648443,66.8089,180.717850553
 04/24  15:00:00,280.959820384,36.8294300222,134.328912508,0.0,32.1804615127,55.9779621605,274.653216769,13.1937462388,75.1392,186.32027053
 04/24  16:00:00,297.306467492,36.5983856742,121.659961638,0.0,32.1804615127,60.9114621605,242.862774893,11.8148452386,91.7998,139.248129654
 04/24  17:00:00,335.16956867,36.0675275437,124.981492061,0.0,32.1804615127,77.5397301883,278.098063425,13.5079609265,49.9818,214.608302499
 04/24  18:00:00,402.232458738,36.1206868687,137.981157109,0.0,77.122965704,86.2600435998,445.846693636,14.4151500517,49.9818,381.449743584
 04/24  19:00:00,372.026801713,36.087789246,100.526199985,0.0,102.647051061,80.1663183927,342.902698517,23.8140925131,33.3212,285.767406004
 04/24  20:00:00,397.914874938,36.0583239283,84.5905260066,0.0,115.40909374,92.7192997104,369.833760345,55.7759239136,33.3212,280.736636432
 04/24  21:00:00,399.880357748,36.1075910523,110.004606383,0.0,102.647051061,94.1340635361,531.211247436,90.4769810416,24.9909,415.743366394
 04/24  22:00:00,318.237614719,36.1627817392,94.7889978106,0.0,77.122965704,65.871452062,461.148835447,127.183144477,16.6606,317.305090971
 04/24  23:00:00,225.535886769,36.0923278265,70.1353523767,0.0,38.286128036,48.4199368926,346.010303077,166.445301753,8.3303,171.234701323
 04/24  24:00:00,171.724552442,30.9975168333,59.0645970257,0.0,25.5240853573,30.610668775,227.654799405,85.9404015494,3.33212,138.382277855
 04/25  01:00:00,157.153409979,30.9975168333,51.856932234,0.0,19.418418834,29.3649097162,180.772401576,69.5278118513,3.33212,107.912469725
 04/25  02:00:00,147.287839711,32.6413523664,48.2776884694,0.0,12.7620426787,28.1191506574,159.395395525,54.5115336597,3.33212,101.551741865
 04/25  03:00:00,175.945877107,31.8194345999,77.6456673066,0.0,12.7620426787,28.1191506574,155.04219617,43.8112186704,3.33212,107.8988575
 04/25  04:00:00,178.906268495,32.6413523664,72.5509060892,0.0,12.7620426787,28.1191506574,177.773156347,36.1077973321,3.33212,138.333239015
 04/25  05:00:00,204.257125511,31.8194345999,71.1039582845,0.0,25.5240853573,30.610668775,283.121637634,34.7386615955,8.3303,240.052676039
 04/25  06:00:00,323.547095724,34.9427221128,97.5837556952,0.0,51.0481707146,78.1489452969,465.672967655,34.1136842564,16.6606,414.898683399
 04/25  07:00:00,401.854541133,35.9372027876,125.193346257,0.0,64.3609230253,109.708623606,676.16472946,99.621332757,24.9909,551.552496703
 04/25  08:00:00,336.253039328,35.9528816736,103.122430845,0.0,51.0481707146,80.7689615957,503.679663503,47.539843682,33.3212,422.818619821
 04/25  09:00:00,301.393173788,36.5335568184,96.8328762115,0.0,51.0481707146,71.0224615957,413.102388148,26.1565444798,66.8089,320.136943668
 04/25  10:00:00,277.264035844,36.6256115212,121.113386807,0.0,32.1804615127,65.7244621605,352.216097578,14.9713984461,83.4695,253.775199132
 04/25  11:00:00,298.415882436,36.6944442079,140.929305351,0.0,32.1804615127,65.7244621605,273.880285936,5.49098246233,83.4695,184.919803474
 04/25  12:00:00,299.221380324,36.7542051001,141.807264201,0.0,32.1804615127,65.7244621605,272.375336093,4.29110196095,83.4695,184.614734132
 04/25  13:00:00,289.532356011,36.7607866202,141.486210456,0.0,32.1804615127,55.9779621605,266.36399252,4.20860200597,75.1392,187.016190514
 04/25  14:00:00,289.843624112,36.7946034736,141.216026586,0.0,32.1804615127,55.9779621605,250.845407265,4.24693810778,66.8089,179.789569157
 04/25  15:00:00,290.536555459,36.8241920513,141.591118515,0.0,32.1804615127,55.9779621605,266.203412122,4.35086319021,75.1392,186.713348932
 04/25  16:00:00,319.684379831,36.657602436,141.637335634,0.0,32.1804615127,60.9114621605,232.832845972,2.33797319589,91.7998,138.695072776
 04/25  17:00:00,354.049247203,36.132280664,141.452017787,0.0,32.1804615127,77.5397301883,269.15348138,4.71807827706,49.9818,214.453603103
 04/25  18:00:00,406.743023807,36.1894595132,140.290360801,0.0,77.122965704,86.2600435998,435.315755057,5.51889102897,49.9818,379.815064028
 04/25  19:00:00,412.749848726,36.2140026001,139.465993062,0.0,102.647051061,80.1663183927,323.945320696,4.33573234572,33.3212,286.28838835
 04/25  20:00:00,453.422566786,36.1822351473,138.025918897,0.0,115.40909374,92.7192997104,318.041431335,4.33993892818,33.3212,280.380292407
 04/25  21:00:00,430.415471393,36.2250416147,137.793532173,0.0,102.647051061,94.1340635361,444.908365758,5.01446622931,24.9909,414.902999528
 04/25  22:00:00,364.076442317,36.2619875043,138.770530718,0.0,77.122965704,65.871452062,340.88454751,12.1941308451,16.6606,312.029816664
 04/25  23:00:00,257.311913172,36.1872724541,101.077293215,0.0,38.286128036,48.4199368926,209.752094219,26.213881485,8.3303,175.207912734
 04/25  24:00:00,165.220463594,33.0523112497,50.4673301583,0.0,25.5240853573,30.610668775,170.025331017,28.3801922461,3.33212,138.31301877
 04/26  01:00:00,157.220244175,30.9975168333,51.924810279,0.0,19.418418834,29.3649097162,137.614114778,31.0274687801,3.33212,103.254525998
 04/26  02:00:00,155.707611688,33.463270133,55.9344623638,0.0,12.7620426787,28.1191506574,138.430366246,28.9704568116,3.33212,106.127789434
 04/26  03:00:00,156.272139536,32.6413523664,57.3143284177,0.0,12.7620426787,28.1191506574,131.942487409,27.0979249757,3.33212,101.512442433
 04/26  04:00:00,165.074667812,31.8194345999,60.4097674409,0.0,12.7620426787,28.1191506574,161.870261725,20.2782824017,3.33212,138.259859323
 04/26  05:00:00,228.757948973,33.463270133,94.5631679446,0.0,25.5240853573,30.610668775,268.534173961,16.0670476157,8.3303,244.136826345
 04/26  06:00:00,328.586078544,34.9427221128,103.491584744,0.0,51.0481707146,78.1489452969,449.810028764,19.9795730235,16.6606,413.16985574
 04/26  07:00:00,391.192094136,35.9557438855,116.508472409,0.0,64.3609230253,109.708623606,600.992193631,28.4916519417,24.9909,547.509641689
 04/26  08:00:00,333.766236,35.9290234326,101.688072713,0.0,51.0481707146,80.7689615957,479.246719627,26.8819843673,33.3212,419.04353526
 04/26  09:00:00,338.003073665,36.5192182678,133.25422362,0.0,51.0481707146,71.0224615957,407.401793532,20.8866850264,66.8089,319.706208506
 04/26  10:00:00,289.745140392,36.6088717394,133.241962345,0.0,32.1804615127,65.7244621605,354.50286572,15.8199710716,83.4695,255.213394648
 04/26  11:00:00,270.458059824,36.6609304064,113.078820768,0.0,32.1804615127,65.7244621605,285.158420856,14.1736806196,83.4695,187.515240237
 04/26  12:00:00,258.935168702,36.7015234749,102.200073926,0.0,32.1804615127,65.7244621605,278.809892856,15.0936158514,83.4695,180.246777005
 04/26  13:00:00,262.904135764,36.7362568076,115.505737817,0.0,32.1804615127,55.9779621605,274.230398528,12.2024729237,75.1392,186.888725605
 04/26  14:00:00,279.171178038,36.7684745545,131.147384843,0.0,32.1804615127,55.9779621605,254.789808102,8.29803189921,66.8089,179.682876203
 04/26  15:00:00,288.332890148,36.7988786986,139.631225949,0.0,32.1804615127,55.9779621605,268.521720198,6.7780886655,75.1392,186.604431533
 04/26  16:00:00,320.150635242,36.5202652661,142.946166306,0.0,32.1804615127,60.9114621605,234.421709548,3.99305432274,91.7998,138.628855226
 04/26  17:00:00,353.360660956,36.0095157039,141.581397851,0.0,32.1804615127,77.5397301883,271.169169633,6.98266865817,49.9818,214.204700975
 04/26  18:00:00,405.468900754,36.0608065705,139.896826063,0.0,77.122965704,86.2600435998,433.601686264,7.81979260221,49.9818,375.800093662
 04/26  19:00:00,412.90368896,36.0182194858,140.243552156,0.0,102.647051061,80.1663183927,326.717294814,6.96999396807,33.3212,286.426100846
 04/26  20:00:00,447.70455598,36.0049509665,133.589011222,0.0,115.40909374,92.7192997104,333.081907185,19.6141201916,33.3212,280.146586994
 04/26  21:00:00,409.956902747,36.0844252055,119.781886534,0.0,102.647051061,94.1340635361,474.416293013,34.4424978258,24.9909,414.982895187
 04/26  22:00:00,323.890387207,36.1576001289,100.403312169,0.0,77.122965704,65.871452062,387.511683417,60.7151049204,16.6606,310.135978496
 04/26  23:00:00,231.890877894,36.0910187103,76.5364901848,0.0,38.286128036,48.4199368926,300.442196781,121.078633628,8.3303,171.033263153
 04/26  24:00:00,177.193236591,30.9975168333,64.4029793811,0.0,25.5240853573,30.610668775,238.955363101,95.3665414796,3.33212,140.256701622
 04/27  01:00:00,161.152580927,30.9975168333,55.7058902689,0.0,19.418418834,29.3649097162,197.998788839,88.7531425421,3.33212,105.913526296
 04/27  02:00:00,148.095935921,31.8194345999,49.696045058,0.0,12.7620426787,28.1191506574,187.351553023,82.5475808252,3.33212,101.471852198
 04/27  03:00:00,144.377037842,32.6413523664,45.1404476435,0.0,12.7620426787,28.1191506574,179.963131727,68.8058507535,3.33212,107.825160973
 04/27  04:00:00,149.915431963,30.9975168333,45.6968866005,0.0,12.7620426787,28.1191506574,193.272761996,51.7682500613,3.33212,138.172391934
 04/27  05:00:00,188.814727015,33.0523112497,54.9930523382,0.0,25.5240853573,30.610668775,284.072090204,39.1994252588,8.3303,236.542364945
 04/27  06:00:00,312.029957651,34.4495714529,87.27053377,0.0,51.0481707146,78.1489452969,459.764201992,30.7812245722,16.6606,412.32237742
 04/27  07:00:00,395.599907644,35.9348389118,119.101136883,0.0,64.3609230253,109.708623606,719.989428764,149.400804717,24.9909,545.597724048
 04/27  08:00:00,332.255466397,35.9539051667,99.4663681236,0.0,51.0481707146,80.7689615957,546.779124133,92.6510473426,33.3212,420.806876791
 04/27  09:00:00,299.49670128,36.5321889258,94.782228207,0.0,51.0481707146,71.0224615957,440.237101211,56.3989109213,66.8089,317.029290289
 04/27  10:00:00,242.155669717,36.6281512291,86.2757804356,0.0,32.1804615127,65.7244621605,373.44343718,35.000236694,83.4695,254.973700486
 04/27  11:00:00,268.977849307,36.6979547469,112.226076928,0.0,32.1804615127,65.7244621605,287.557557671,16.6989014253,83.4695,187.389156246
 04/27  12:00:00,297.602959774,36.7520359033,140.966121588,0.0,32.1804615127,65.7244621605,270.008499623,6.39389609012,83.4695,180.145103533
 04/27  13:00:00,288.827192862,36.7652085593,141.449092576,0.0,32.1804615127,55.9779621605,266.248158245,4.32298531173,75.1392,186.785972934
 04/27  14:00:00,289.158700067,36.8019852842,141.413160404,0.0,32.1804615127,55.9779621605,250.718468094,4.34455921644,66.8089,179.565008877
 04/27  15:00:00,289.2818419,36.8320524093,141.163573786,0.0,32.1804615127,55.9779621605,259.138356584,4.4228875181,75.1392,179.576269066
 04/27  16:00:00,318.48904004,36.6411070863,141.140224753,0.0,32.1804615127,60.9114621605,239.340010879,2.39127319104,91.7998,145.148937688
 04/27  17:00:00,352.3894066,36.1171743426,140.461658963,0.0,32.1804615127,77.5397301883,261.673904471,4.71129984058,49.9818,206.980804631
 04/27  18:00:00,404.932332641,36.2137606905,138.888532794,0.0,77.122965704,86.2600435998,439.41950729,5.37820244618,49.9818,384.059504844
 04/27  19:00:00,412.660693326,36.2569947507,139.505649045,0.0,102.647051061,80.1663183927,318.285510675,4.24683986985,33.3212,280.717470805
 04/27  20:00:00,446.432495881,36.21748841,132.195310839,0.0,115.40909374,92.7192997104,326.920107228,13.8583646797,33.3212,279.740542548
 04/27  21:00:00,379.258514763,36.244142382,89.2651799667,0.0,102.647051061,94.1340635361,502.833616063,64.6422451543,24.9909,413.200470909
 04/27  22:00:00,312.982252987,36.2658517691,89.3912393344,0.0,77.122965704,65.871452062,455.28690984,130.71376184,16.6606,307.912548
 04/27  23:00:00,227.295599308,36.1784908321,71.7706123417,0.0,38.286128036,48.4199368926,348.334838789,168.581816377,8.3303,171.422722413
 04/27  24:00:00,197.857862411,30.9975168333,85.0482284971,0.0,25.5240853573,30.610668775,233.638184928,90.9294208899,3.33212,139.376644038
 04/28  01:00:00,188.134275949,31.8194345999,81.7737681478,0.0,19.418418834,29.3649097162,184.553127611,75.0230609593,3.33212,106.197946652
 04/28  02:00:00,164.033632465,32.6413523664,64.8597531187,0.0,12.7620426787,28.1191506574,161.798191157,57.0058886405,3.33212,101.460182516
 04/28  03:00:00,154.958242764,32.6413523664,55.7517154042,0.0,12.7620426787,28.1191506574,154.277353269,47.4596390558,3.33212,103.485594213
 04/28  04:00:00,158.110168283,31.8194345999,52.5838427459,0.0,12.7620426787,28.1191506574,179.38210251,39.5125742943,3.33212,136.537408216
 04/28  05:00:00,193.091934982,33.463270133,58.2010413583,0.0,25.5240853573,30.610668775,286.007344687,34.5863120848,8.3303,243.090732603
 04/28  06:00:00,313.448536582,33.7920372396,88.6469855354,0.0,51.0481707146,78.1489452969,457.433087814,30.5866217874,16.6606,410.185866026
 04/28  07:00:00,400.18298836,35.9374871479,123.664333043,0.0,64.3609230253,109.708623606,650.904079758,80.5665783265,24.9909,545.346601431
 04/28  08:00:00,346.204627359,35.9646763152,113.094337486,0.0,51.0481707146,80.7689615957,477.290118381,26.6472995815,33.3212,417.321618799
 04/28  09:00:00,343.29584635,36.5322401607,137.493087904,0.0,51.0481707146,71.0224615957,388.881573912,3.18778813353,66.8089,318.884885778
 04/28  10:00:00,299.869115809,36.6401119262,141.706031457,0.0,32.1804615127,65.7244621605,334.218778816,3.52490544681,83.4695,247.22437337
 04/28  11:00:00,301.913473731,36.729865221,142.538822044,0.0,32.1804615127,65.7244621605,274.237080523,3.50497034191,83.4695,187.262610181
 04/28  12:00:00,301.324286359,36.7843341749,142.255088,0.0,32.1804615127,65.7244621605,272.180021665,3.38524212549,83.4695,185.32527954
 04/28  13:00:00,292.065087668,36.7683390415,142.217280244,0.0,32.1804615127,55.9779621605,259.763434698,3.24209472569,75.1392,181.382139972
 04/28  14:00:00,292.460242538,36.8048167597,142.573770247,0.0,32.1804615127,55.9779621605,249.535012797,3.25943032667,66.8089,179.46668247
 04/28  15:00:00,292.19274162,36.8386926094,142.222646569,0.0,32.1804615127,55.9779621605,260.619963283,3.27566823501,75.1392,182.205095048
 04/28  16:00:00,321.336633207,36.6866423931,142.144470234,0.0,32.1804615127,60.9114621605,236.068226391,1.81513101263,91.7998,142.453295378
 04/28  17:00:00,355.44471998,36.15054844,141.838407122,0.0,32.1804615127,77.5397301883,260.453555952,3.65579689298,49.9818,206.815959059
 04/28  18:00:00,407.69468918,36.2594787317,140.026989941,0.0,77.122965704,86.2600435998,435.571879991,4.04761071583,49.9818,381.542469275
 04/28  19:00:00,414.000667764,36.2978993208,139.453246963,0.0,102.647051061,80.1663183927,318.628348737,3.30883147106,33.3212,281.998317266
 04/28  20:00:00,454.66684286,36.2542883434,139.2729329,0.0,115.40909374,92.7192997104,313.314726886,3.62447944945,33.3212,276.369047437
 04/28  21:00:00,428.683824603,36.2857348561,137.757479934,0.0,102.647051061,94.1340635361,443.388262446,7.51470787156,24.9909,410.882654574
 04/28  22:00:00,342.408212091,36.2992829102,118.340590956,0.0,77.122965704,65.871452062,353.324728563,24.7327688318,16.6606,311.931359731
 04/28  23:00:00,237.20908185,36.2190831642,81.7433649889,0.0,38.286128036,48.4199368926,214.673274786,35.536432094,8.3303,170.806542692
 04/28  24:00:00,192.845475898,33.0523112497,78.079937858,0.0,25.5240853573,30.610668775,170.359152193,28.9132518952,3.33212,138.113780298
 04/29  01:00:00,187.673388495,30.9975168333,72.7228946182,0.0,27.7269238854,30.610668775,137.972652678,33.2283309542,3.33212,101.412201724
 04/29  02:00:00,168.979106175,33.463270133,69.1781622758,0.0,12.7620426787,28.1191506574,132.916999761,23.5983995095,3.33212,105.986480252
 04/29  03:00:00,196.058341151,33.463270133,95.4940850858,0.0,12.7620426787,28.1191506574,112.011523489,5.5101930711,3.33212,103.169210418
 04/29  04:00:00,168.919398227,32.6413523664,63.1605127881,0.0,12.7620426787,28.1191506574,149.446116929,8.05987374366,3.33212,138.054123186
 04/29  05:00:00,179.284789761,33.0523112497,60.9933166822,0.0,12.7620426787,28.1191506574,194.392269442,15.3534701728,8.3303,170.70849927
 04/29  06:00:00,276.188272677,34.2851878995,86.936124799,0.0,42.6918050922,54.3732441037,272.264262369,14.695355693,16.6606,240.908306676
 04/29  07:00:00,359.637122404,36.1178364507,129.848490815,0.0,42.6918050922,86.1019271793,451.272095637,19.6573035268,24.9909,406.62389211
 04/29  08:00:00,392.926328563,35.9630359784,122.326004356,0.0,57.6566862989,112.030105488,639.445647404,21.8086785844,33.3212,584.31576882
 04/29  09:00:00,336.748429343,36.527246129,112.774102424,0.0,57.6566862989,83.6599452969,506.558158791,24.2597002565,66.8089,415.489558534
 04/29  10:00:00,307.84594173,36.6523524948,137.489320781,0.0,42.6918050922,68.9656133826,418.734868712,16.8185044534,83.4695,318.446864259
 04/29  11:00:00,302.319511426,36.7596333771,139.849367656,0.0,34.9340096728,67.7198543238,338.878710088,6.53433178224,83.4695,248.874878306
 04/29  12:00:00,302.400642564,36.8237134055,140.037618095,0.0,34.9340096728,67.7198543238,274.22008934,4.24297276423,83.4695,186.507616576
 04/29  13:00:00,293.227608917,36.7646851105,140.143257408,0.0,34.9340096728,57.9733543238,266.31916854,4.04552310413,75.1392,187.134445436
 04/29  14:00:00,293.577360173,36.7916766098,140.111355539,0.0,34.9340096728,57.9733543238,252.534912655,4.05102195086,66.8089,181.674990704
 04/29  15:00:00,293.985599944,36.822926241,140.14337767,0.0,34.9340096728,57.9733543238,264.442533476,4.21939104128,75.1392,185.083942435
 04/29  16:00:00,323.498587133,36.6279266308,140.446964077,0.0,34.9340096728,62.9068543238,234.870943459,4.45085396952,91.7998,138.62028949
 04/29  17:00:00,350.66775365,36.1581584115,140.333602707,0.0,34.9340096728,72.2186844194,235.176307117,6.84591028739,49.9818,178.34859683
 04/29  18:00:00,415.958158481,36.4053570566,139.000409917,0.0,87.0357390804,86.2600435998,270.100232364,5.29207102605,49.9818,214.826361338
 04/29  19:00:00,409.327263643,36.2008035939,138.355258686,0.0,102.000620287,77.6748002752,317.677668686,4.78250569568,33.3212,279.573962991
 04/29  20:00:00,434.68622156,36.1213057907,137.133147755,0.0,102.000620287,88.9820225341,318.579735538,11.8321654586,33.3212,273.426370079
 04/29  21:00:00,402.454452915,36.149308027,115.551579135,0.0,102.000620287,91.6425454185,342.444424861,39.7935960801,24.9909,277.659928781
 04/29  22:00:00,363.21995702,36.084038535,129.571151665,0.0,87.0357390804,65.871452062,462.503853552,36.9825296773,16.6606,408.860723875
 04/29  23:00:00,252.311735323,35.9939600429,92.5749990597,0.0,42.6918050922,48.4199368926,307.202240873,62.4000875881,8.3303,236.471853285
 04/29  24:00:00,194.314483302,33.463270133,76.8666951662,0.0,27.7269238854,30.610668775,216.816663969,75.4302211685,3.33212,138.0543228
 04/30  01:00:00,192.52118796,30.9975168333,68.3249874574,0.0,34.4311606118,33.1021868926,181.472336968,70.2678709276,3.33212,107.87234604
 04/30  02:00:00,168.307286507,30.9975168333,61.5706888079,0.0,19.466279405,30.610668775,168.971582609,64.1178371235,3.33212,101.521625485
 04/30  03:00:00,164.842884496,30.9975168333,58.1158452976,0.0,19.466279405,30.610668775,165.40591712,54.2186120958,3.33212,107.855185024
 04/30  04:00:00,170.243039639,30.9975168333,56.9129304339,0.0,19.466279405,30.610668775,185.834549395,50.0441617076,3.33212,132.458267687
 04/30  05:00:00,184.593072273,32.6413523664,57.3791780194,0.0,19.466279405,30.610668775,226.336907267,41.4101091959,8.3303,176.596498071
 04/30  06:00:00,259.16031129,34.2851878995,70.0192895616,0.0,42.6918050922,54.3732441037,287.528943834,29.1444698164,16.6606,241.723874017
 04/30  07:00:00,344.426574996,36.3159837267,105.50840792,0.0,49.3960418185,88.5934452969,468.440171682,38.5000810114,24.9909,404.94919067
 04/30  08:00:00,406.414353097,35.9983795028,135.853830535,0.0,57.6566862989,112.030105488,642.599491415,26.5147752265,33.3212,582.763516189
 04/30  09:00:00,351.85012855,36.5502396239,136.557038473,0.0,50.9524495726,81.1684271793,493.585806451,11.24824191,66.8089,415.528664541
 04/30  10:00:00,309.50458774,36.7737050083,138.349111689,0.0,42.6918050922,68.9656133826,405.413621818,3.33144717094,83.4695,318.612674647
 04/30  11:00:00,308.194229863,36.8205574859,140.049094441,0.0,38.286128036,68.9656133826,333.782302726,2.72099525101,83.4695,247.591807475
 04/30  12:00:00,308.894743486,36.8649132142,138.699136183,0.0,38.286128036,68.9656133826,272.795689384,2.57526686899,83.4695,186.750922515
 04/30  13:00:00,292.964938259,36.766526683,141.131085047,0.0,31.5818913096,56.727595265,258.149996816,3.20474840265,75.1392,179.806048413
 04/30  14:00:00,292.942021208,36.793989279,141.150831726,0.0,31.5818913096,56.727595265,250.013446375,3.31453134097,66.8089,179.890015034
 04/30  15:00:00,292.890236067,36.8208708879,141.112165731,0.0,31.5818913096,56.727595265,263.202492061,3.48255913252,75.1392,184.580732928
 04/30  16:00:00,322.372117465,36.6552827342,141.545922226,0.0,31.5818913096,61.661095265,234.58233883,3.55818218436,91.7998,139.224356645
 04/30  17:00:00,349.546935674,36.1411459269,141.86315413,0.0,31.5818913096,70.9729253606,227.198709511,5.83149620308,49.9818,171.385413308
 04/30  18:00:00,409.066603323,36.1884510194,140.418119455,0.0,80.3315023541,83.7685254822,269.709817908,5.39020158172,49.9818,214.337816327
 04/30  19:00:00,409.243389115,36.187657012,137.766002756,0.0,102.000620287,77.6748002752,313.103924638,4.15955124044,33.3212,275.623173397
 04/30  20:00:00,444.498435245,36.142154227,136.323203272,0.0,108.704857014,91.4735406516,310.593693669,3.97045188831,33.3212,273.302041781
 04/30  21:00:00,416.739506101,36.274952898,137.092619413,0.0,95.2963835608,89.1510273009,308.942100896,5.15849829174,24.9909,278.792702605
 04/30  22:00:00,364.916930257,36.2016978242,139.385175915,0.0,80.3315023541,63.3799339444,428.727435008,10.8124489349,16.6606,401.254386073
 04/30  23:00:00,270.972653286,36.1303276876,110.61948881,0.0,42.6918050922,48.4199368926,270.474908945,26.8292977103,8.3303,235.315311235
 04/30  24:00:00,183.682337326,32.8468318081,57.738594972,0.0,34.4311606118,33.1021868926,180.883955656,37.8011540177,3.33212,139.750681639
 05/01  01:00:00,166.113859273,30.9975168333,60.7532413823,0.0,19.418418834,29.3649097162,163.493372767,55.5795839093,3.33212,104.581668858
 05/01  02:00:00,158.860494276,33.463270133,58.9920894143,0.0,12.7620426787,28.1191506574,164.460877991,59.7866918826,3.33212,101.342066108
 05/01  03:00:00,154.886835965,32.6413523664,55.8007364664,0.0,12.7620426787,28.1191506574,165.181901098,60.5122150929,3.33212,101.337566006
 05/01  04:00:00,159.805198853,31.8194345999,54.9961702046,0.0,12.7620426787,28.1191506574,199.895747507,58.6411912945,3.33212,137.922436212
 05/01  05:00:00,196.547611705,33.463270133,62.4226065475,0.0,25.5240853573,30.610668775,295.838329068,51.8947007697,8.3303,235.613328298
 05/01  06:00:00,317.49896392,34.1208043462,95.9828425466,0.0,51.0481707146,78.1489452969,467.614992697,42.1777403386,16.6606,408.776652358
 05/01  07:00:00,406.649290258,35.9424211368,131.216449806,0.0,64.3609230253,109.708623606,663.382446226,100.079548061,24.9909,538.311998166
 05/01  08:00:00,347.757794719,35.9687607289,115.487200813,0.0,51.0481707146,80.7689615957,485.923199957,37.8530757605,33.3212,414.748924197
 05/01  09:00:00,342.797251756,36.5334488506,137.887613432,0.0,51.0481707146,71.0224615957,393.94648032,11.3884926142,66.8089,315.749087706
 05/01  10:00:00,296.623411166,36.6396645193,139.819537711,0.0,32.1804615127,65.7244621605,336.696625772,5.01488292127,83.4695,248.212242851
 05/01  11:00:00,299.571812862,36.7232049298,141.42354929,0.0,32.1804615127,65.7244621605,266.921059454,3.46674652894,83.4695,179.984812925
 05/01  12:00:00,299.545848969,36.7824817435,141.442202611,0.0,32.1804615127,65.7244621605,273.333106802,3.2488795353,83.4695,186.614727266
 05/01  13:00:00,290.071973786,36.7663570589,141.160434312,0.0,32.1804615127,55.9779621605,257.663063546,3.11508954395,75.1392,179.408774002
 05/01  14:00:00,290.312901712,36.8011098047,141.151134011,0.0,32.1804615127,55.9779621605,249.062872429,3.13699774742,66.8089,179.116974681
 05/01  15:00:00,290.266840274,36.8335145702,140.948012429,0.0,32.1804615127,55.9779621605,257.406101998,3.13965177818,75.1392,179.12725022
 05/01  16:00:00,319.60345574,36.6705419343,141.00769894,0.0,32.1804615127,60.9114621605,231.61080532,1.54169914304,91.7998,138.269306177
 05/01  17:00:00,353.947560281,36.1343792732,140.701215398,0.0,32.1804615127,77.5397301883,259.69445482,3.40011428469,49.9818,206.312540535
 05/01  18:00:00,406.078280514,36.2361566743,138.849865645,0.0,77.122965704,86.2600435998,431.184723252,3.86348466718,49.9818,377.339438585
 05/01  19:00:00,413.033016883,36.2699950935,138.641265916,0.0,102.647051061,80.1663183927,311.930867683,3.35403985766,33.3212,275.255627825
 05/01  20:00:00,454.51622758,36.2261436169,139.337028317,0.0,115.40909374,92.7192997104,317.99789293,6.12294574304,33.3212,278.553747187
 05/01  21:00:00,426.776603006,36.2625255406,136.109260471,0.0,102.647051061,94.1340635361,456.798741434,21.9945054682,24.9909,409.813335966
 05/01  22:00:00,330.161809976,36.2878026369,106.46162425,0.0,77.122965704,65.871452062,361.042633739,38.1142890304,16.6606,306.267744709
 05/01  23:00:00,242.461707201,36.1982380582,87.0087811455,0.0,38.286128036,48.4199368926,243.821817617,65.0006931825,8.3303,170.490824434
 05/01  24:00:00,189.02252603,33.463270133,73.7837310129,0.0,25.5240853573,30.610668775,210.545578029,69.2922529378,3.33212,137.921205091
 05/02  01:00:00,168.971086817,30.9975168333,63.5765353647,0.0,19.418418834,29.3649097162,172.590256251,67.9465556987,3.33212,101.311580553
 05/02  02:00:00,156.376110999,31.8194345999,58.0453122914,0.0,12.7620426787,28.1191506574,163.333260455,58.6954580499,3.33212,101.305682405
 05/02  03:00:00,153.38805759,32.6413523664,54.3123772969,0.0,12.7620426787,28.1191506574,154.617262499,49.983079436,3.33212,101.302063063
 05/02  04:00:00,159.165159786,31.8194345999,53.6175274393,0.0,12.7620426787,28.1191506574,186.356541759,45.1658013996,3.33212,137.858620359
 05/02  05:00:00,194.362524872,32.6413523664,60.4017283365,0.0,25.5240853573,30.610668775,285.029907714,41.2905765395,8.3303,235.409031174
 05/02  06:00:00,315.723654099,34.6139550062,92.9515670548,0.0,51.0481707146,78.1489452969,452.999704987,33.8322961632,16.6606,402.506808824
 05/02  07:00:00,404.570968831,35.939295521,128.225736855,0.0,64.3609230253,109.708623606,649.791424302,84.853869596,24.9909,539.946654706
 05/02  08:00:00,344.975548428,35.9618933262,111.919515792,0.0,51.0481707146,80.7689615957,484.805466876,36.8461031206,33.3212,414.638163755
 05/02  09:00:00,342.443813734,36.5373615721,137.241363561,0.0,51.0481707146,71.0224615957,384.703670673,7.22755233962,66.8089,310.667218333
 05/02  10:00:00,297.804570846,36.6432180337,140.209085108,0.0,32.1804615127,65.7244621605,332.686760413,2.94002653159,83.4695,246.277233882
 05/02  11:00:00,301.273854032,36.7320056134,142.07759535,0.0,32.1804615127,65.7244621605,273.191245361,2.92002417893,83.4695,186.801721182
 05/02  12:00:00,301.099200847,36.7898272318,142.146378459,0.0,32.1804615127,65.7244621605,265.819574371,2.77912560325,83.4695,179.570948768
 05/02  13:00:00,291.248595702,36.7709367353,141.844650921,0.0,32.1804615127,55.9779621605,257.13211615,2.69703294358,75.1392,179.295883206
 05/02  14:00:00,291.511421039,36.8055434979,141.818668194,0.0,32.1804615127,55.9779621605,248.520710147,2.70568665525,66.8089,179.006123491
 05/02  15:00:00,291.470194822,36.8370220109,141.600100151,0.0,32.1804615127,55.9779621605,256.842462313,2.69617452755,75.1392,179.007087786
 05/02  16:00:00,320.422647379,36.6781501376,141.399451727,0.0,32.1804615127,60.9114621605,231.315755256,1.2980934178,91.7998,138.217861838
 05/02  17:00:00,354.676628564,36.1467355289,141.123636691,0.0,32.1804615127,77.5397301883,259.179701327,3.04766304076,49.9818,206.150238286
 05/02  18:00:00,406.549305103,36.2615319968,138.9997242,0.0,77.122965704,86.2600435998,430.630761437,3.28310355649,49.9818,377.36585788
 05/02  19:00:00,412.947150219,36.2973468751,138.717097564,0.0,102.647051061,80.1663183927,310.785042901,3.17540666101,33.3212,274.28843624
 05/02  20:00:00,451.436401574,36.250441746,139.313472926,0.0,115.40909374,92.7192997104,317.151356747,5.62550894768,33.3212,278.2046478
 05/02  21:00:00,428.842438831,36.2821970456,138.091423537,0.0,102.647051061,94.1340635361,444.04580524,12.429688712,24.9909,406.625216528
 05/02  22:00:00,363.678969538,36.3108496182,139.106298333,0.0,77.122965704,65.871452062,333.000349164,10.3502249223,16.6606,305.989524242
 05/02  23:00:00,298.070721876,36.233218452,141.527476187,0.0,38.286128036,48.4199368926,185.327073628,8.58493963504,8.3303,168.411833993
 05/02  24:00:00,182.149845695,33.0523112497,67.2942099468,0.0,25.5240853573,30.610668775,152.93570048,14.8945297549,3.33212,134.709050725
 05/03  01:00:00,159.791437066,30.9975168333,54.3911847691,0.0,19.418418834,29.3649097162,157.761595053,53.1599483591,3.33212,101.269526694
 05/03  02:00:00,153.700382122,33.463270133,53.7962777621,0.0,12.7620426787,28.1191506574,170.745449618,66.1339324999,3.33212,101.279397118
 05/03  03:00:00,150.224696172,31.8194345999,51.9000103185,0.0,12.7620426787,28.1191506574,171.712655497,61.6702643113,3.33212,106.710271186
 05/03  04:00:00,157.953836087,32.6413523664,52.315691725,0.0,12.7620426787,28.1191506574,190.029025989,54.5582139784,3.33212,132.138692011
 05/03  05:00:00,193.925722357,33.463270133,59.7349664462,0.0,25.5240853573,30.610668775,292.064458638,48.5530934231,8.3303,235.181065215
 05/03  06:00:00,314.292956804,33.7920372396,93.0959774818,0.0,51.0481707146,78.1489452969,461.448404049,37.5563440302,16.6606,407.231460018
 05/03  07:00:00,404.789472197,35.9415698578,129.55033107,0.0,64.3609230253,109.708623606,631.776932936,72.3924847728,24.9909,534.393548164
 05/03  08:00:00,345.983947338,35.9655115782,113.682359831,0.0,51.0481707146,80.7689615957,479.693309089,33.3438995593,33.3212,413.02820953
 05/03  09:00:00,343.314872119,36.5353223409,138.294426121,0.0,51.0481707146,71.0224615957,385.961199877,10.3287653119,66.8089,308.823534566
 05/03  10:00:00,297.212229057,36.6416551949,140.201780163,0.0,32.1804615127,65.7244621605,333.922511524,3.66916984966,83.4695,246.783841674
 05/03  11:00:00,300.086332663,36.7292431342,141.60755896,0.0,32.1804615127,65.7244621605,272.237447697,2.93268880981,83.4695,185.835258887
 05/03  12:00:00,300.122813903,36.7884277254,141.750424706,0.0,32.1804615127,65.7244621605,265.716949856,2.78735031282,83.4695,179.460099543
 05/03  13:00:00,290.523693498,36.772887946,141.518238937,0.0,32.1804615127,55.9779621605,256.995190087,2.67341893596,75.1392,179.182571151
 05/03  14:00:00,291.198906284,36.8089354745,141.627930106,0.0,32.1804615127,55.9779621605,248.339721248,2.63312885196,66.8089,178.897692396
 05/03  15:00:00,291.417870985,36.8379636514,141.537700469,0.0,32.1804615127,55.9779621605,256.63715688,2.59157812462,75.1392,178.906378756
 05/03  16:00:00,320.29736131,36.7064106969,141.266084623,0.0,32.1804615127,60.9114621605,231.205100683,1.27397980885,91.7998,138.131320874
 05/03  17:00:00,354.562210217,36.1871443869,140.962749548,0.0,32.1804615127,77.5397301883,258.979451108,3.01224518792,49.9818,205.98540592
 05/03  18:00:00,406.175926064,36.3119148849,138.729358139,0.0,77.122965704,86.2600435998,424.214553177,3.16535990881,49.9818,371.067393268
 05/03  19:00:00,412.741275633,36.3435001543,138.450402079,0.0,102.647051061,80.1663183927,315.378347615,3.18991685664,33.3212,278.867230759
 05/03  20:00:00,451.250524227,36.3001667531,138.65982797,0.0,115.40909374,92.7192997104,309.826027271,4.13421129081,33.3212,272.37061598
 05/03  21:00:00,429.780688433,36.3326559773,138.701234559,0.0,102.647051061,94.1340635361,445.187988746,14.8688160787,24.9909,405.328272667
 05/03  22:00:00,331.981941477,36.3404900431,108.11178077,0.0,77.122965704,65.871452062,353.663310578,31.5594928979,16.6606,305.44321768
 05/03  23:00:00,242.227519378,36.2453496713,86.709651341,0.0,38.286128036,48.4199368926,232.118278738,53.5136112624,8.3303,170.274367475
 05/03  24:00:00,192.029418836,33.0523112497,77.2038838884,0.0,25.5240853573,30.610668775,198.886127248,57.775427902,3.33212,137.778579346
 05/04  01:00:00,172.798636633,30.9975168333,67.3713439743,0.0,19.418418834,29.3649097162,160.233316473,55.6617444062,3.33212,101.239452067
 05/04  02:00:00,161.510289032,33.463270133,61.6187127046,0.0,12.7620426787,28.1191506574,154.047953622,49.4862733495,3.33212,101.229560273
 05/04  03:00:00,156.422888369,32.6413523664,57.3434843896,0.0,12.7620426787,28.1191506574,149.108328807,44.5520013642,3.33212,101.224207443
 05/04  04:00:00,160.767235651,31.8194345999,55.9807053559,0.0,12.7620426787,28.1191506574,176.745547568,42.2523540113,3.33212,131.161073557
 05/04  05:00:00,197.533111482,33.463270133,63.4566235924,0.0,25.5240853573,30.610668775,280.685768451,37.403336904,8.3303,234.952131547
 05/04  06:00:00,317.59805105,34.1208043462,96.1175759763,0.0,51.0481707146,78.1489452969,456.913333424,34.0183144575,16.6606,406.234418966
 05/04  07:00:00,406.738195993,35.947748225,131.722002175,0.0,64.3609230253,109.708623606,608.64789585,50.9194038507,24.9909,532.737591999
 05/04  08:00:00,358.482886802,35.9750694091,125.886264266,0.0,51.0481707146,80.7689615957,464.443396397,18.955574897,33.3212,412.1666215
 05/04  09:00:00,343.489765605,36.5319633613,136.836643009,0.0,51.0481707146,71.0224615957,377.17974578,2.19488866778,66.8089,308.175957112
 05/04  10:00:00,300.474989252,36.6517954016,140.836519958,0.0,32.1804615127,65.7244621605,331.829213867,2.55603894262,83.4695,245.803674924
 05/04  11:00:00,303.939890655,36.7451500325,141.892869022,0.0,32.1804615127,65.7244621605,271.585052725,2.65258345751,83.4695,185.462969267
 05/04  12:00:00,303.316329686,36.8044252448,142.378144881,0.0,32.1804615127,65.7244621605,266.437174004,2.52559049104,83.4695,180.442083513
 05/04  13:00:00,293.60847028,36.7696849871,143.677373878,0.0,32.1804615127,55.9779621605,256.600968112,2.38477275587,75.1392,179.076995356
 05/04  14:00:00,292.564766408,36.8064173469,142.368123773,0.0,32.1804615127,55.9779621605,247.935336892,2.32331364506,66.8089,178.803123247
 05/04  15:00:00,292.296342096,36.8369123334,141.978762599,0.0,32.1804615127,55.9779621605,254.529356276,2.28101700982,75.1392,177.109139266
 05/04  16:00:00,321.088284735,36.7596998347,141.542915304,0.0,32.1804615127,60.9114621605,227.79235491,1.19730769621,91.7998,134.795247214
 05/04  17:00:00,355.514851952,36.2611561386,141.392931201,0.0,32.1804615127,77.5397301883,256.83692665,2.86658504814,49.9818,203.988541602
 05/04  18:00:00,407.076516658,36.3884516942,138.940961425,0.0,77.122965704,86.2600435998,425.021094757,2.74907380768,49.9818,372.290220949
 05/04  19:00:00,413.64168307,36.4194829978,138.315425736,0.0,102.647051061,80.1663183927,313.313788106,3.05565364963,33.3212,276.936934456
 05/04  20:00:00,450.586625631,36.3631380015,136.865923715,0.0,115.40909374,92.7192997104,308.857495324,3.94112149725,33.3212,271.595173827
 05/04  21:00:00,423.171533127,36.3793373575,131.607512991,0.0,102.647051061,94.1340635361,445.113978423,15.0897710636,24.9909,405.033307359
 05/04  22:00:00,323.825061351,36.3777791111,99.9663118634,0.0,77.122965704,65.871452062,352.511142361,30.8239629935,16.6606,305.026579368
 05/04  23:00:00,241.035046679,36.2759242179,85.5169049528,0.0,38.286128036,48.4199368926,230.458813835,51.9532177538,8.3303,170.175296081
 05/04  24:00:00,191.496338124,33.0523112497,76.6982778891,0.0,25.5240853573,30.610668775,190.929439458,56.4300785242,3.33212,131.167240934
 05/05  01:00:00,173.49178286,30.9975168333,68.0906789526,0.0,19.418418834,29.3649097162,158.845320502,54.3169052453,3.33212,101.196295257
 05/05  02:00:00,163.08484577,33.463270133,63.22595649,0.0,12.7620426787,28.1191506574,152.813260576,48.2825345676,3.33212,101.198606008
 05/05  03:00:00,159.761900528,33.463270133,59.8996351979,0.0,12.7620426787,28.1191506574,146.676900125,42.1616470062,3.33212,101.183133119
 05/05  04:00:00,163.789816493,30.9975168333,59.183473645,0.0,12.7620426787,28.1191506574,179.270052561,38.2763878905,3.33212,137.66154467
 05/05  05:00:00,201.576566344,33.463270133,66.8988735376,0.0,25.5240853573,30.610668775,276.424430344,33.8633335277,8.3303,234.230796816
 05/05  06:00:00,325.06934625,34.7783385595,102.260484435,0.0,51.0481707146,78.1489452969,440.814470282,27.1777708762,16.6606,396.976099406
 05/05  07:00:00,410.518714584,35.9513159144,134.723682637,0.0,64.3609230253,109.708623606,583.122839462,26.0174926624,24.9909,532.1144468
 05/05  08:00:00,368.028438129,35.9779158637,133.683887731,0.0,51.0481707146,80.7689615957,449.004411676,5.57152433135,33.3212,410.111687345
 05/05  09:00:00,346.975445769,36.529526063,139.544816111,0.0,51.0481707146,71.0224615957,382.294072814,0.649349645426,66.8089,314.835823169
 05/05  10:00:00,300.824817311,36.6322766557,141.342211892,0.0,32.1804615127,65.7244621605,327.127342912,1.95481231379,83.4695,241.703030598
 05/05  11:00:00,303.413549059,36.7177484331,142.618941765,0.0,32.1804615127,65.7244621605,269.803667725,2.33209778214,83.4695,184.002069943
 05/05  12:00:00,303.204104893,36.7793876924,142.829166824,0.0,32.1804615127,65.7244621605,265.205678511,2.50871053783,83.4695,179.227467974
 05/05  13:00:00,293.970869937,36.7528978307,143.171136839,0.0,32.1804615127,55.9779621605,256.834924598,2.74941380177,75.1392,178.946310796
 05/05  14:00:00,293.803055614,36.7854167716,143.134228989,0.0,32.1804615127,55.9779621605,248.43791072,2.94113891439,66.8089,178.687871805
 05/05  15:00:00,293.207508252,36.8149788576,142.777764487,0.0,32.1804615127,55.9779621605,253.242076948,3.03053784766,75.1392,175.072339101
 05/05  16:00:00,322.434195754,36.5929027552,143.045280435,0.0,32.1804615127,60.9114621605,228.200579023,1.52464037943,91.7998,134.876138644
 05/05  17:00:00,356.508817156,36.0665945291,142.62512593,0.0,32.1804615127,77.5397301883,259.03474055,3.39114183797,49.9818,205.661798712
 05/05  18:00:00,407.813677829,36.1294230739,139.82268003,0.0,77.122965704,86.2600435998,423.560650102,3.86544091424,49.9818,369.713409188
 05/05  19:00:00,415.353072761,36.1370930666,140.239724615,0.0,102.647051061,80.1663183927,314.87051203,3.38069823791,33.3212,278.168613792
 05/05  20:00:00,453.209867112,36.1247963922,139.671234599,0.0,115.40909374,92.7192997104,306.283512649,3.45395528074,33.3212,269.508357368
 05/05  21:00:00,430.107395123,36.1849514923,138.288059545,0.0,102.647051061,94.1340635361,433.4805686,3.96492162295,24.9909,404.524746977
 05/05  22:00:00,362.843005938,36.2337105157,138.196636299,0.0,77.122965704,65.871452062,325.19565618,10.1632576959,16.6606,298.371798484
 05/05  23:00:00,235.99676309,36.1631712367,80.399311613,0.0,38.286128036,48.4199368926,205.590726462,27.365601569,8.3303,169.894824893
 05/05  24:00:00,169.934097977,33.463270133,54.8466438002,0.0,25.5240853573,30.610668775,169.134433482,28.1635692883,3.33212,137.638744193
 05/06  01:00:00,173.601055481,30.9975168333,58.8124461896,0.0,27.7269238854,30.610668775,130.835682551,26.3326525814,3.33212,101.170909969
 05/06  02:00:00,159.501326829,33.463270133,59.7588773411,0.0,12.7620426787,28.1191506574,130.269061122,25.7784984561,3.33212,101.158442666
 05/06  03:00:00,160.116208722,31.8194345999,62.0022156487,0.0,12.7620426787,28.1191506574,127.838809665,23.3501863176,3.33212,101.156503348
 05/06  04:00:00,166.810101699,32.6413523664,61.3746257344,0.0,12.7620426787,28.1191506574,155.344383719,20.9788026171,3.33212,131.033461102
 05/06  05:00:00,182.824891304,33.463270133,64.3079777206,0.0,12.7620426787,28.1191506574,198.596982963,20.3191391308,8.3303,169.947543832
 05/06  06:00:00,292.135443679,34.2851878995,103.017006348,0.0,42.6918050922,54.3732441037,267.903527386,15.5927601115,16.6606,235.650167275
 05/06  07:00:00,366.455457449,35.9999379798,136.290585382,0.0,42.6918050922,86.1019271793,430.23461571,9.14530195151,24.9909,396.098413759
 05/06  08:00:00,409.73462172,35.9538394954,137.720992961,0.0,57.6566862989,112.030105488,604.460742931,2.70532108802,33.3212,568.434221843
 05/06  09:00:00,364.232596841,36.5232752637,137.947482181,0.0,57.6566862989,83.6599452969,477.489803079,1.20223699581,66.8089,409.478666084
 05/06  10:00:00,311.418770177,36.641486263,137.682510811,0.0,42.6918050922,68.9656133826,394.096227274,3.27378104759,83.4695,307.352946227
 05/06  11:00:00,303.437932772,36.7564529304,136.33697382,0.0,34.9340096728,67.7198543238,333.319438227,3.67145997869,83.4695,246.178478248
 05/06  12:00:00,302.532215414,36.8268970762,135.943042625,0.0,34.9340096728,67.7198543238,273.485605147,3.40803773008,83.4695,186.608067417
 05/06  13:00:00,294.373622162,36.7584006793,137.545598602,0.0,34.9340096728,57.9733543238,257.658730845,3.13586767028,75.1392,179.383663175
 05/06  14:00:00,296.611033218,36.7830869611,139.736528572,0.0,34.9340096728,57.9733543238,248.909549481,2.98293703065,66.8089,179.11771245
 05/06  15:00:00,298.605683908,36.8129527343,141.708709388,0.0,34.9340096728,57.9733543238,257.294220398,3.02804911243,75.1392,179.126971286
 05/06  16:00:00,328.17126893,36.6599213437,142.389134757,0.0,34.9340096728,62.9068543238,233.066185994,3.14592336165,91.7998,138.120462633
 05/06  17:00:00,356.14607661,36.2321709074,142.918631992,0.0,34.9340096728,72.2186844194,225.93425829,5.24535020631,49.9818,170.707108084
 05/06  18:00:00,420.536413195,36.4688392226,140.789407233,0.0,87.0357390804,86.2600435998,262.404042232,3.73378485844,49.9818,208.688457374
 05/06  19:00:00,413.510428869,36.2464105854,139.189713911,0.0,102.000620287,77.6748002752,312.147696087,3.84503867561,33.3212,274.981457411
 05/06  20:00:00,437.045870028,36.173659194,138.62811547,0.0,102.000620287,88.9820225341,306.720136098,4.21013836452,33.3212,269.188797734
 05/06  21:00:00,427.673048955,36.2096696954,137.721305263,0.0,102.000620287,91.6425454185,299.705069528,4.69734165562,24.9909,270.016827872
 05/06  22:00:00,374.079365792,36.1315136543,138.47911429,0.0,87.0357390804,65.871452062,425.413218008,6.92933321046,16.6606,401.823284798
 05/06  23:00:00,295.990749785,36.0477560414,135.050203495,0.0,42.6918050922,48.4199368926,251.1928096,14.5621015516,8.3303,228.300408048
 05/06  24:00:00,195.525989762,33.463270133,77.9013888044,0.0,27.7269238854,30.610668775,159.233381393,18.4889919871,3.33212,137.412269406
 05/07  01:00:00,181.804287599,31.8194345999,56.8832278869,0.0,34.4311606118,33.1021868926,132.606786976,28.0084189983,3.33212,101.266247978
 05/07  02:00:00,174.325729433,32.6413523664,66.1153281343,0.0,19.466279405,30.610668775,129.271730487,24.676207834,3.33212,101.263402653
 05/07  03:00:00,171.039217206,30.9975168333,64.4852303717,0.0,19.466279405,30.610668775,128.417264907,23.8363442209,3.33212,101.248800686
 05/07  04:00:00,182.626758583,33.463270133,67.0072400239,0.0,19.466279405,30.610668775,173.502426097,32.6560403358,3.33212,137.514265762
 05/07  05:00:00,193.424634612,30.9975168333,68.0130756186,0.0,19.466279405,30.610668775,215.473495183,42.9833184625,8.3303,164.159876721
 05/07  06:00:00,269.088188138,34.9427221128,82.1921626027,0.0,42.6918050922,54.3732441037,297.384389022,38.0931562636,16.6606,242.630632758
 05/07  07:00:00,363.829016663,36.3069365312,124.987140686,0.0,49.3960418185,88.5934452969,444.562242329,24.9290258347,24.9909,394.642316495
 05/07  08:00:00,403.042981434,36.0955059645,130.760605318,0.0,57.6566862989,112.030105488,604.211916934,3.90548159473,33.3212,566.98523534
 05/07  09:00:00,354.789458527,36.5708949531,136.93241485,0.0,50.9524495726,81.1684271793,477.201877746,0.880906850393,66.8089,409.512070896
 05/07  10:00:00,312.400555043,36.8580332786,138.930480471,0.0,42.6918050922,68.9656133826,392.858516933,1.91852512749,83.4695,307.470491806
 05/07  11:00:00,310.758440317,36.8381766002,140.426777005,0.0,38.286128036,68.9656133826,331.821807682,2.45949163174,83.4695,245.89281605
 05/07  12:00:00,311.383244012,36.8791683007,141.600466078,0.0,38.286128036,68.9656133826,265.052744966,2.55529150724,83.4695,179.027953459
 05/07  13:00:00,292.158102032,36.771160563,140.902847463,0.0,31.5818913096,56.727595265,257.312617563,3.15742107053,75.1392,179.015996492
 05/07  14:00:00,292.787312535,36.7941413985,141.428202422,0.0,31.5818913096,56.727595265,248.588336825,3.32063162966,66.8089,178.458805195
 05/07  15:00:00,292.102205922,36.8249636239,140.718677298,0.0,31.5818913096,56.727595265,250.721570554,3.41780862899,75.1392,172.164561925
 05/07  16:00:00,321.215884173,36.642652058,140.799439505,0.0,31.5818913096,61.661095265,232.563461598,3.4538986416,91.7998,137.309762957
 05/07  17:00:00,349.256315289,36.106524223,141.870083371,0.0,31.5818913096,70.9729253606,226.549104777,5.97766929632,49.9818,170.589635481
 05/07  18:00:00,409.466708211,36.1662160934,140.591650101,0.0,80.3315023541,83.7685254822,261.079334248,5.11054941829,49.9818,205.98698483
 05/07  19:00:00,411.301421995,36.1779833051,138.612826676,0.0,102.000620287,77.6748002752,307.036126676,3.99774866603,33.3212,269.71717801
 05/07  20:00:00,444.317444291,36.1309447531,138.373438547,0.0,108.704857014,91.4735406516,304.646759814,4.23768588019,33.3212,267.087873933
 05/07  21:00:00,417.37212985,36.2581720629,137.631739799,0.0,95.2963835608,89.1510273009,302.30960109,5.24465226398,24.9909,272.074048826
 05/07  22:00:00,364.31279664,36.1963217213,138.079073135,0.0,80.3315023541,63.3799339444,422.629165153,7.60055339149,16.6606,398.368011761
 05/07  23:00:00,301.996410216,36.1357604128,140.348623258,0.0,42.6918050922,48.4199368926,245.128013022,10.240658645,8.3303,226.557054377
 05/07  24:00:00,215.345504679,33.2577906914,88.2601966615,0.0,34.4311606118,33.1021868926,141.076887857,0.0308725243152,3.33212,137.713895333
 05/08  01:00:00,186.686679468,32.6413523664,79.2526817287,0.0,19.418418834,29.3649097162,105.029693558,0.607523079536,3.33212,101.090050479
