Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  02:00:00,155.141401004,31.8194345999,56.8055751838,0.0,12.7620426787,28.1191506574,103.189344209,4.03043225985,3.33212,95.8267919495
 05/08  03:00:00,186.247673776,33.463270133,85.8442819126,0.0,12.7620426787,28.1191506574,110.690606705,7.33248536418,3.33212,100.026001341
 05/08  04:00:00,181.389131032,33.0523112497,75.1712483341,0.0,12.7620426787,28.1191506574,152.268661844,11.4875498023,3.33212,137.448992041
 05/08  05:00:00,214.863346479,33.463270133,80.7069263101,0.0,25.5240853573,30.610668775,253.348586619,18.2797377305,8.3303,226.738548889
 05/08  06:00:00,320.094851676,34.7783385595,100.809652504,0.0,51.0481707146,78.1489452969,441.070221391,25.7436833693,16.6606,398.665938021
 05/08  07:00:00,410.14434932,35.9725520772,135.207832893,0.0,64.3609230253,109.708623606,583.47929485,29.2495966761,24.9909,529.238798174
 05/08  08:00:00,371.219007951,35.9405240172,138.537912546,0.0,51.0481707146,80.7689615957,452.912085326,17.7368060062,33.3212,401.854079319
 05/08  09:00:00,344.957017239,36.5216820982,139.654566053,0.0,51.0481707146,71.0224615957,388.474466603,11.7529807297,66.8089,309.912585874
 05/08  10:00:00,297.778529846,36.6335100651,140.982962371,0.0,32.1804615127,65.7244621605,336.054996378,11.9413067329,83.4695,240.644189645
 05/08  11:00:00,298.509594647,36.7172531568,140.814126283,0.0,32.1804615127,65.7244621605,273.162975607,10.5289455421,83.4695,179.164530065
 05/08  12:00:00,294.923743605,36.7664082792,137.811225125,0.0,32.1804615127,65.7244621605,272.901696831,10.5567393517,83.4695,178.87545748
 05/08  13:00:00,272.426321689,36.7483660787,125.139630223,0.0,32.1804615127,55.9779621605,267.57806269,13.8287742603,75.1392,178.61008843
 05/08  14:00:00,288.824447149,36.7840195601,140.523403799,0.0,32.1804615127,55.9779621605,251.46461579,6.31168978174,66.8089,178.344026008
 05/08  15:00:00,290.722685189,36.8158519072,140.738591439,0.0,32.1804615127,55.9779621605,251.372248047,4.76509962257,75.1392,171.467948424
 05/08  16:00:00,321.317569099,36.5958279484,141.905098984,0.0,32.1804615127,60.9114621605,231.939727206,2.35160153477,91.7998,137.788325672
 05/08  17:00:00,355.17291301,36.0591746004,141.58273024,0.0,32.1804615127,77.5397301883,259.296731429,5.49999551724,49.9818,203.814935912
 05/08  18:00:00,407.247602462,36.1022228755,140.600431236,0.0,77.122965704,86.2600435998,420.060136713,6.31353357075,49.9818,363.764803142
 05/08  19:00:00,398.084467583,36.081831303,125.48664728,0.0,102.647051061,80.1663183927,324.127952599,16.5115553915,33.3212,274.295197208
 05/08  20:00:00,433.539728204,36.0472971908,122.336008528,0.0,115.40909374,92.7192997104,330.104980375,28.2347889926,33.3212,268.548991382
 05/08  21:00:00,414.516290206,36.113693066,124.250140119,0.0,102.647051061,94.1340635361,452.986573032,33.3615349055,24.9909,394.634138127
 05/08  22:00:00,324.820027565,36.1866135826,101.318586846,0.0,77.122965704,65.871452062,360.355163219,40.3308911422,16.6606,303.363672077
 05/08  23:00:00,236.40961861,36.1297439309,81.1810891523,0.0,38.286128036,48.4199368926,214.949277704,43.6829251083,8.3303,162.936052596
 05/08  24:00:00,190.310977386,33.463270133,75.2297669163,0.0,25.5240853573,30.610668775,175.213545005,34.4406815912,3.33212,137.440743414
 05/09  01:00:00,172.619143188,30.9975168333,67.4126020894,0.0,19.418418834,29.3649097162,135.758536229,32.0585734473,3.33212,100.367842782
 05/09  02:00:00,164.997699572,33.463270133,65.2239116885,0.0,12.7620426787,28.1191506574,128.643180168,29.8955169238,3.33212,95.4155432446
 05/09  03:00:00,158.319711557,30.9975168333,61.0753041216,0.0,12.7620426787,28.1191506574,134.779692575,30.404783228,3.33212,101.042789347
 05/09  04:00:00,168.811989483,33.463270133,61.8994423669,0.0,12.7620426787,28.1191506574,168.778198092,33.7800964192,3.33212,131.665981673
 05/09  05:00:00,203.857816773,33.0523112497,69.6944699433,0.0,25.5240853573,30.610668775,281.785820494,40.5587151997,8.3303,232.896805294
 05/09  06:00:00,323.102131453,34.6139550062,103.368691354,0.0,51.0481707146,78.1489452969,450.603520961,40.8976598847,16.6606,393.045261076
 05/09  07:00:00,410.666226589,35.9607208208,134.980801507,0.0,64.3609230253,109.708623606,587.822341796,38.4384802,24.9909,524.392961596
 05/09  08:00:00,348.354488037,35.9564279851,115.457988664,0.0,51.0481707146,80.7689615957,473.972719062,33.661138632,33.3212,406.99038043
 05/09  09:00:00,319.76306826,36.5205616326,115.278190933,0.0,51.0481707146,71.0224615957,399.004786969,26.0923752862,66.8089,306.103511683
 05/09  10:00:00,293.937458612,36.6121903938,137.524122421,0.0,32.1804615127,65.7244621605,345.31869303,17.2177937679,83.4695,244.631399262
 05/09  11:00:00,298.468742705,36.6776668668,140.613020265,0.0,32.1804615127,65.7244621605,271.881713691,9.36342894241,83.4695,179.048784748
 05/09  12:00:00,300.017775479,36.7334989174,142.265929474,0.0,32.1804615127,65.7244621605,263.8704536,5.0294803566,83.4695,175.371473244
 05/09  13:00:00,290.351750266,36.7468748429,141.793781997,0.0,32.1804615127,55.9779621605,254.341447359,4.19933091918,75.1392,175.00291644
 05/09  14:00:00,290.424479921,36.7808947862,141.31153806,0.0,32.1804615127,55.9779621605,249.25219722,4.2142200946,66.8089,178.229077125
 05/09  15:00:00,290.62335533,36.8114359875,141.147887263,0.0,32.1804615127,55.9779621605,250.713185162,4.21641631636,75.1392,171.357568845
 05/09  16:00:00,319.744924225,36.5982423243,141.028552381,0.0,32.1804615127,60.9114621605,231.494947114,1.97968358701,91.7998,137.715463527
 05/09  17:00:00,353.735175902,36.0757409949,140.227807497,0.0,32.1804615127,77.5397301883,256.512240565,4.54512988702,49.9818,201.985310678
 05/09  18:00:00,406.182449918,36.1495654895,138.774443456,0.0,77.122965704,86.2600435998,417.134783268,5.1995029498,49.9818,361.953480318
 05/09  19:00:00,412.920171345,36.1797551103,139.134004581,0.0,102.647051061,80.1663183927,312.491858633,4.51578045567,33.3212,274.654878177
 05/09  20:00:00,430.430691899,36.1473458767,119.003416099,0.0,115.40909374,92.7192997104,321.159705624,19.7755605957,33.3212,268.062945028
 05/09  21:00:00,397.080384003,36.1881731158,107.238927833,0.0,102.647051061,94.1340635361,472.644855044,51.0690966701,24.9909,396.584858374
 05/09  22:00:00,329.228047686,36.2326353891,105.616849189,0.0,77.122965704,65.871452062,387.799446836,76.1785366343,16.6606,294.960310202
 05/09  23:00:00,236.621059769,36.1517967167,81.2121526203,0.0,38.286128036,48.4199368926,283.830076602,105.904825867,8.3303,169.594950735
 05/09  24:00:00,181.946833166,30.9975168333,69.1760802764,0.0,25.5240853573,30.610668775,216.653094154,82.4857475765,3.33212,130.835226578
 05/10  01:00:00,165.618332877,30.9975168333,60.2300218512,0.0,19.418418834,29.3649097162,178.876612833,74.5204451524,3.33212,101.024047681
 05/10  02:00:00,155.452486801,33.463270133,55.5312449895,0.0,12.7620426787,28.1191506574,170.514938609,66.1651531405,3.33212,101.017665468
 05/10  03:00:00,150.513474966,30.9975168333,53.0329114945,0.0,12.7620426787,28.1191506574,155.603583507,56.2505961619,3.33212,96.0208673453
 05/10  04:00:00,159.615009268,33.463270133,53.1618854044,0.0,12.7620426787,28.1191506574,186.879578457,47.6261430253,3.33212,135.921315432
 05/10  05:00:00,194.047707159,32.6413523664,60.6902982845,0.0,25.5240853573,30.610668775,276.011265156,41.3904937138,8.3303,226.290471442
 05/10  06:00:00,311.614128365,34.0797084579,93.0106879562,0.0,51.0481707146,78.1489452969,441.351166209,32.5052175976,16.6606,392.185348611
 05/10  07:00:00,404.05986606,36.0370346613,128.822418607,0.0,64.3609230253,109.708623606,616.772327343,66.6018883159,24.9909,525.179539027
 05/10  08:00:00,342.488513535,35.9691777656,110.241067523,0.0,51.0481707146,80.7689615957,475.046183695,37.7210429179,33.3212,404.003940777
 05/10  09:00:00,325.738106449,36.5301075732,121.125251616,0.0,51.0481707146,71.0224615957,390.143978084,17.6470005432,66.8089,305.688077541
 05/10  10:00:00,295.838384576,36.6348511549,139.349961317,0.0,32.1804615127,65.7244621605,333.281746629,8.5874086603,83.4695,241.224837969
 05/10  11:00:00,299.303577549,36.7179340781,141.511036269,0.0,32.1804615127,65.7244621605,264.516489149,3.62278786653,83.4695,177.424201283
 05/10  12:00:00,299.801033351,36.7727548512,142.180167823,0.0,32.1804615127,65.7244621605,262.939697314,3.25165454428,83.4695,176.21854277
 05/10  13:00:00,290.20171821,36.7627192004,141.963764567,0.0,32.1804615127,55.9779621605,256.723337289,3.20557972924,75.1392,178.37855756
 05/10  14:00:00,290.609170355,36.7966151175,141.793462785,0.0,32.1804615127,55.9779621605,241.293060146,3.22102510216,66.8089,171.263135044
 05/10  15:00:00,290.931162411,36.8264541775,141.710713275,0.0,32.1804615127,55.9779621605,256.448543394,3.19694479124,75.1392,178.112398603
 05/10  16:00:00,319.834873014,36.6812994569,141.368308366,0.0,32.1804615127,60.9114621605,225.158701175,1.44273379961,91.7998,131.916167375
 05/10  17:00:00,354.057794893,36.1764886374,140.835218566,0.0,32.1804615127,77.5397301883,257.288578135,3.35869868867,49.9818,203.948079446
 05/10  18:00:00,406.307168808,36.3116862291,138.966807386,0.0,77.122965704,86.2600435998,418.962445334,3.77306303177,49.9818,365.207582303
 05/10  19:00:00,413.400373434,36.3559064191,138.689722967,0.0,102.647051061,80.1663183927,306.407446595,3.39823971263,33.3212,269.688006883
 05/10  20:00:00,452.068083979,36.3048202612,139.475949915,0.0,115.40909374,92.7192997104,307.209664238,5.97749401212,33.3212,267.910970226
 05/10  21:00:00,422.437608964,36.3193858293,131.777329408,0.0,102.647051061,94.1340635361,441.314667553,23.3649267306,24.9909,392.958840822
 05/10  22:00:00,327.014516064,36.3250676819,103.259852438,0.0,77.122965704,65.871452062,367.277715574,56.0607935705,16.6606,294.556322003
 05/10  23:00:00,237.330855424,36.2261822165,81.7936031657,0.0,38.286128036,48.4199368926,272.805568147,94.9909319865,8.3303,169.48433616
 05/10  24:00:00,185.399070659,33.463270133,70.1725239192,0.0,25.5240853573,30.610668775,209.801925613,75.6987405513,3.33212,130.771065061
 05/11  01:00:00,166.531594912,30.9975168333,61.1571974723,0.0,19.418418834,29.3649097162,173.066081972,68.7496565218,3.33212,100.98430545
 05/11  02:00:00,156.098395726,33.463270133,56.1693514361,0.0,12.7620426787,28.1191506574,158.867823111,57.8146395518,3.33212,97.7210635596
 05/11  03:00:00,150.709323931,30.9975168333,53.3067610071,0.0,12.7620426787,28.1191506574,148.201005343,46.957674195,3.33212,97.9112111478
 05/11  04:00:00,160.336503185,33.463270133,53.9168401071,0.0,12.7620426787,28.1191506574,172.982927437,38.9553560133,3.33212,130.695451423
 05/11  05:00:00,193.649902006,30.9975168333,62.0165694311,0.0,25.5240853573,30.610668775,274.750624509,33.0273514949,8.3303,233.392973014
 05/11  06:00:00,315.149304309,35.1071056661,95.5330901496,0.0,51.0481707146,78.1489452969,435.393515212,27.3481218522,16.6606,391.384793359
 05/11  07:00:00,406.458129725,35.9480522296,131.585155287,0.0,64.3609230253,109.708623606,582.656393118,37.9015624996,24.9909,519.763930619
 05/11  08:00:00,357.321925136,35.9718694872,124.735981228,0.0,51.0481707146,80.7689615957,455.531529373,18.4447531583,33.3212,403.765576215
 05/11  09:00:00,343.811585159,36.5318749606,137.002096413,0.0,51.0481707146,71.0224615957,371.252155278,2.07036284947,66.8089,302.372892429
 05/11  10:00:00,301.106117913,36.6430123701,141.457609518,0.0,32.1804615127,65.7244621605,327.46713103,2.67765398428,83.4695,241.319977046
 05/11  11:00:00,304.265323545,36.7368724079,142.714419904,0.0,32.1804615127,65.7244621605,265.04116889,2.74998110877,83.4695,178.821687781
 05/11  12:00:00,304.116470522,36.7966405021,142.91649516,0.0,32.1804615127,65.7244621605,262.076491817,2.66444271964,83.4695,175.942549097
 05/11  13:00:00,294.442061409,36.7585882745,142.899129703,0.0,32.1804615127,55.9779621605,251.738622606,2.61481304099,75.1392,173.984609565
 05/11  14:00:00,294.671489858,36.7912510322,142.828035011,0.0,32.1804615127,55.9779621605,244.721801979,2.62080281613,66.8089,175.292099163
 05/11  15:00:00,295.106844888,36.8261370007,143.008812826,0.0,32.1804615127,55.9779621605,251.494523713,2.50887923924,75.1392,173.846444474
 05/11  16:00:00,323.770178174,36.7622558404,142.483990023,0.0,32.1804615127,60.9114621605,224.390508388,1.27100373376,91.7998,131.319704655
 05/11  17:00:00,358.154804893,36.2808683264,142.307758622,0.0,32.1804615127,77.5397301883,257.297048756,2.97114749531,49.9818,204.344101261
 05/11  18:00:00,409.091900919,36.4177260098,139.169253457,0.0,77.122965704,86.2600435998,413.770184161,2.83233255375,49.9818,360.956051607
 05/11  19:00:00,415.576505348,36.4477488737,138.322813654,0.0,102.647051061,80.1663183927,306.719731022,3.09757403061,33.3212,270.300956991
 05/11  20:00:00,452.820772109,36.3909748082,138.531769515,0.0,115.40909374,92.7192997104,299.293499816,3.41240745473,33.3212,262.559892362
 05/11  21:00:00,429.466492397,36.4099816796,137.349127818,0.0,102.647051061,94.1340635361,426.40270677,4.34699822275,24.9909,397.064808547
 05/11  22:00:00,364.375093394,36.4058932135,139.467888254,0.0,77.122965704,65.871452062,325.26351368,11.2080814729,16.6606,297.394832207
 05/11  23:00:00,268.136201346,36.3056984269,111.961189256,0.0,38.286128036,48.4199368926,191.959056711,21.0246876712,8.3303,162.60406904
 05/11  24:00:00,183.165185305,33.463270133,67.8846626417,0.0,25.5240853573,30.610668775,155.096097251,21.0650811133,3.33212,130.698896138
 05/12  01:00:00,163.989962853,32.6413523664,57.0411387976,0.0,19.418418834,29.3649097162,128.874926286,24.5899190996,3.33212,100.952887186
 05/12  02:00:00,156.174592909,31.8194345999,58.0573957842,0.0,12.7620426787,28.1191506574,135.213504604,30.9392714616,3.33212,100.942113142
 05/12  03:00:00,159.420081536,33.463270133,59.7001414694,0.0,12.7620426787,28.1191506574,131.254547606,33.2935413853,3.33212,94.6288862208
 05/12  04:00:00,169.082869002,33.463270133,62.121778867,0.0,12.7620426787,28.1191506574,167.485500258,33.1557005382,3.33212,130.99767972
 05/12  05:00:00,205.781994014,33.463270133,71.156591136,0.0,25.5240853573,30.610668775,275.027769011,34.4125880459,8.3303,232.284880965
 05/12  06:00:00,326.015883491,33.9564207929,106.92947078,0.0,51.0481707146,78.1489452969,436.460392702,28.6229619869,16.6606,391.176830715
 05/12  07:00:00,410.120825296,35.970038791,134.225241176,0.0,64.3609230253,109.708623606,562.449040923,19.4863623236,24.9909,517.971778599
 05/12  08:00:00,368.884907077,35.9948570601,134.353162818,0.0,51.0481707146,80.7689615957,436.145965993,3.73870532398,33.3212,399.086060669
 05/12  09:00:00,346.728723713,36.5240175249,139.363467638,0.0,51.0481707146,71.0224615957,369.810777143,0.795218673057,66.8089,302.20665847
 05/12  10:00:00,300.890399231,36.674945542,140.929009763,0.0,32.1804615127,65.7244621605,329.707353208,2.32865306743,83.4695,243.909200141
 05/12  11:00:00,304.372943269,36.7720171446,142.488652282,0.0,32.1804615127,65.7244621605,259.243696798,2.5661179215,83.4695,173.208078876
 05/12  12:00:00,303.93926005,36.8345076153,142.236358692,0.0,32.1804615127,65.7244621605,262.915684793,2.42078264385,83.4695,177.025402149
 05/12  13:00:00,293.304882326,36.7638104477,141.237509488,0.0,32.1804615127,55.9779621605,255.568808372,2.26729906489,75.1392,178.162309307
 05/12  14:00:00,293.804782707,36.7906461996,141.695346742,0.0,32.1804615127,55.9779621605,239.963934134,2.13266068124,66.8089,171.022373453
 05/12  15:00:00,294.015219295,36.8336701041,141.879605043,0.0,32.1804615127,55.9779621605,248.210331205,2.02964671943,75.1392,171.041484485
 05/12  16:00:00,322.685934829,36.8988313712,141.345762318,0.0,32.1804615127,60.9114621605,230.558038313,1.24480220702,91.7998,137.513436106
 05/12  17:00:00,357.310204055,36.3618568388,141.669602497,0.0,32.1804615127,77.5397301883,250.373631855,2.97012716284,49.9818,197.421704692
 05/12  18:00:00,409.727911596,36.456385194,140.12109895,0.0,77.122965704,86.2600435998,417.677419016,2.81942643739,49.9818,364.876192578
 05/12  19:00:00,415.611668918,36.4654135301,139.18486989,0.0,102.647051061,80.1663183927,304.074804896,3.14422277911,33.3212,267.609382117
 05/12  20:00:00,450.256148864,36.4113572201,137.609253692,0.0,115.40909374,92.7192997104,296.95328924,3.43581288791,33.3212,260.196276352
 05/12  21:00:00,431.016518138,36.4600385708,136.5558882,0.0,102.647051061,94.1340635361,423.181368926,3.73006031591,24.9909,394.460408611
 05/12  22:00:00,365.338923174,36.4501433332,138.380534197,0.0,77.122965704,65.871452062,320.468173332,4.84469098986,16.6606,298.962882342
 05/12  23:00:00,298.046883376,36.338749655,140.460503543,0.0,38.286128036,48.4199368926,178.561259545,7.76353028906,8.3303,162.467429256
 05/12  24:00:00,201.744079228,33.463270133,85.8763219664,0.0,25.5240853573,30.610668775,140.484111554,6.51770659957,3.33212,130.634284954
 05/13  01:00:00,206.817251362,33.463270133,88.8898737401,0.0,27.7269238854,30.610668775,113.938205697,9.69429487226,3.33212,100.911790825
 05/13  02:00:00,153.667099376,33.0523112497,54.2439438496,0.0,12.7620426787,28.1191506574,118.651043195,20.7178717699,3.33212,94.6010514248
 05/13  03:00:00,153.039451114,33.0523112497,53.7179108979,0.0,12.7620426787,28.1191506574,130.271762876,26.0405024409,3.33212,100.899140435
 05/13  04:00:00,169.317743445,33.463270133,62.9690200011,0.0,12.7620426787,28.1191506574,157.999102893,24.0988441693,3.33212,130.568138723
 05/13  05:00:00,181.143266683,32.6413523664,63.4112476551,0.0,12.7620426787,28.1191506574,194.341564279,23.6014837322,8.3303,162.409780547
 05/13  06:00:00,267.663092301,34.2851878995,81.4905510742,0.0,42.6918050922,54.3732441037,271.804611209,21.1254064637,16.6606,234.018604745
 05/13  07:00:00,366.408716773,36.129215546,136.72217312,0.0,42.6918050922,86.1019271793,431.895658349,17.1359570962,24.9909,389.768801253
 05/13  08:00:00,407.699042112,35.9711944149,136.539099142,0.0,57.6566862989,112.030105488,594.452232324,7.23439346421,33.3212,553.89663886
 05/13  09:00:00,363.166024194,36.5385645821,138.225577381,0.0,57.6566862989,83.6599452969,464.837909606,3.64783546896,66.8089,394.381174137
 05/13  10:00:00,309.565017789,36.6429517395,138.088954116,0.0,42.6918050922,68.9656133826,392.234037246,4.3318408245,83.4695,304.432696421
 05/13  11:00:00,304.517405099,36.733028451,141.171028054,0.0,34.9340096728,67.7198543238,327.35251944,4.51919570433,83.4695,239.363823736
 05/13  12:00:00,300.726356604,36.7784931235,138.504014633,0.0,34.9340096728,67.7198543238,265.600437326,5.42287900653,83.4695,176.70805832
 05/13  13:00:00,276.807053239,36.7488103439,124.716854172,0.0,34.9340096728,57.9733543238,262.05305441,8.34476775482,75.1392,178.569086655
 05/13  14:00:00,258.138890675,36.7774438579,106.393995483,0.0,34.9340096728,57.9733543238,257.631334349,12.5074356971,66.8089,178.314998652
 05/13  15:00:00,240.736027894,36.8016275734,89.3062030386,0.0,34.9340096728,57.9733543238,265.379602181,18.8079056473,75.1392,171.432496534
 05/13  16:00:00,242.458082943,36.494558953,62.4797005754,0.0,34.9340096728,62.9068543238,258.12205874,28.6829452409,91.7998,137.639313499
 05/13  17:00:00,266.292137219,35.9603142315,59.3291218464,0.0,34.9340096728,72.2186844194,255.217886732,35.9533362541,49.9818,169.282750477
 05/13  18:00:00,371.093077178,36.0383247154,97.5922212142,0.0,87.0357390804,86.2600435998,281.842903953,32.9776686401,49.9818,198.883435313
 05/13  19:00:00,387.74370725,35.939686079,119.507732908,0.0,102.000620287,77.6748002752,332.19894789,31.4641536176,33.3212,267.413594272
 05/13  20:00:00,402.32355179,35.9290234326,111.736663523,0.0,102.000620287,88.9820225341,339.300959914,39.0218918512,33.3212,266.957868063
 05/13  21:00:00,405.437732254,35.9290234326,118.993727919,0.0,102.000620287,91.6425454185,335.982116941,48.0242741588,24.9909,262.966942783
 05/13  22:00:00,350.14860875,35.9290234326,116.9155992,0.0,87.0357390804,65.871452062,455.144328021,52.8750224738,16.6606,385.608705547
 05/13  23:00:00,249.26133085,35.9290234326,89.7428923634,0.0,42.6918050922,48.4199368926,297.625577779,57.0073657454,8.3303,232.287912034
 05/13  24:00:00,187.789481497,30.9975168333,72.9311936159,0.0,27.7269238854,30.610668775,179.729539744,45.829277633,3.33212,130.568142111
 05/14  01:00:00,188.37704924,30.9975168333,64.3237827392,0.0,34.4311606118,33.1021868926,139.266601421,41.2422662244,3.33212,94.6922151971
 05/14  02:00:00,166.060006087,30.9975168333,59.5153943979,0.0,19.466279405,30.610668775,141.601481143,37.2695935299,3.33212,100.999767613
 05/14  03:00:00,164.395041684,30.9975168333,57.870409417,0.0,19.466279405,30.610668775,135.059243805,30.7252703038,3.33212,101.001853502
 05/14  04:00:00,172.590142948,30.9975168333,59.4841563009,0.0,19.466279405,30.610668775,158.580152418,24.7579655033,3.33212,130.490066914
 05/14  05:00:00,190.10393577,33.463270133,62.3038877045,0.0,19.466279405,30.610668775,192.090188016,21.2103444667,8.3303,162.549543549
 05/14  06:00:00,259.077579591,34.7783385595,72.4235116723,0.0,42.6918050922,54.3732441037,276.230692624,25.0286811312,16.6606,234.541411493
 05/14  07:00:00,339.869804137,36.1778669437,101.351697645,0.0,49.3960418185,88.5934452969,447.030664534,33.1050400924,24.9909,388.934724442
 05/14  08:00:00,405.068206534,35.9548493803,134.755834505,0.0,57.6566862989,112.030105488,617.805385137,32.6967917366,33.3212,551.7873934
 05/14  09:00:00,328.04592263,36.5297202233,113.368372733,0.0,50.9524495726,81.1684271793,491.930968308,30.1644449993,66.8089,394.957623309
 05/14  10:00:00,258.629271455,36.6355137256,88.9765470226,0.0,42.6918050922,68.9656133826,415.353390364,27.8816963407,83.4695,304.002194023
 05/14  11:00:00,283.225312318,36.6885369434,117.143775735,0.0,38.286128036,68.9656133826,349.599082631,22.2414607742,83.4695,243.888121857
 05/14  12:00:00,306.390429307,36.7404662897,140.572328095,0.0,38.286128036,68.9656133826,266.349272586,11.2404366223,83.4695,171.639335964
 05/14  13:00:00,289.446881867,36.7461732201,141.955394001,0.0,31.5818913096,56.727595265,259.175684421,5.83235614508,75.1392,178.204128276
 05/14  14:00:00,290.267533595,36.7762999529,142.472521095,0.0,31.5818913096,56.727595265,243.364060593,5.74562849885,66.8089,170.809532094
 05/14  15:00:00,290.0490601,36.8031380669,142.158479372,0.0,31.5818913096,56.727595265,252.022657876,6.07007750965,75.1392,170.813380366
 05/14  16:00:00,318.98549259,36.4982737356,142.034878827,0.0,31.5818913096,61.661095265,228.784985763,6.1577496557,91.7998,130.827436107
 05/14  17:00:00,346.015305561,35.9951431705,141.695117725,0.0,31.5818913096,70.9729253606,228.898877165,9.14381365083,49.9818,169.773263515
 05/14  18:00:00,406.962881203,36.0462450129,140.834540024,0.0,80.3315023541,83.7685254822,257.701165318,8.12817949065,49.9818,199.591185827
 05/14  19:00:00,409.864201254,35.9746332608,139.942885859,0.0,102.000620287,77.6748002752,304.43597593,6.47448247123,33.3212,264.640293459
 05/14  20:00:00,440.824491441,35.9466591033,139.524386338,0.0,108.704857014,91.4735406516,297.97476239,6.34715041108,33.3212,258.306411979
 05/14  21:00:00,418.29338684,36.0503237048,139.950736244,0.0,95.2963835608,89.1510273009,303.474863366,11.9826400485,24.9909,266.501323317
 05/14  22:00:00,354.362965718,36.0296681856,129.725898265,0.0,80.3315023541,63.3799339444,431.493740841,27.426264213,16.6606,387.406876628
 05/14  23:00:00,241.970519665,35.9817630649,82.2345288595,0.0,42.6918050922,48.4199368926,275.607598245,42.2238806868,8.3303,225.053417559
 05/14  24:00:00,186.677028941,30.9975168333,62.5211001904,0.0,34.4311606118,33.1021868926,188.295395732,54.2708045906,3.33212,130.692471141
 05/15  01:00:00,162.759059748,30.9975168333,57.3961645696,0.0,19.418418834,29.3649097162,168.193823774,70.3348012196,3.33212,94.5269025539
 05/15  02:00:00,152.956055213,32.6413523664,53.8840234771,0.0,12.7620426787,28.1191506574,169.188799052,65.0219530751,3.33212,100.834725977
 05/15  03:00:00,149.642895331,31.8194345999,51.4134648467,0.0,12.7620426787,28.1191506574,154.902294427,57.0543252965,3.33212,94.5158491309
 05/15  04:00:00,157.120570172,32.6413523664,51.468816058,0.0,12.7620426787,28.1191506574,186.595053273,52.8257416059,3.33212,130.437191667
 05/15  05:00:00,190.94498964,31.8194345999,58.5258763625,0.0,25.5240853573,30.610668775,282.462841615,48.9372791532,8.3303,225.195262461
 05/15  06:00:00,310.066699583,34.9427221128,90.6245144817,0.0,51.0481707146,78.1489452969,444.333605925,39.5345445665,16.6606,388.138461359
 05/15  07:00:00,404.320875019,35.9391623512,129.521900617,0.0,64.3609230253,109.708623606,575.421385335,37.792895579,24.9909,512.637589756
 05/15  08:00:00,357.775208259,35.9666590705,125.503282705,0.0,51.0481707146,80.7689615957,448.758823154,16.9114110466,33.3212,398.526212107
 05/15  09:00:00,343.513725455,36.5257936594,138.330675771,0.0,51.0481707146,71.0224615957,372.820960589,6.72310350333,66.8089,299.288957086
 05/15  10:00:00,298.207909773,36.6289636766,141.135482362,0.0,32.1804615127,65.7244621605,323.057235103,3.77219896633,83.4695,235.815536136
 05/15  11:00:00,300.841453199,36.7088069196,142.415566223,0.0,32.1804615127,65.7244621605,265.600295924,3.78230053542,83.4695,178.348495388
 05/15  12:00:00,301.011694896,36.7623152962,142.640198289,0.0,32.1804615127,65.7244621605,258.254599657,3.56652509454,83.4695,171.218574562
 05/15  13:00:00,291.852854232,36.7580736734,142.676923051,0.0,32.1804615127,55.9779621605,256.470656637,3.51774420134,75.1392,177.813712436
 05/15  14:00:00,292.434547222,36.7927923838,142.835357704,0.0,32.1804615127,55.9779621605,241.068436955,3.55728313923,66.8089,170.702253816
 05/15  15:00:00,292.121783418,36.8230968211,142.394959313,0.0,32.1804615127,55.9779621605,249.38084974,3.54044327432,75.1392,170.701206466
 05/15  16:00:00,320.691627034,36.6419971664,141.963610697,0.0,32.1804615127,60.9114621605,224.16869733,1.5990130091,91.7998,130.769884321
 05/15  17:00:00,354.557217197,36.1227412674,141.330576701,0.0,32.1804615127,77.5397301883,250.579656763,3.67834788502,49.9818,196.919508878
 05/15  18:00:00,406.49631771,36.216605475,139.269056841,0.0,77.122965704,86.2600435998,414.812106624,4.17524625468,49.9818,360.655060369
 05/15  19:00:00,413.548361404,36.2637698106,138.932201534,0.0,102.647051061,80.1663183927,298.417753942,3.54880220886,33.3212,261.547751733
 05/15  20:00:00,449.20745172,36.2319184305,138.719979832,0.0,115.40909374,92.7192997104,303.455211408,3.79625877541,33.3212,266.337752632
 05/15  21:00:00,429.799120737,36.2720929251,137.914704315,0.0,102.647051061,94.1340635361,418.026849004,4.14221623918,24.9909,388.893732765
 05/15  22:00:00,364.66198066,36.2987858715,139.913464948,0.0,77.122965704,65.871452062,316.889889396,7.69338483158,16.6606,292.535904565
 05/15  23:00:00,280.237537763,36.2190042439,124.084703424,0.0,38.286128036,48.4199368926,186.298703452,15.8237486992,8.3303,162.144654753
 05/15  24:00:00,184.354728612,33.0523112497,69.5121841302,0.0,25.5240853573,30.610668775,150.808590334,17.0305876677,3.33212,130.445882666
 05/16  01:00:00,159.682042896,30.9975168333,54.3832163874,0.0,19.418418834,29.3649097162,123.305253837,25.4748337951,3.33212,94.4983000421
 05/16  02:00:00,156.520568779,33.463270133,56.7357410549,0.0,12.7620426787,28.1191506574,146.632618721,42.505773876,3.33212,100.794724845
 05/16  03:00:00,155.986240989,33.463270133,56.1616665258,0.0,12.7620426787,28.1191506574,147.775290503,49.9571511272,3.33212,94.4860193756
 05/16  04:00:00,161.69701101,30.9975168333,57.1272451848,0.0,12.7620426787,28.1191506574,180.413985383,46.720601964,3.33212,130.361263419
 05/16  05:00:00,199.734832754,33.463270133,65.0894748961,0.0,25.5240853573,30.610668775,277.470425378,44.1471928192,8.3303,224.992932559
 05/16  06:00:00,320.217844464,34.7783385595,100.220269817,0.0,51.0481707146,78.1489452969,439.693355207,36.1729654148,16.6606,386.859789792
 05/16  07:00:00,410.618439431,35.9528460554,134.837832823,0.0,64.3609230253,109.708623606,563.730449217,27.2346670826,24.9909,511.504882134
 05/16  08:00:00,371.090171915,35.962877663,137.701113974,0.0,51.0481707146,80.7689615957,438.251557508,12.1610735526,33.3212,392.769283956
 05/16  09:00:00,344.366160081,36.5314129546,138.780945669,0.0,51.0481707146,71.0224615957,371.298766886,2.72849550844,66.8089,301.761371377
 05/16  10:00:00,298.543928192,36.6446327625,140.905598805,0.0,32.1804615127,65.7244621605,323.319803684,2.92040850656,83.4695,236.929895178
 05/16  11:00:00,301.161000942,36.735372558,142.011856847,0.0,32.1804615127,65.7244621605,257.966692162,3.13552292204,83.4695,171.36166924
 05/16  12:00:00,301.399294619,36.7931006821,142.343813219,0.0,32.1804615127,65.7244621605,262.789132634,3.07690896582,83.4695,176.242723668
 05/16  13:00:00,291.770171461,36.7605832856,140.599596829,0.0,32.1804615127,55.9779621605,250.637032078,2.93503052169,75.1392,172.562801556
 05/16  14:00:00,293.767565255,36.7953429165,141.757874691,0.0,32.1804615127,55.9779621605,240.336466529,2.9334148295,66.8089,170.5941517
 05/16  15:00:00,293.419449749,36.8270984545,141.383237169,0.0,32.1804615127,55.9779621605,248.592218037,2.8567820005,75.1392,170.596236036
 05/16  16:00:00,322.522339919,36.7294197015,141.330930319,0.0,32.1804615127,60.9114621605,223.935001686,1.43267458524,91.7998,130.702527101
 05/16  17:00:00,357.225815026,36.2253125428,141.489967537,0.0,32.1804615127,77.5397301883,250.049394545,3.29578662813,49.9818,196.771807917
 05/16  18:00:00,408.973696772,36.3418665678,139.907748249,0.0,77.122965704,86.2600435998,408.787657005,3.413881618,49.9818,355.391975387
 05/16  19:00:00,412.750256096,36.3642584172,138.541296778,0.0,102.647051061,80.1663183927,301.971495705,3.35046198188,33.3212,265.299833723
 05/16  20:00:00,447.798858731,36.31334263,136.315849128,0.0,115.40909374,92.7192997104,299.115420342,3.65759475426,33.3212,262.136625588
 05/16  21:00:00,429.739681127,36.3437065597,137.402626453,0.0,102.647051061,94.1340635361,415.382403883,5.14492609199,24.9909,385.246577791
 05/16  22:00:00,364.780528526,36.357402373,139.06671254,0.0,77.122965704,65.871452062,315.774180096,8.41881573477,16.6606,290.694764361
 05/16  23:00:00,297.480332984,36.269784396,140.115362267,0.0,38.286128036,48.4199368926,181.600371891,11.1302153043,8.3303,162.139856587
 05/16  24:00:00,192.277715433,33.1892975441,76.7920317188,0.0,25.5240853573,30.610668775,142.538184292,8.84058718508,3.33212,130.365477107
 05/17  01:00:00,178.190853837,32.6413523664,71.0084332902,0.0,19.418418834,29.3649097162,120.375285076,16.2789844965,3.33212,100.76418058
 05/17  02:00:00,149.700960587,31.8194345999,51.5073516519,0.0,12.7620426787,28.1191506574,122.495593509,24.7024732819,3.33212,94.4610002272
 05/17  03:00:00,150.761460289,33.463270133,51.0481328325,0.0,12.7620426787,28.1191506574,131.065321706,32.391430209,3.33212,95.3417714968
 05/17  04:00:00,162.525793398,33.463270133,56.1963034532,0.0,12.7620426787,28.1191506574,173.924567546,41.1988699395,3.33212,129.393577607
 05/17  05:00:00,199.247508642,32.6413523664,66.0451014308,0.0,25.5240853573,30.610668775,279.013871522,45.9485499348,8.3303,224.735021587
 05/17  06:00:00,318.85219306,34.2851878995,102.958366999,0.0,51.0481707146,78.1489452969,439.072664784,35.8948332802,16.6606,386.517231504
 05/17  07:00:00,406.839516416,36.0796696541,131.477862999,0.0,64.3609230253,109.708623606,551.924983731,17.7495144056,24.9909,509.184569325
 05/17  08:00:00,370.728620451,35.9986711029,136.559954622,0.0,51.0481707146,80.7689615957,428.635644398,3.35176446659,33.3212,391.962679931
 05/17  09:00:00,347.284898797,36.5309435153,139.810665886,0.0,51.0481707146,71.0224615957,369.044233004,0.926852092641,66.8089,301.308480911
 05/17  10:00:00,300.70127137,36.6718602612,141.249041093,0.0,32.1804615127,65.7244621605,320.3029857,2.64163071502,83.4695,234.191854985
 05/17  11:00:00,302.929717526,36.7621791421,142.238258455,0.0,32.1804615127,65.7244621605,260.054479505,2.9651159395,83.4695,173.619863565
 05/17  12:00:00,302.422937955,36.8174683573,141.394562706,0.0,32.1804615127,65.7244621605,257.371493035,2.9007040295,83.4695,171.001289006
 05/17  13:00:00,292.50535263,36.7601319559,140.603133082,0.0,32.1804615127,55.9779621605,252.811939636,2.74975889212,75.1392,174.922980744
 05/17  14:00:00,291.36323433,36.789985896,139.274380529,0.0,32.1804615127,55.9779621605,240.672292107,2.61875409475,66.8089,171.244638012
 05/17  15:00:00,289.720802973,36.8218498262,137.598944623,0.0,32.1804615127,55.9779621605,248.829890821,2.46003191068,75.1392,171.23065891
 05/17  16:00:00,318.587684932,36.8228692004,137.219337209,0.0,32.1804615127,60.9114621605,224.943011294,1.41255904747,91.7998,131.730652246
 05/17  17:00:00,353.423684166,36.3191411559,137.514736139,0.0,32.1804615127,77.5397301883,249.902707966,3.3016507032,49.9818,196.619257263
 05/17  18:00:00,405.083412961,36.4448042441,135.097600836,0.0,77.122965704,86.2600435998,406.064358185,3.11075971976,49.9818,352.971798466
 05/17  19:00:00,412.37364393,36.4918664456,134.595373884,0.0,102.647051061,80.1663183927,298.177371989,3.39505281658,33.3212,261.461119173
 05/17  20:00:00,447.307773453,36.4348252179,133.783157333,0.0,115.40909374,92.7192997104,300.235374383,3.72186012153,33.3212,263.192314261
 05/17  21:00:00,428.141229084,36.4683042001,134.204285167,0.0,102.647051061,94.1340635361,415.334179111,4.02789016911,24.9909,386.315388942
 05/17  22:00:00,364.077771798,36.4668000917,137.539042699,0.0,77.122965704,65.871452062,308.238550082,5.18617303811,16.6606,286.391777044
 05/17  23:00:00,298.895620316,36.3528030935,141.084465361,0.0,38.286128036,48.4199368926,176.448121727,7.55123017499,8.3303,160.566591552
 05/17  24:00:00,210.092675703,33.463270133,93.8367567548,0.0,25.5240853573,30.610668775,133.648313349,0.00794726384249,3.33212,130.308246085
 05/18  01:00:00,191.916116679,32.9153249553,83.8781869599,0.0,19.418418834,29.3649097162,104.147251234,0.0856100738822,3.33212,100.72952116
 05/18  02:00:00,190.114376359,33.463270133,89.3380072195,0.0,12.7620426787,28.1191506574,97.8078529373,0.0464928538685,3.33212,94.4292400835
 05/18  03:00:00,187.844519535,33.463270133,87.3011880771,0.0,12.7620426787,28.1191506574,97.8199118263,0.0618072647197,3.33212,94.4259845616
 05/18  04:00:00,186.10870268,33.0523112497,79.6896782794,0.0,12.7620426787,28.1191506574,135.888478767,2.32102007023,3.33212,130.235338697
 05/18  05:00:00,224.700470667,33.463270133,90.3072359932,0.0,25.5240853573,30.610668775,241.64138924,8.74984979321,8.3303,224.561239447
 05/18  06:00:00,343.177447907,35.1071056661,125.666924767,0.0,51.0481707146,78.1489452969,403.93984765,6.63927386126,16.6606,380.639973789
 05/18  07:00:00,411.855400427,36.0208779744,135.118606265,0.0,64.3609230253,109.708623606,541.92585311,6.80949606669,24.9909,510.125457043
 05/18  08:00:00,371.768145372,36.0289396224,136.129803933,0.0,51.0481707146,80.7689615957,431.027596198,3.60766630159,33.3212,394.098729896
 05/18  09:00:00,344.629109349,36.5284766023,135.665253864,0.0,51.0481707146,71.0224615957,362.485183267,1.29899485279,66.8089,294.377288414
 05/18  10:00:00,296.8171978,36.7001077996,135.597442547,0.0,32.1804615127,65.7244621605,322.011971845,3.41761557829,83.4695,235.124856266
 05/18  11:00:00,297.161419651,36.7899680756,134.760421024,0.0,32.1804615127,65.7244621605,258.526138333,3.90850469058,83.4695,171.148133642
 05/18  12:00:00,294.890960551,36.8499098611,133.06053518,0.0,32.1804615127,65.7244621605,264.257705286,3.62311332699,83.4695,177.165091959
 05/18  13:00:00,284.01822599,36.7731674289,131.96887658,0.0,32.1804615127,55.9779621605,249.632357785,3.30019557686,75.1392,171.192962208
 05/18  14:00:00,282.850323392,36.794085105,130.766655634,0.0,32.1804615127,55.9779621605,240.603632412,3.41209115228,66.8089,170.382641259
 05/18  15:00:00,282.131683872,36.8238901268,130.061251015,0.0,32.1804615127,55.9779621605,248.977774865,3.74490560369,75.1392,170.093669262
 05/18  16:00:00,313.841281989,36.769861279,132.803337386,0.0,32.1804615127,60.9114621605,224.606393678,1.97374708052,91.7998,130.832846597
 05/18  17:00:00,347.691624269,36.2198106076,132.690370441,0.0,32.1804615127,77.5397301883,248.005495055,4.67181987766,49.9818,193.351875177
 05/18  18:00:00,399.701350782,36.2526801442,131.127125863,0.0,77.122965704,86.2600435998,410.483466516,4.96281056668,49.9818,355.538855949
 05/18  19:00:00,409.525120677,36.2446247808,134.743121806,0.0,102.647051061,80.1663183927,297.317576351,4.81195325596,33.3212,259.184423095
 05/18  20:00:00,446.351509364,36.1935854035,136.133532311,0.0,115.40909374,92.7192997104,298.762728336,7.65664491337,33.3212,257.784883423
 05/18  21:00:00,427.700629327,36.2341958603,135.91199434,0.0,102.647051061,94.1340635361,426.724905682,15.304831875,24.9909,386.429173807
 05/18  22:00:00,362.590334592,36.2921415514,137.697713977,0.0,77.122965704,65.871452062,329.33148522,21.319275734,16.6606,291.351609486
 05/18  23:00:00,296.07222586,36.2219848781,139.501502391,0.0,38.286128036,48.4199368926,195.473845437,25.3173822619,8.3303,161.826163175
 05/18  24:00:00,191.441113824,33.0523112497,76.3505204134,0.0,25.5240853573,30.610668775,143.955388245,16.891866153,3.33212,123.731402092
 05/19  01:00:00,164.182412156,31.8194345999,57.9299457862,0.0,19.418418834,29.3649097162,119.166369864,15.1484607487,3.33212,100.685789116
 05/19  02:00:00,169.018619328,32.6413523664,69.7588008243,0.0,12.7620426787,28.1191506574,112.090012112,14.3625984288,3.33212,94.3952936828
 05/19  03:00:00,184.050296332,33.463270133,83.7967145068,0.0,12.7620426787,28.1191506574,111.20313762,13.4795083094,3.33212,94.3915093109
 05/19  04:00:00,191.282923858,33.463270133,83.7333022597,0.0,12.7620426787,28.1191506574,146.817834142,13.3089202716,3.33212,130.176793871
 05/19  05:00:00,197.379188498,33.0523112497,63.0418745769,0.0,25.5240853573,30.610668775,253.885083547,21.3609686566,8.3303,224.193814891
 05/19  06:00:00,305.915626458,34.7783385595,88.7541722113,0.0,51.0481707146,78.1489452969,422.150191625,29.3447344592,16.6606,376.144857166
 05/19  07:00:00,409.714041654,35.9816609873,133.752477548,0.0,64.3609230253,109.708623606,563.2896844,30.499814992,24.9909,507.798969408
 05/19  08:00:00,371.44664284,35.9612305219,138.1195436,0.0,51.0481707146,80.7689615957,448.178613418,22.9409900602,33.3212,391.916423358
 05/19  09:00:00,344.089908148,36.5203935462,139.089589914,0.0,51.0481707146,71.0224615957,383.22849674,17.3611210532,66.8089,299.058475686
 05/19  10:00:00,284.481285516,36.6103660458,127.979923302,0.0,32.1804615127,65.7244621605,330.131649708,14.6564789041,83.4695,232.005670804
 05/19  11:00:00,281.874365865,36.663715944,124.50155626,0.0,32.1804615127,65.7244621605,268.090915663,10.8822941938,83.4695,173.739121469
 05/19  12:00:00,298.198455052,36.7057206646,140.949805462,0.0,32.1804615127,65.7244621605,260.571034865,6.33001541979,83.4695,170.771519445
 05/19  13:00:00,290.227618671,36.7431538842,141.710521794,0.0,32.1804615127,55.9779621605,251.183882982,5.52205842687,75.1392,170.522624555
 05/19  14:00:00,290.795988179,36.7778975786,141.740612026,0.0,32.1804615127,55.9779621605,242.41310954,5.33220144156,66.8089,170.272008099
 05/19  15:00:00,290.463551485,36.8077984803,141.216327096,0.0,32.1804615127,55.9779621605,250.64009703,5.22682716408,75.1392,170.274069866
 05/19  16:00:00,319.526062621,36.5700787116,140.995396288,0.0,32.1804615127,60.9114621605,224.706988594,2.41754790928,91.7998,130.489640684
 05/19  17:00:00,353.721742903,36.05812374,140.241355539,0.0,32.1804615127,77.5397301883,251.830955056,5.55962397162,49.9818,196.289531084
 05/19  18:00:00,407.471496207,36.1302621693,139.956655813,0.0,77.122965704,86.2600435998,407.883181776,6.22573297398,49.9818,351.675648802
 05/19  19:00:00,412.365528646,36.1752365179,139.401276643,0.0,102.647051061,80.1663183927,296.954595332,5.29756798571,33.3212,258.335827346
 05/19  20:00:00,448.09893389,36.1562414215,139.266952692,0.0,115.40909374,92.7192997104,297.574585356,6.77202033915,33.3212,257.481365017
 05/19  21:00:00,421.763053518,36.2005199492,131.522177289,0.0,102.647051061,94.1340635361,437.344126486,26.7180443298,24.9909,385.635182156
 05/19  22:00:00,318.080029961,36.2444878444,94.5289462616,0.0,77.122965704,65.871452062,371.157852363,64.6904765505,16.6606,289.806775813
 05/19  23:00:00,233.948738762,36.1638735998,78.575579473,0.0,38.286128036,48.4199368926,272.635747652,108.254665582,8.3303,156.05078207
 05/19  24:00:00,181.173659756,30.9975168333,68.4115384879,0.0,25.5240853573,30.610668775,226.270660902,92.77598772,3.33212,130.162553182
 05/20  01:00:00,177.592536231,31.8194345999,61.8104657217,0.0,27.7269238854,30.610668775,181.082741619,83.3940204146,3.33212,94.3566012045
 05/20  02:00:00,156.294157289,32.6413523664,57.2227209723,0.0,12.7620426787,28.1191506574,173.210282805,69.224344861,3.33212,100.653817944
 05/20  03:00:00,153.669815329,32.6413523664,54.5825126966,0.0,12.7620426787,28.1191506574,154.651418028,56.9759330927,3.33212,94.3433649349
 05/20  04:00:00,158.824311884,31.8194345999,54.0528451361,0.0,12.7620426787,28.1191506574,176.907146782,49.0746053249,3.33212,124.500421457
 05/20  05:00:00,172.879251236,33.463270133,54.1604994255,0.0,12.7620426787,28.1191506574,212.248062977,43.1443478896,8.3303,160.773415087
 05/20  06:00:00,247.756348657,33.6276536863,64.8779776268,0.0,42.6918050922,54.3732441037,278.494690386,36.675751615,16.6606,225.158338771
 05/20  07:00:00,330.601559796,35.971638526,101.127406401,0.0,42.6918050922,86.1019271793,473.883705136,66.7270520773,24.9909,382.165753059
 05/20  08:00:00,405.715913623,35.9837383344,135.279955748,0.0,57.6566862989,112.030105488,610.314378005,34.9976768814,33.3212,541.995501124
 05/20  09:00:00,357.25856663,36.5248808176,133.058564479,0.0,57.6566862989,83.6599452969,472.99984208,17.9776766394,66.8089,388.21326544
 05/20  10:00:00,303.466507571,36.6666076671,132.435586004,0.0,42.6918050922,68.9656133826,386.089271889,8.57128156637,83.4695,294.048490322
 05/20  11:00:00,303.061418183,36.7556684828,140.362110215,0.0,34.9340096728,67.7198543238,322.710562394,3.8223317945,83.4695,235.4187306
 05/20  12:00:00,304.119793353,36.8163660341,141.683567994,0.0,34.9340096728,67.7198543238,258.214841878,3.57445366812,83.4695,171.17088821
 05/20  13:00:00,294.677019159,36.7622572145,141.670124743,0.0,34.9340096728,57.9733543238,252.50384353,3.53061180121,75.1392,173.834031729
 05/20  14:00:00,294.847285716,36.7926087024,141.466479562,0.0,34.9340096728,57.9733543238,244.918531533,3.51667433768,66.8089,174.592957195
 05/20  15:00:00,294.825773813,36.8247703314,141.190550989,0.0,34.9340096728,57.9733543238,249.366684555,3.57512987082,75.1392,170.652354684
 05/20  16:00:00,323.896784543,36.6312746898,141.094142053,0.0,34.9340096728,62.9068543238,226.1205326,3.70407786526,91.7998,130.616654735
 05/20  17:00:00,351.148298817,36.1601459649,140.934393709,0.0,34.9340096728,72.2186844194,218.093365535,5.76670226203,49.9818,162.344863273
 05/20  18:00:00,416.086305609,36.4162186999,139.411296832,0.0,87.0357390804,86.2600435998,251.355434579,4.32517816129,49.9818,197.048456417
 05/20  19:00:00,408.598250293,36.216343548,136.573058751,0.0,102.000620287,77.6748002752,295.198418764,4.27936329536,33.3212,257.597855469
 05/20  20:00:00,432.140209769,36.141462815,139.09658295,0.0,102.000620287,88.9820225341,299.45043323,7.55591489206,33.3212,258.573318338
 05/20  21:00:00,398.470615896,36.1677832755,111.253030258,0.0,102.000620287,91.6425454185,317.19423479,28.400051106,24.9909,263.803283684
 05/20  22:00:00,340.309765216,36.0911624725,106.769726729,0.0,87.0357390804,65.871452062,449.00943024,58.6446292931,16.6606,373.704200947
 05/20  23:00:00,249.712794427,35.9970740168,89.9350126445,0.0,42.6918050922,48.4199368926,324.80874585,92.0219001069,8.3303,224.456545743
 05/20  24:00:00,191.85803307,33.463270133,74.4290932032,0.0,27.7269238854,30.610668775,204.473718678,77.533307432,3.33212,123.608291246
 05/21  01:00:00,189.826214263,30.9975168333,65.6599802278,0.0,34.4311606118,33.1021868926,171.229614369,67.1381382054,3.33212,100.759356163
 05/21  02:00:00,166.7366802,30.9975168333,60.0303879101,0.0,19.466279405,30.610668775,157.558244555,59.788096215,3.33212,94.4380283403
 05/21  03:00:00,163.492459613,30.9975168333,56.7842816324,0.0,19.466279405,30.610668775,156.448511467,52.376854219,3.33212,100.739537248
 05/21  04:00:00,169.864100463,30.9975168333,56.5658428543,0.0,19.466279405,30.610668775,172.393244272,45.5285790454,3.33212,123.532545227
 05/21  05:00:00,184.970219646,33.463270133,56.9537211504,0.0,19.466279405,30.610668775,210.613292367,40.4737234254,8.3303,161.809268942
 05/21  06:00:00,251.894154622,34.4495714529,68.1716172564,0.0,42.6918050922,54.3732441037,273.515894755,31.2330033021,16.6606,225.622291453
 05/21  07:00:00,344.120618071,36.2060477855,105.287822354,0.0,49.3960418185,88.5934452969,450.428297588,44.8453022487,24.9909,380.592095339
 05/21  08:00:00,404.320785591,36.0413359414,133.51013531,0.0,57.6566862989,112.030105488,592.549192481,18.3314241282,33.3212,540.896568353
 05/21  09:00:00,351.183821182,36.5551811709,134.732320722,0.0,50.9524495726,81.1684271793,456.214241004,2.39609834027,66.8089,387.009242664
 05/21  10:00:00,311.96548541,36.8110453073,138.896466602,0.0,42.6918050922,68.9656133826,380.790784863,2.06947841117,83.4695,295.251806452
 05/21  11:00:00,311.560975872,36.8398191726,140.443033297,0.0,38.286128036,68.9656133826,321.090311865,2.41525392316,83.4695,235.205557942
 05/21  12:00:00,312.882906757,36.8903276842,141.71288949,0.0,38.286128036,68.9656133826,256.344743909,2.31381457986,83.4695,170.561429329
 05/21  13:00:00,294.020528191,36.7799195953,141.886452796,0.0,31.5818913096,56.727595265,248.628173032,2.93663181895,75.1392,170.552341213
 05/21  14:00:00,294.169297194,36.8019426635,141.997151101,0.0,31.5818913096,56.727595265,237.905515599,3.06756590912,66.8089,168.029049689
 05/21  15:00:00,293.729688018,36.8301110704,141.533341127,0.0,31.5818913096,56.727595265,243.595164193,3.18364602127,75.1392,165.272318172
 05/21  16:00:00,322.653418184,36.6743567984,141.366508477,0.0,31.5818913096,61.661095265,225.362564315,3.21319854197,91.7998,130.349565773
 05/21  17:00:00,350.125071787,36.1615286412,141.657650287,0.0,31.5818913096,70.9729253606,217.484764614,5.22766673218,49.9818,162.275297882
 05/21  18:00:00,410.139400026,36.261404938,139.896468111,0.0,80.3315023541,83.7685254822,251.080063756,4.5267030735,49.9818,196.571560683
 05/21  19:00:00,413.175387366,36.2635430826,139.532629183,0.0,102.000620287,77.6748002752,293.771023009,3.56316162785,33.3212,256.886661381
 05/21  20:00:00,441.750513208,36.2017878094,138.84377306,0.0,108.704857014,91.4735406516,293.053762365,3.66154180729,33.3212,256.071020557
 05/21  21:00:00,417.919948565,36.3142447207,139.023557223,0.0,95.2963835608,89.1510273009,291.658306024,9.78835989074,24.9909,256.879046133
 05/21  22:00:00,350.211639524,36.2272556756,125.36353958,0.0,80.3315023541,63.3799339444,414.473367487,24.79159834,16.6606,373.021169147
 05/21  23:00:00,239.373656207,36.1459361504,79.551461881,0.0,42.6918050922,48.4199368926,273.978259035,42.1085731423,8.3303,223.539385893
 05/21  24:00:00,201.49313494,32.8468318081,75.5348843878,0.0,34.4311606118,33.1021868926,168.44021929,41.3980817606,3.33212,123.71001753
 05/22  01:00:00,175.393559295,30.9975168333,70.0731546568,0.0,19.418418834,29.3649097162,141.333029666,37.4225809242,3.33212,100.578328742
 05/22  02:00:00,166.048570707,33.463270133,66.2195472923,0.0,12.7620426787,28.1191506574,138.474830216,40.8534848031,3.33212,94.289225413
 05/22  03:00:00,163.381381411,33.463270133,63.5796258587,0.0,12.7620426787,28.1191506574,135.283759342,37.6670003978,3.33212,94.2846389438
 05/22  04:00:00,169.069783052,31.8194345999,64.3608392102,0.0,12.7620426787,28.1191506574,156.715517995,29.9027658858,3.33212,123.480632109
 05/22  05:00:00,206.251897448,32.6413523664,73.1612985791,0.0,25.5240853573,30.610668775,257.213615646,25.1982147325,8.3303,223.685100913
