Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  06:00:00,332.105825784,34.9427221128,115.553637213,0.0,51.0481707146,78.1489452969,407.883878805,17.5661030601,16.6606,373.657175745
 05/22  07:00:00,408.901551553,35.9546704046,133.37259664,0.0,64.3609230253,109.708623606,535.411508997,9.73589930959,24.9909,500.684709688
 05/22  08:00:00,373.154943059,35.9290234326,139.132844535,0.0,51.0481707146,80.7689615957,423.478533085,2.22996754203,33.3212,387.927365543
 05/22  09:00:00,348.729972126,36.5268383987,141.818747436,0.0,51.0481707146,71.0224615957,361.007273953,1.37877407701,66.8089,292.819599876
 05/22  10:00:00,301.281283463,36.6138334658,142.922568594,0.0,32.1804615127,65.7244621605,321.484002013,3.79468745655,83.4695,234.219814556
 05/22  11:00:00,301.23357548,36.6650738752,141.363697339,0.0,32.1804615127,65.7244621605,258.671192272,4.50440313056,83.4695,170.697289141
 05/22  12:00:00,297.55381202,36.7036164122,137.477325902,0.0,32.1804615127,65.7244621605,258.819650151,4.90694169235,83.4695,170.443208458
 05/22  13:00:00,284.704347655,36.7367302226,133.812282344,0.0,32.1804615127,55.9779621605,250.795256794,5.45623340108,75.1392,170.199823393
 05/22  14:00:00,283.839978082,36.7662523578,132.222648469,0.0,32.1804615127,55.9779621605,237.145803386,5.82101571774,66.8089,164.515887668
 05/22  15:00:00,284.351485023,36.7941733616,132.766503508,0.0,32.1804615127,55.9779621605,249.254373196,5.55084042087,75.1392,168.564332775
 05/22  16:00:00,314.776547996,36.48967868,135.095226124,0.0,32.1804615127,60.9114621605,225.550249879,3.44472526662,91.7998,130.305724612
 05/22  17:00:00,349.53776818,35.9616481008,135.448208758,0.0,32.1804615127,77.5397301883,248.820529403,6.16419266317,49.9818,192.67453674
 05/22  18:00:00,401.058116981,36.0218580859,132.688840222,0.0,77.122965704,86.2600435998,402.012252129,6.72222230853,49.9818,345.308229821
 05/22  19:00:00,407.807551638,35.9490068609,131.899594206,0.0,102.647051061,80.1663183927,301.086144066,5.81042804577,33.3212,261.95451602
 05/22  20:00:00,444.444642397,35.933473857,132.477466088,0.0,115.40909374,92.7192997104,293.13979389,5.76960149836,33.3212,254.048992391
 05/22  21:00:00,425.579968197,36.0048508078,132.078630881,0.0,102.647051061,94.1340635361,411.921048798,6.30568417054,24.9909,380.624464628
 05/22  22:00:00,360.455764451,36.0983069718,133.810351028,0.0,77.122965704,65.871452062,307.710482471,9.11518559847,16.6606,281.934696872
 05/22  23:00:00,294.684697935,36.0643503687,136.318440072,0.0,38.286128036,48.4199368926,182.371777029,12.5642736427,8.3303,161.477203386
 05/22  24:00:00,177.235513721,32.6413523664,61.8787084998,0.0,25.5240853573,30.610668775,127.298738658,0.48904127933,3.33212,123.477577378
 05/23  01:00:00,149.860278968,31.8194345999,43.3735172915,0.0,19.418418834,29.3649097162,103.696972695,0.0611482232733,3.33212,100.303704472
 05/23  02:00:00,165.822652234,32.6413523664,65.7386992616,0.0,12.7620426787,28.1191506574,97.8722171289,0.0582192235193,3.33212,94.4818779054
 05/23  03:00:00,139.413925686,31.8194345999,40.8540663652,0.0,12.7620426787,28.1191506574,97.5766422042,0.0,3.33212,94.2445222042
 05/23  04:00:00,185.519274529,33.463270133,77.0742877878,0.0,12.7620426787,28.1191506574,126.829707909,0.0724391022735,3.33212,123.425148807
 05/23  05:00:00,215.60442237,33.463270133,79.7623030423,0.0,25.5240853573,30.610668775,230.828607995,3.16074013115,8.3303,219.337567864
 05/23  06:00:00,332.46736336,34.7783385595,114.173458997,0.0,51.0481707146,78.1489452969,406.213711039,11.531148835,16.6606,378.021962204
 05/23  07:00:00,414.067116793,35.9557928872,136.973074653,0.0,64.3609230253,109.708623606,545.857228008,21.8103571986,24.9909,499.05597081
 05/23  08:00:00,372.809333984,35.9290234326,138.399291766,0.0,51.0481707146,80.7689615957,437.870372353,17.3838787861,33.3212,387.165293567
 05/23  09:00:00,345.76335555,36.5024203771,139.787480247,0.0,51.0481707146,71.0224615957,370.356986347,12.4333806866,66.8089,291.11470566
 05/23  10:00:00,298.471345714,36.5924406451,141.056297941,0.0,32.1804615127,65.7244621605,322.965815142,11.6033447203,83.4695,227.892970422
 05/23  11:00:00,299.585129038,36.6462492795,141.175995278,0.0,32.1804615127,65.7244621605,263.893279013,9.83017679808,83.4695,170.593602214
 05/23  12:00:00,298.98411031,36.6861557233,141.069807732,0.0,32.1804615127,65.7244621605,263.532849958,9.73170788612,83.4695,170.331642072
 05/23  13:00:00,289.205329141,36.7206983027,140.981591732,0.0,32.1804615127,55.9779621605,255.287969301,10.0605657687,75.1392,170.088203533
 05/23  14:00:00,288.926623391,36.7510989251,140.459342161,0.0,32.1804615127,55.9779621605,241.683378483,10.3511958395,66.8089,164.523282644
 05/23  15:00:00,288.544691687,36.7798697715,139.837576367,0.0,32.1804615127,55.9779621605,253.018596512,9.53033302043,75.1392,168.349063492
 05/23  16:00:00,317.679136278,36.4872904192,139.996108566,0.0,32.1804615127,60.9114621605,227.654687541,5.62294437262,91.7998,130.231943169
 05/23  17:00:00,352.099221309,35.9883321192,139.852569578,0.0,32.1804615127,77.5397301883,248.421480224,9.78773721713,49.9818,188.651943007
 05/23  18:00:00,404.638433701,36.0394252303,138.307475003,0.0,77.122965704,86.2600435998,409.677039966,10.5402613892,49.9818,349.154978577
 05/23  19:00:00,411.494697402,35.9821767334,138.045857111,0.0,102.647051061,80.1663183927,299.167204402,8.7289145999,33.3212,257.117089802
 05/23  20:00:00,444.646106779,35.972552462,137.646390446,0.0,115.40909374,92.7192997104,298.119300117,8.50642848178,33.3212,256.291671635
 05/23  21:00:00,428.654379816,36.0311978866,137.161368263,0.0,102.647051061,94.1340635361,409.071200882,10.3363476328,24.9909,373.743953249
 05/23  22:00:00,364.160835384,36.1135504356,139.235679602,0.0,77.122965704,65.871452062,323.190385052,17.2659244341,16.6606,289.263860618
 05/23  23:00:00,293.934262182,36.0698009467,137.374053681,0.0,38.286128036,48.4199368926,184.306971495,21.3386739857,8.3303,154.637997509
 05/23  24:00:00,145.272493561,30.9975168333,32.7284032213,0.0,25.5240853573,30.610668775,144.332162484,11.0811630519,3.33212,129.918879432
 05/24  01:00:00,190.361735226,33.463270133,82.1230749097,0.0,19.418418834,29.3649097162,113.966911817,16.4155142262,3.33212,94.2192775903
 05/24  02:00:00,131.907650565,30.9975168333,34.6946722492,0.0,12.7620426787,28.1191506574,115.940742548,18.4026055701,3.33212,94.2060169783
 05/24  03:00:00,183.097849036,33.463270133,82.7903113567,0.0,12.7620426787,28.1191506574,114.131032705,16.579276062,3.33212,94.2196366434
 05/24  04:00:00,191.127278723,33.463270133,84.1128432911,0.0,12.7620426787,28.1191506574,142.587092266,15.899375199,3.33212,123.355597067
 05/24  05:00:00,197.884396926,32.6413523664,64.2752917836,0.0,25.5240853573,30.610668775,241.008352689,16.6047783131,8.3303,216.073274376
 05/24  06:00:00,321.667794879,34.2851878995,105.105627419,0.0,51.0481707146,78.1489452969,415.627368468,21.1883879428,16.6606,377.778380525
 05/24  07:00:00,414.116032234,36.0600485937,138.442333417,0.0,64.3609230253,109.708623606,550.273397237,27.2935218676,24.9909,497.988975369
 05/24  08:00:00,373.059202883,35.9290457415,139.591422711,0.0,51.0481707146,80.7689615957,423.677450606,10.2038073782,33.3212,380.152443228
 05/24  09:00:00,343.66177305,36.5054818084,138.032889796,0.0,51.0481707146,71.0224615957,364.526021825,5.71271347382,66.8089,292.004408352
 05/24  10:00:00,267.826219663,36.5954885771,111.243455378,0.0,32.1804615127,65.7244621605,335.948277673,18.6997973943,83.4695,233.778980279
 05/24  11:00:00,202.677692592,36.6489313599,46.1964966713,0.0,32.1804615127,65.7244621605,302.670158658,48.7208423981,83.4695,170.47981626
 05/24  12:00:00,191.52548954,36.691193062,35.9406426466,0.0,32.1804615127,65.7244621605,319.764542132,68.6765462899,83.4695,167.618495843
 05/24  13:00:00,191.622560147,36.7256368201,45.7235060521,0.0,32.1804615127,55.9779621605,309.114931981,68.2213983693,75.1392,165.754333612
 05/24  14:00:00,199.642757516,36.7555674619,53.7087075433,0.0,32.1804615127,55.9779621605,304.845458575,68.3000573352,66.8089,169.736501239
 05/24  15:00:00,214.407892441,36.7853634859,68.4047656199,0.0,32.1804615127,55.9779621605,303.699261307,65.6231664899,75.1392,162.936894817
 05/24  16:00:00,252.394225817,36.4807639159,77.3983526674,0.0,32.1804615127,60.9114621605,282.874601206,60.9122123729,91.7998,130.162588833
 05/24  17:00:00,298.132625651,35.9431717612,88.580255366,0.0,32.1804615127,77.5397301883,296.914146202,58.3227707034,49.9818,188.609575499
 05/24  18:00:00,370.97378453,35.9916881752,107.331019171,0.0,77.122965704,86.2600435998,459.199891061,60.8236763962,49.9818,348.394414665
 05/24  19:00:00,376.652858807,35.9352882412,105.435163094,0.0,102.647051061,80.1663183927,364.025443643,73.8941275809,33.3212,256.810116062
 05/24  20:00:00,416.478202543,35.9290234326,111.530800393,0.0,115.40909374,92.7192997104,369.146030827,79.8386143868,33.3212,255.98621644
 05/24  21:00:00,414.470956252,35.9533020256,124.672625356,0.0,102.647051061,94.1340635361,481.496449492,83.7102372755,24.9909,372.795312217
 05/24  22:00:00,322.850658008,36.000300473,99.5937839894,0.0,77.122965704,65.871452062,391.778068576,93.8654011707,16.6606,281.252067406
 05/24  23:00:00,227.165056881,35.9721979166,72.0890374057,0.0,38.286128036,48.4199368926,268.986209861,99.4016785954,8.3303,161.254231266
 05/24  24:00:00,174.269427387,30.9975168333,61.6107441735,0.0,25.5240853573,30.610668775,204.652358027,77.9711899435,3.33212,123.349048084
 05/25  01:00:00,158.27409944,30.9975168333,53.0074142795,0.0,19.418418834,29.3649097162,163.068188092,65.5475524303,3.33212,94.1885156619
 05/25  02:00:00,141.236124074,30.9975168333,43.9165301071,0.0,12.7620426787,28.1191506574,156.901423133,59.3885556102,3.33212,94.1807475227
 05/25  03:00:00,142.087837264,30.9975168333,44.7487765514,0.0,12.7620426787,28.1191506574,151.336970181,53.8273908931,3.33212,94.1774592876
 05/25  04:00:00,151.278566967,33.463270133,44.8942185067,0.0,12.7620426787,28.1191506574,181.008103657,47.885482602,3.33212,129.790501054
 05/25  05:00:00,184.49328403,30.9975168333,52.9394574096,0.0,25.5240853573,30.610668775,266.547477544,42.4294226054,8.3303,215.787754939
 05/25  06:00:00,301.979941093,35.1071056661,85.2706094185,0.0,51.0481707146,78.1489452969,423.483635849,35.433410434,16.6606,371.389625415
 05/25  07:00:00,392.524115256,35.9433648711,117.771768893,0.0,64.3609230253,109.708623606,565.609060503,44.8441718776,24.9909,495.773988626
 05/25  08:00:00,330.483810718,35.9497055132,98.3759826355,0.0,51.0481707146,80.7689615957,459.33843895,40.3877768338,33.3212,385.629462116
 05/25  09:00:00,297.174026924,36.5158330391,92.7610560758,0.0,51.0481707146,71.0224615957,386.910978526,33.8310411903,66.8089,286.271037336
 05/25  10:00:00,250.824178726,36.607737752,95.061007598,0.0,32.1804615127,65.7244621605,339.952231634,25.2768080577,83.4695,231.205923576
 05/25  11:00:00,288.137944351,36.6645663978,131.28647009,0.0,32.1804615127,65.7244621605,269.833406236,15.9888995738,83.4695,170.375006662
 05/25  12:00:00,281.601065223,36.7112482803,125.134576586,0.0,32.1804615127,65.7244621605,261.28752149,10.4538288609,83.4695,167.364192629
 05/25  13:00:00,269.561947628,36.7443829745,122.647674378,0.0,32.1804615127,55.9779621605,249.318967322,8.38294304874,75.1392,165.796824274
 05/25  14:00:00,276.640103299,36.7774138341,129.575856875,0.0,32.1804615127,55.9779621605,243.224631884,6.76655672137,66.8089,169.649175163
 05/25  15:00:00,278.243306593,36.8074994886,131.135502955,0.0,32.1804615127,55.9779621605,244.901648441,6.9546439446,75.1392,162.807804496
 05/25  16:00:00,312.632316624,36.5453355167,136.480530958,0.0,32.1804615127,60.9114621605,226.796611457,4.8879422998,91.7998,130.108869157
 05/25  17:00:00,352.584991209,36.0301753087,141.672733168,0.0,32.1804615127,77.5397301883,244.285348195,5.93636255023,49.9818,188.367185644
 05/25  18:00:00,405.604012999,36.074528982,140.480839215,0.0,77.122965704,86.2600435998,404.084243891,6.40479677585,49.9818,347.697647115
 05/25  19:00:00,413.283147044,36.0322236699,140.557905751,0.0,102.647051061,80.1663183927,292.082940592,5.5124866808,33.3212,253.249253911
 05/25  20:00:00,446.644261912,36.0083234649,140.383202094,0.0,115.40909374,92.7192997104,291.288817024,6.37168617911,33.3212,251.595930845
 05/25  21:00:00,430.172184009,36.0689966021,139.168308917,0.0,102.647051061,94.1340635361,408.280217313,8.94275788301,24.9909,374.34655943
 05/25  22:00:00,363.950784885,36.1434913996,139.674606343,0.0,77.122965704,65.871452062,316.588024172,14.9524929937,16.6606,284.974931178
 05/25  23:00:00,267.888909487,36.0895866123,112.002721182,0.0,38.286128036,48.4199368926,185.737914069,21.5007817992,8.3303,155.906832269
 05/25  24:00:00,158.157983446,30.9975168333,45.5229614797,0.0,25.5240853573,30.610668775,143.011454203,16.3946981335,3.33212,123.28463607
 05/26  01:00:00,166.217134282,31.8194345999,60.085720983,0.0,19.418418834,29.3649097162,118.154682646,20.6653621963,3.33212,94.1572004494
 05/26  02:00:00,155.267342808,32.6413523664,56.2745826605,0.0,12.7620426787,28.1191506574,125.644444905,28.1656063489,3.33212,94.1467185556
 05/26  03:00:00,146.290171939,33.463270133,46.5690227446,0.0,12.7620426787,28.1191506574,132.037710001,34.5654067062,3.33212,94.1401832948
 05/26  04:00:00,154.658043269,30.9975168333,50.1608437004,0.0,12.7620426787,28.1191506574,166.078910863,39.5238184435,3.33212,123.222972419
 05/26  05:00:00,194.385548087,33.463270133,59.8112344768,0.0,25.5240853573,30.610668775,269.493337257,45.4876889974,8.3303,215.675348259
 05/26  06:00:00,311.162712041,34.7783385595,94.0281997915,0.0,51.0481707146,78.1489452969,432.211619145,42.0580013048,16.6606,373.49301784
 05/26  07:00:00,407.751908666,35.9565687429,132.025324799,0.0,64.3609230253,109.708623606,551.79189974,32.883314001,24.9909,493.917685739
 05/26  08:00:00,369.842659995,35.9808961652,136.675502069,0.0,51.0481707146,80.7689615957,435.392478567,20.0025546838,33.3212,382.068723883
 05/26  09:00:00,344.902144173,36.5209132332,139.894207933,0.0,51.0481707146,71.0224615957,370.219119422,12.1338053641,66.8089,291.276414058
 05/26  10:00:00,294.750248701,36.6286678304,138.144900454,0.0,32.1804615127,65.7244621605,318.247860994,8.74548288811,83.4695,226.032878105
 05/26  11:00:00,299.930934699,36.7090767746,142.329089825,0.0,32.1804615127,65.7244621605,258.969064104,5.23653579544,83.4695,170.263028308
 05/26  12:00:00,280.936179732,36.733003282,124.170790743,0.0,32.1804615127,65.7244621605,260.539869092,7.04718940392,83.4695,170.023179689
 05/26  13:00:00,251.165975733,36.747871428,104.304664153,0.0,32.1804615127,55.9779621605,254.342005285,16.2607799206,75.1392,162.942025364
 05/26  14:00:00,221.537238873,36.7793175477,74.9684208963,0.0,32.1804615127,55.9779621605,258.10601828,21.8331189776,66.8089,169.463999303
 05/26  15:00:00,226.944948866,36.8115565043,80.499290888,0.0,32.1804615127,55.9779621605,261.009688218,23.088682314,75.1392,162.781805904
 05/26  16:00:00,254.885798003,36.5468061794,79.5522494235,0.0,32.1804615127,60.9114621605,246.610593149,24.7718062231,91.7998,130.038986926
 05/26  17:00:00,292.447711103,36.0157595696,82.6881665625,0.0,32.1804615127,77.5397301883,267.946985555,29.7540918817,49.9818,188.211093674
 05/26  18:00:00,377.71402685,36.0633404709,113.833107755,0.0,77.122965704,86.2600435998,420.393296359,30.5543658966,49.9818,339.857130462
 05/26  19:00:00,384.278114519,36.0119962699,113.291618525,0.0,102.647051061,80.1663183927,319.230907331,30.6548162552,33.3212,255.254891076
 05/26  20:00:00,422.472978358,35.9883903127,117.771533714,0.0,115.40909374,92.7192997104,327.887332613,39.158896488,33.3212,255.407236125
 05/26  21:00:00,422.328901615,36.0405508292,132.645302401,0.0,102.647051061,94.1340635361,444.644603255,48.3705188307,24.9909,371.283184424
 05/26  22:00:00,332.668288572,36.1171146485,109.230480714,0.0,77.122965704,65.871452062,348.146735613,51.0629175534,16.6606,280.423218059
 05/26  23:00:00,236.394715169,36.0659560952,81.2035240355,0.0,38.286128036,48.4199368926,215.624878285,52.9778100723,8.3303,154.316768213
 05/26  24:00:00,182.043319456,30.9975168333,69.3510584967,0.0,25.5240853573,30.610668775,181.060822479,48.0032147993,3.33212,129.725487679
 05/27  01:00:00,177.665583354,30.9975168333,62.7767470296,0.0,27.7269238854,30.610668775,147.08773898,49.6444851209,3.33212,94.1111338589
 05/27  02:00:00,155.690394059,33.463270133,55.8480416944,0.0,12.7620426787,28.1191506574,143.032451845,49.343418981,3.33212,90.3569128637
 05/27  03:00:00,150.089211793,31.8194345999,51.8974420501,0.0,12.7620426787,28.1191506574,140.979917707,46.0517940285,3.33212,91.5960036785
 05/27  04:00:00,157.497912959,32.6413523664,52.008095315,0.0,12.7620426787,28.1191506574,175.125078802,42.1235929159,3.33212,129.669365886
 05/27  05:00:00,171.390396579,33.463270133,52.7704255072,0.0,12.7620426787,28.1191506574,201.919774164,39.3530141975,8.3303,154.236459966
 05/27  06:00:00,246.744189287,33.7920372396,63.8122283484,0.0,42.6918050922,54.3732441037,267.770489825,34.7138184047,16.6606,216.39607142
 05/27  07:00:00,328.686500566,35.9776376647,99.4816106461,0.0,42.6918050922,86.1019271793,440.415882668,45.4637248866,24.9909,369.961257782
 05/27  08:00:00,405.493909332,36.0033866301,135.060930733,0.0,57.6566862989,112.030105488,590.544576598,29.6630012636,33.3212,527.560375334
 05/27  09:00:00,360.429961524,36.525661198,135.806806304,0.0,57.6566862989,83.6599452969,459.398348841,10.8847865928,66.8089,381.704662248
 05/27  10:00:00,310.79865568,36.6850592145,139.906696095,0.0,42.6918050922,68.9656133826,374.292713182,4.44993885143,83.4695,286.373274331
 05/27  11:00:00,304.604207039,36.7712204965,141.300340693,0.0,34.9340096728,67.7198543238,318.472181138,4.29491625308,83.4695,230.707764885
 05/27  12:00:00,305.311361508,36.8324783535,142.211241496,0.0,34.9340096728,67.7198543238,258.088817697,4.22253033576,83.4695,170.396787361
 05/27  13:00:00,296.077173475,36.7669494977,142.399616813,0.0,34.9340096728,57.9733543238,249.459371337,4.16763047894,75.1392,170.152540858
 05/27  14:00:00,296.177249942,36.7954031386,142.325536233,0.0,34.9340096728,57.9733543238,234.098843334,4.20250001558,66.8089,163.087443318
 05/27  15:00:00,295.781985148,36.8268834008,141.881522743,0.0,34.9340096728,57.9733543238,249.30878251,4.28209825941,75.1392,169.887484251
 05/27  16:00:00,324.637376472,36.6300923371,141.701086987,0.0,34.9340096728,62.9068543238,226.361883993,4.41111260568,91.7998,130.150971387
 05/27  17:00:00,351.664581554,36.1424158561,141.450649671,0.0,34.9340096728,72.2186844194,211.495790655,6.63424650394,49.9818,154.879744151
 05/27  18:00:00,416.567012093,36.3701798693,139.869585142,0.0,87.0357390804,86.2600435998,250.878989333,5.00536482418,49.9818,195.891824509
 05/27  19:00:00,409.722248427,36.175949345,138.718900186,0.0,102.000620287,77.6748002752,290.26306333,4.80860020962,33.3212,252.13326312
 05/27  20:00:00,427.626669528,36.1032088887,137.678613581,0.0,102.000620287,88.9820225341,292.112490347,7.81754885439,33.3212,250.973741493
 05/27  21:00:00,396.242126543,36.1264375374,109.014790119,0.0,102.000620287,91.6425454185,310.560638401,30.1432079015,24.9909,255.4265305
 05/27  22:00:00,337.357415519,36.0582504327,103.849267688,0.0,87.0357390804,65.871452062,445.984560697,62.1447760897,16.6606,367.179184607
 05/27  23:00:00,247.07567704,35.9712919655,87.3254094814,0.0,42.6918050922,48.4199368926,321.28285894,96.1916355859,8.3303,216.760923354
 05/27  24:00:00,189.033401971,32.6413523664,72.4033754419,0.0,27.7269238854,30.610668775,204.46129169,77.9540349477,3.33212,123.175136742
 05/28  01:00:00,189.355889106,31.8194345999,64.4113868342,0.0,34.4311606118,33.1021868926,161.858894735,64.3016686879,3.33212,94.225106047
 05/28  02:00:00,164.62344722,30.9975168333,57.9499689749,0.0,19.466279405,30.610668775,154.698056368,57.149034652,3.33212,94.2169017157
 05/28  03:00:00,161.130544698,30.9975168333,54.4710654844,0.0,19.466279405,30.610668775,146.576509648,49.0291032199,3.33212,94.2152864283
 05/28  04:00:00,168.480890861,30.9975168333,55.2484663098,0.0,19.466279405,30.610668775,167.408393081,40.9714293214,3.33212,123.104843759
 05/28  05:00:00,183.705634072,32.6413523664,56.5930182372,0.0,19.466279405,30.610668775,198.005436272,35.3257452999,8.3303,154.349390973
 05/28  06:00:00,253.081270698,34.2851878995,69.6128218015,0.0,42.6918050922,54.3732441037,267.206030756,26.4900697952,16.6606,224.055360961
 05/28  07:00:00,354.112575115,36.3235498172,115.23110763,0.0,49.3960418185,88.5934452969,410.933403019,16.8007731827,24.9909,369.141729836
 05/28  08:00:00,404.508675792,36.0619846336,132.132960902,0.0,57.6566862989,112.030105488,560.307320569,3.23491364036,33.3212,523.751206929
 05/28  09:00:00,355.785701493,36.5763628209,137.248470593,0.0,50.9524495726,81.1684271793,449.45297275,0.698497522407,66.8089,381.945575228
 05/28  10:00:00,315.79342148,36.8393754078,140.957917222,0.0,42.6918050922,68.9656133826,369.43356149,1.74742654614,83.4695,284.216634944
 05/28  11:00:00,311.050901676,36.8599392033,140.798466639,0.0,38.286128036,68.9656133826,319.142741082,2.06718660362,83.4695,233.606054478
 05/28  12:00:00,313.323979687,36.9091759567,142.112647022,0.0,38.286128036,68.9656133826,248.468928952,2.01563219026,83.4695,162.983796761
 05/28  13:00:00,294.349691769,36.7933908891,142.187428318,0.0,31.5818913096,56.727595265,247.510692799,2.57581426925,75.1392,169.79567853
 05/28  14:00:00,295.014628181,36.8090966608,142.815808496,0.0,31.5818913096,56.727595265,232.047966642,2.72580497808,66.8089,162.513261664
 05/28  15:00:00,294.68847292,36.8383099732,142.459298,0.0,31.5818913096,56.727595265,240.550501971,2.85453318469,75.1392,162.556768786
 05/28  16:00:00,323.596256192,36.6786340196,142.278372332,0.0,31.5818913096,61.661095265,224.565773741,2.87233288966,91.7998,129.893640852
 05/28  17:00:00,351.222669695,36.1569055736,142.731874386,0.0,31.5818913096,70.9729253606,209.438119181,4.70417921478,49.9818,154.752139966
 05/28  18:00:00,410.361951839,36.2485634641,140.112437781,0.0,80.3315023541,83.7685254822,249.508384345,4.07538786712,49.9818,195.451196477
 05/28  19:00:00,411.924523938,36.2705920315,138.392041364,0.0,102.000620287,77.6748002752,283.850590407,3.21542124686,33.3212,247.31396916
 05/28  20:00:00,438.465576832,36.2146276672,138.343100963,0.0,108.704857014,91.4735406516,283.216727394,3.35038937733,33.3212,246.545138017
 05/28  21:00:00,417.75083697,36.3227020877,138.82743314,0.0,95.2963835608,89.1510273009,288.837702083,9.02996223466,24.9909,254.816839849
 05/28  22:00:00,351.860859029,36.2356835601,126.993094192,0.0,80.3315023541,63.3799339444,407.21256088,22.980679107,16.6606,367.571281773
 05/28  23:00:00,240.800090907,36.1545248277,80.9598983762,0.0,42.6918050922,48.4199368926,255.608201171,39.4384907578,8.3303,207.839410414
 05/28  24:00:00,202.33370433,32.8468318081,76.3569344733,0.0,34.4311606118,33.1021868926,176.101380599,42.9929425612,3.33212,129.776318038
 05/29  01:00:00,196.599872374,31.8194345999,71.6166821192,0.0,34.4311606118,33.1021868926,142.118586531,44.6072774414,3.33212,94.1791890901
 05/29  02:00:00,174.414923131,32.6413523664,66.1505292741,0.0,19.466279405,30.610668775,142.101373439,44.5901808742,3.33212,94.1790725646
 05/29  03:00:00,169.108437905,30.9975168333,62.4696133467,0.0,19.466279405,30.610668775,138.514405252,41.0227826442,3.33212,94.1595026082
 05/29  04:00:00,175.484465592,30.9975168333,62.2705002139,0.0,19.466279405,30.610668775,163.234535361,36.8571268883,3.33212,123.045288472
 05/29  05:00:00,190.342127894,33.463270133,62.4318882165,0.0,19.466279405,30.610668775,196.621411798,34.0229448879,8.3303,154.26816691
 05/29  06:00:00,260.403544383,34.6139550062,76.6328634382,0.0,42.6918050922,54.3732441037,257.911792187,23.2282047358,16.6606,218.022987451
 05/29  07:00:00,367.715218199,36.2442947452,128.28176894,0.0,49.3960418185,88.5934452969,399.365148056,7.47617990328,24.9909,366.898068153
 05/29  08:00:00,407.707930695,36.0704045642,134.840991086,0.0,57.6566862989,112.030105488,560.31098214,1.48522958422,33.3212,525.504552555
 05/29  09:00:00,355.935244739,36.5818543319,137.409856532,0.0,50.9524495726,81.1684271793,446.963130681,0.620832268197,66.8089,379.533398413
 05/29  10:00:00,314.599185992,36.8594509611,140.144180059,0.0,42.6918050922,68.9656133826,368.830478748,1.43881479988,83.4695,283.922163948
 05/29  11:00:00,312.924093911,36.8680003083,141.701328236,0.0,38.286128036,68.9656133826,317.519634836,1.76950656445,83.4695,232.280628271
 05/29  12:00:00,313.362093923,36.9166206726,142.621840385,0.0,38.286128036,68.9656133826,248.061374557,1.70358743505,83.4695,162.888287122
 05/29  13:00:00,294.993056952,36.8024197164,143.013583718,0.0,31.5818913096,56.727595265,247.0995258,2.26552497958,75.1392,169.69480082
 05/29  14:00:00,295.166608667,36.8040535372,143.008319378,0.0,31.5818913096,56.727595265,231.532109713,2.32381786378,66.8089,162.399391849
 05/29  15:00:00,294.453978171,36.831663569,142.424398658,0.0,31.5818913096,56.727595265,239.983385899,2.41225351397,75.1392,162.431932385
 05/29  16:00:00,323.34505058,36.7092021251,142.12363637,0.0,31.5818913096,61.661095265,222.868503228,2.37165792625,91.7998,128.697045302
 05/29  17:00:00,351.086330726,36.2492624595,142.618805179,0.0,31.5818913096,70.9729253606,209.929915133,4.05564339404,49.9818,155.892471739
 05/29  18:00:00,410.152262004,36.3630535484,140.076316873,0.0,80.3315023541,83.7685254822,241.699689605,3.41326998061,49.9818,188.304619624
 05/29  19:00:00,410.484521276,36.3756119295,136.851774681,0.0,102.000620287,77.6748002752,290.742358883,2.88711241141,33.3212,254.534046472
 05/29  20:00:00,437.844456418,36.3094022217,137.134286116,0.0,108.704857014,91.4735406516,282.755001399,3.18092725426,33.3212,246.252874145
 05/29  21:00:00,417.211131112,36.420037606,137.611016519,0.0,95.2963835608,89.1510273009,275.77981984,3.74014115642,24.9909,247.048778684
 05/29  22:00:00,364.267510537,36.3123811509,138.690371903,0.0,80.3315023541,63.3799339444,392.424471185,8.70298251034,16.6606,367.060888675
 05/29  23:00:00,281.662934665,36.222027145,121.18188279,0.0,42.6918050922,48.4199368926,238.316058983,19.3520986146,8.3303,210.633660369
 05/29  24:00:00,197.129235179,33.463270133,70.491674571,0.0,34.4311606118,33.1021868926,153.476478765,23.2933504444,3.33212,126.85100832
 05/30  01:00:00,171.248239187,32.6413523664,64.3034854913,0.0,19.418418834,29.3649097162,120.803753489,25.782214311,3.33212,91.6894191781
 05/30  02:00:00,163.710009216,32.6413523664,64.7498619327,0.0,12.7620426787,28.1191506574,123.319044363,29.8946857839,3.33212,90.0922385791
 05/30  03:00:00,163.899821467,32.6413523664,64.9982325466,0.0,12.7620426787,28.1191506574,128.923228069,31.5864814289,3.33212,94.00462664
 05/30  04:00:00,174.162704569,33.463270133,67.2163600452,0.0,12.7620426787,28.1191506574,158.058033468,31.7287841746,3.33212,122.997129294
 05/30  05:00:00,211.723422256,33.463270133,77.1174202325,0.0,25.5240853573,30.610668775,256.573735719,33.424344274,8.3303,214.819091445
 05/30  06:00:00,330.56114146,34.6139550062,113.599141122,0.0,51.0481707146,78.1489452969,409.597308516,25.5083643272,16.6606,367.428344189
 05/30  07:00:00,408.737656114,35.9822206419,132.577494961,0.0,64.3609230253,109.708623606,524.954877784,14.4918371277,24.9909,485.472140656
 05/30  08:00:00,367.983815155,36.014515273,132.345997542,0.0,51.0481707146,80.7689615957,410.929657998,2.51283733727,33.3212,375.09562066
 05/30  09:00:00,345.855331979,36.5290791476,136.875189968,0.0,51.0481707146,71.0224615957,349.590357229,0.85065718611,66.8089,281.930800043
 05/30  10:00:00,301.2746755,36.703376138,139.837032609,0.0,32.1804615127,65.7244621605,310.884817237,2.24976015331,83.4695,225.165557083
 05/30  11:00:00,303.123182859,36.7937790904,140.681442341,0.0,32.1804615127,65.7244621605,255.891933268,2.60100021709,83.4695,169.821433051
 05/30  12:00:00,303.666028688,36.8531246642,141.798399232,0.0,32.1804615127,65.7244621605,248.867860051,2.59051671809,83.4695,162.807843333
 05/30  13:00:00,295.403042226,36.7756347855,143.452255755,0.0,32.1804615127,55.9779621605,246.985895934,2.51097735542,75.1392,169.335718578
 05/30  14:00:00,294.972014284,36.7976199786,143.214885671,0.0,32.1804615127,55.9779621605,231.543107619,2.44735984207,66.8089,162.286847777
 05/30  15:00:00,294.602925653,36.8497846847,142.498122247,0.0,32.1804615127,55.9779621605,239.686599896,2.23781319351,75.1392,162.309586703
 05/30  16:00:00,322.96167166,36.9614226813,141.503508936,0.0,32.1804615127,60.9114621605,216.409655051,1.32508422754,91.7998,123.284770823
 05/30  17:00:00,357.360849082,36.4386885911,141.406579672,0.0,32.1804615127,77.5397301883,240.592889027,3.01379352188,49.9818,187.597295505
 05/30  18:00:00,407.959294998,36.566194469,138.030399308,0.0,77.122965704,86.2600435998,390.052745035,2.84306619576,49.9818,337.227878839
 05/30  19:00:00,408.895743877,36.6085139123,131.602316262,0.0,102.647051061,80.1663183927,290.756585597,3.11663456508,33.3212,254.318751032
 05/30  20:00:00,442.377840033,36.5318773708,132.597699117,0.0,115.40909374,92.7192997104,283.495024225,3.4193899016,33.3212,246.754434324
 05/30  21:00:00,427.973482796,36.5513630555,135.19459516,0.0,102.647051061,94.1340635361,397.115557429,3.73110462557,24.9909,368.393552803
 05/30  22:00:00,363.26851322,36.525831841,137.485495302,0.0,77.122965704,65.871452062,300.299475757,4.74032555742,16.6606,278.8985502
 05/30  23:00:00,297.24478086,36.3947736055,140.160747605,0.0,38.286128036,48.4199368926,170.359342308,8.08827968974,8.3303,153.940762618
 05/30  24:00:00,201.277987579,33.3536810975,85.6929709536,0.0,25.5240853573,30.610668775,132.916364282,6.59183686502,3.33212,122.992407417
 05/31  01:00:00,185.372754685,33.0523112497,77.663133757,0.0,19.418418834,29.3649097162,101.073208371,10.0108123039,3.33212,87.7302760673
 05/31  02:00:00,182.096121404,33.463270133,81.9833085957,0.0,12.7620426787,28.1191506574,112.825552696,15.5015388329,3.33212,93.9918938629
 05/31  03:00:00,159.29748627,33.0523112497,59.9161208722,0.0,12.7620426787,28.1191506574,116.269880109,18.9611728424,3.33212,93.9765872662
 05/31  04:00:00,175.046875738,33.0523112497,69.0631596016,0.0,12.7620426787,28.1191506574,143.878718062,17.6135212134,3.33212,122.933076849
 05/31  05:00:00,223.506880591,33.463270133,92.2051592748,0.0,25.5240853573,30.610668775,234.712379185,16.5964904284,8.3303,209.785588756
 05/31  06:00:00,344.882193938,35.1071056661,127.771720876,0.0,51.0481707146,78.1489452969,394.628344294,13.793906628,16.6606,364.173837666
 05/31  07:00:00,409.518501898,35.9937479988,133.328113605,0.0,64.3609230253,109.708623606,522.777385229,11.4532777372,24.9909,486.333207492
 05/31  08:00:00,370.00180413,36.0055629265,134.328012076,0.0,51.0481707146,80.7689615957,408.570473812,2.85548081472,33.3212,372.393792997
 05/31  09:00:00,345.217940718,36.5307025971,135.541458783,0.0,51.0481707146,71.0224615957,357.042018068,1.0283945062,66.8089,289.204723562
 05/31  10:00:00,297.813687026,36.6971929751,136.085291026,0.0,32.1804615127,65.7244621605,308.245810581,2.60458341133,83.4695,222.17172717
 05/31  11:00:00,298.459933025,36.7957120112,135.944933815,0.0,32.1804615127,65.7244621605,251.926593275,2.92816556617,83.4695,165.528927709
 05/31  12:00:00,297.261517013,36.86024866,135.394569814,0.0,32.1804615127,65.7244621605,249.775558683,2.87729983076,83.4695,163.428758852
 05/31  13:00:00,287.752999543,36.7749473077,135.67820776,0.0,32.1804615127,55.9779621605,246.437435015,2.79252515099,75.1392,168.505709864
 05/31  14:00:00,286.556653147,36.7956661404,134.445134628,0.0,32.1804615127,55.9779621605,231.63144066,2.6394773661,66.8089,162.183063293
 05/31  15:00:00,284.453124656,36.8407536804,132.30051091,0.0,32.1804615127,55.9779621605,239.662121581,2.32712227239,75.1392,162.195799309
 05/31  16:00:00,312.702915649,36.9342324764,131.213062412,0.0,32.1804615127,60.9114621605,216.600259207,1.5695420199,91.7998,123.230917187
 05/31  17:00:00,348.011555931,36.3913925699,132.028522168,0.0,32.1804615127,77.5397301883,241.157812225,3.72836899163,49.9818,187.447643234
 05/31  18:00:00,400.478319003,36.5016260852,130.445293623,0.0,77.122965704,86.2600435998,389.365524446,3.53219801074,49.9818,335.851526435
 05/31  19:00:00,408.461299359,36.5480854144,130.65119215,0.0,102.647051061,80.1663183927,287.270695037,3.91761396291,33.3212,250.031881074
 05/31  20:00:00,440.223464513,36.4780639477,128.908181392,0.0,115.40909374,92.7192997104,288.735171098,4.24918158704,33.3212,251.164789511
 05/31  21:00:00,423.519264829,36.510869329,128.184380685,0.0,102.647051061,94.1340635361,393.854455909,4.61131085269,24.9909,364.252245056
 05/31  22:00:00,359.484721514,36.5030382458,131.787324062,0.0,77.122965704,65.871452062,295.895961327,5.43680923026,16.6606,273.798552097
 05/31  23:00:00,294.625667621,36.3779972038,135.97671897,0.0,38.286128036,48.4199368926,170.229481103,8.05100870379,8.3303,153.848172399
 05/31  24:00:00,203.845178074,33.463270133,87.7439712321,0.0,25.5240853573,30.610668775,126.758270043,0.486284598849,3.33212,122.939865444
 06/01  01:00:00,186.53228497,32.9153249553,78.9111829372,0.0,19.418418834,29.3649097162,102.590229526,5.29506791386,3.33212,93.9630416118
 06/01  02:00:00,185.13702064,33.463270133,84.8632743156,0.0,12.7620426787,28.1191506574,103.576983888,12.5608464609,3.33212,87.6840174274
 06/01  03:00:00,166.981683828,33.0523112497,67.5189191769,0.0,12.7620426787,28.1191506574,118.377035054,21.0890978593,3.33212,93.9558171943
 06/01  04:00:00,164.770372737,33.0523112497,58.8534307982,0.0,12.7620426787,28.1191506574,156.604169729,30.3916255134,3.33212,122.880424215
 06/01  05:00:00,196.557683405,33.1892975441,65.7339791942,0.0,25.5240853573,30.610668775,254.451601602,34.3420668335,8.3303,211.779234768
 06/01  06:00:00,322.923000003,35.1071056661,106.261606983,0.0,51.0481707146,78.1489452969,411.462184877,33.9893227184,16.6606,360.812262158
 06/01  07:00:00,410.6531171,36.0273408901,135.894800031,0.0,64.3609230253,109.708623606,543.677402567,33.8707161049,24.9909,484.815786462
 06/01  08:00:00,367.361756444,36.0219712013,134.625140011,0.0,51.0481707146,80.7689615957,423.108193576,18.300092935,33.3212,371.486900641
 06/01  09:00:00,342.682251599,36.5349553277,136.886609738,0.0,51.0481707146,71.0224615957,357.359811963,4.68994405757,66.8089,285.860967906
 06/01  10:00:00,297.8516342,36.69331721,140.286106214,0.0,32.1804615127,65.7244621605,305.051783804,1.12916099033,83.4695,220.453122814
 06/01  11:00:00,299.254202975,36.7783845817,140.210673421,0.0,32.1804615127,65.7244621605,254.473642052,1.39592061205,83.4695,169.60822144
 06/01  12:00:00,299.947651287,36.8415430528,140.678841882,0.0,32.1804615127,65.7244621605,247.220164762,1.17474985123,83.4695,162.575914911
 06/01  13:00:00,290.617328473,36.7752066468,140.533921826,0.0,32.1804615127,55.9779621605,238.466568364,0.941123862637,75.1392,162.386244502
 06/01  14:00:00,291.299604461,36.8029362391,140.583900424,0.0,32.1804615127,55.9779621605,229.859820536,0.878089751064,66.8089,162.172830785
 06/01  15:00:00,291.581507032,36.834804571,140.462875855,0.0,32.1804615127,55.9779621605,238.173850698,0.862322231853,75.1392,162.172328466
 06/01  16:00:00,320.592286329,36.8180047147,140.003897967,0.0,32.1804615127,60.9114621605,218.353682397,0.0170033452477,91.7998,126.536879052
 06/01  17:00:00,354.730314721,36.3088919908,139.336938788,0.0,32.1804615127,77.5397301883,235.687655186,1.98657519448,49.9818,183.719279991
 06/01  18:00:00,406.93665521,36.4334527292,137.382704582,0.0,77.122965704,86.2600435998,388.448287626,3.19109382656,49.9818,335.275393799
 06/01  19:00:00,413.792325662,36.4714727865,137.578508728,0.0,102.647051061,80.1663183927,290.855397985,3.6079263937,33.3212,253.926271591
 06/01  20:00:00,445.972091335,36.4157502483,137.647971938,0.0,115.40909374,92.7192997104,283.974398227,3.94196780947,33.3212,246.711230418
 06/01  21:00:00,429.536645473,36.4332620283,137.597282881,0.0,102.647051061,94.1340635361,395.979129627,8.21953693344,24.9909,362.768692694
 06/01  22:00:00,357.49957318,36.426656346,132.974135503,0.0,77.122965704,65.871452062,310.841412926,20.0503142973,16.6606,274.130498629
 06/01  23:00:00,236.664432404,36.3250858195,81.0098520532,0.0,38.286128036,48.4199368926,195.091749232,33.0104332209,8.3303,153.751016011
 06/01  24:00:00,181.933644168,33.463270133,66.8335110441,0.0,25.5240853573,30.610668775,164.360444223,38.14636698,3.33212,122.881957243
 06/02  01:00:00,175.883599475,33.463270133,68.143430516,0.0,19.418418834,29.3649097162,126.13127811,35.134306906,3.33212,87.6648512042
 06/02  02:00:00,177.610464473,32.6413523664,78.63500641,0.0,12.7620426787,28.1191506574,122.254582605,24.9965102526,3.33212,93.9259523522
 06/02  03:00:00,179.695219721,32.6413523664,80.7035692215,0.0,12.7620426787,28.1191506574,115.109692808,17.854674512,3.33212,93.9228982961
 06/02  04:00:00,186.553534758,32.6413523664,80.2554864656,0.0,12.7620426787,28.1191506574,134.657279093,11.8319315576,3.33212,119.493227535
 06/02  05:00:00,224.938216287,33.463270133,92.6583586659,0.0,25.5240853573,30.610668775,226.186264868,7.05134191032,8.3303,210.804622958
 06/02  06:00:00,339.428388173,34.9427221128,120.978817451,0.0,51.0481707146,78.1489452969,382.767759322,2.1899092968,16.6606,363.917250026
 06/02  07:00:00,414.761658925,36.0077640281,136.873257704,0.0,64.3609230253,109.708623606,508.674851823,4.53495022309,24.9909,479.1490016
 06/02  08:00:00,374.166685105,36.0081360474,138.515469358,0.0,51.0481707146,80.7689615957,409.70154419,1.92794514196,33.3212,374.452399048
 06/02  09:00:00,345.578819458,36.5331372531,137.347175992,0.0,51.0481707146,71.0224615957,348.795955893,0.00160959867837,66.8089,281.985446295
 06/02  10:00:00,297.752406174,36.690187193,136.688226501,0.0,32.1804615127,65.7244621605,302.967268138,0.454998531702,83.4695,219.042769607
 06/02  11:00:00,298.546813317,36.7830244158,136.078327158,0.0,32.1804615127,65.7244621605,251.942855826,0.605987858625,83.4695,167.867367967
 06/02  12:00:00,296.569799774,36.8438562375,134.744915636,0.0,32.1804615127,65.7244621605,246.413582528,0.462998049582,83.4695,162.481084479
 06/02  13:00:00,286.338003825,36.7690038119,134.297986729,0.0,32.1804615127,55.9779621605,237.788214701,0.367417016738,75.1392,162.281597684
 06/02  14:00:00,284.382823131,36.7954003532,132.336968609,0.0,32.1804615127,55.9779621605,229.21999151,0.352045843869,66.8089,162.059045666
 06/02  15:00:00,283.608948135,36.8260546417,131.546325223,0.0,32.1804615127,55.9779621605,237.552767292,0.364343986415,75.1392,162.049223306
 06/02  16:00:00,313.024072703,36.7171537022,131.796207021,0.0,32.1804615127,60.9114621605,214.906747089,0.0,91.7998,123.106947089
 06/02  17:00:00,347.844741165,36.2242249395,132.0457974,0.0,32.1804615127,77.5397301883,238.924348556,1.78870996903,49.9818,187.153838587
 06/02  18:00:00,399.236819264,36.3445979079,129.351561816,0.0,77.122965704,86.2600435998,387.560915516,2.87652989306,49.9818,334.702585623
 06/02  19:00:00,405.508391071,36.3796279013,128.421481347,0.0,102.647051061,80.1663183927,283.25854703,3.25881912803,33.3212,246.678527902
 06/02  20:00:00,439.543510913,36.3359186742,128.81860803,0.0,115.40909374,92.7192997104,282.802060226,3.5795942724,33.3212,245.901265954
 06/02  21:00:00,425.872804179,36.3856203272,131.03094142,0.0,102.647051061,94.1340635361,395.07762604,3.87955142066,24.9909,366.207174619
 06/02  22:00:00,362.866165882,36.4072313111,135.894723525,0.0,77.122965704,65.871452062,291.057358995,4.27596261248,16.6606,270.120796383
 06/02  23:00:00,298.306819889,36.3113215798,140.694694677,0.0,38.286128036,48.4199368926,168.393674092,6.40144826159,8.3303,153.661925831
 06/02  24:00:00,206.216793109,33.463270133,90.3970746219,0.0,25.5240853573,30.610668775,126.547005774,0.391056073594,3.33212,122.8238297
 06/03  01:00:00,209.364907786,33.463270133,91.5626453312,0.0,27.7269238854,30.610668775,97.3678106052,6.32577553199,3.33212,87.7099150732
 06/03  02:00:00,172.586601235,33.0523112497,73.0524539368,0.0,12.7620426787,28.1191506574,112.797833535,15.6536997625,3.33212,93.8120137727
 06/03  03:00:00,159.619919499,33.463270133,59.8434284676,0.0,12.7620426787,28.1191506574,121.637036817,24.4175004631,3.33212,93.8874163537
 06/03  04:00:00,160.251439029,33.0523112497,54.3786407609,0.0,12.7620426787,28.1191506574,152.513447644,32.8830302658,3.33212,116.298297378
 06/03  05:00:00,177.365168742,33.0523112497,62.0232276775,0.0,12.7620426787,28.1191506574,204.568234886,42.6675814236,8.3303,153.570353463
 06/03  06:00:00,262.171786294,34.2851878995,78.7303897335,0.0,42.6918050922,54.3732441037,274.020456068,42.396410846,16.6606,214.963445222
 06/03  07:00:00,345.711477698,36.0839133454,116.480742885,0.0,42.6918050922,86.1019271793,422.160359253,37.8999910509,24.9909,359.269468202
 06/03  08:00:00,406.903989196,36.0516877674,136.436740462,0.0,57.6566862989,112.030105488,574.415337812,24.8417216223,33.3212,516.25241619
 06/03  09:00:00,360.692783464,36.5435298445,136.438916579,0.0,57.6566862989,83.6599452969,452.415343296,16.0386133953,66.8089,369.5678299
 06/03  10:00:00,309.465910413,36.7008583277,139.265283469,0.0,42.6918050922,68.9656133826,378.930433339,12.7403918477,83.4695,282.720541491
 06/03  11:00:00,293.414834347,36.7940461917,131.435885768,0.0,34.9340096728,67.7198543238,317.897726289,13.2713055419,83.4695,221.156920747
 06/03  12:00:00,256.948218366,36.8514885743,95.9075322458,0.0,34.9340096728,67.7198543238,267.669086839,17.7841112913,83.4695,166.415475548
 06/03  13:00:00,230.265430225,36.774227082,79.3341564433,0.0,34.9340096728,57.9733543238,260.512899635,22.7417681456,75.1392,162.631931489
 06/03  14:00:00,251.97321398,36.7977805644,100.961264361,0.0,34.9340096728,57.9733543238,253.169169194,20.9695551747,66.8089,165.390714019
 06/03  15:00:00,265.288106525,36.8235973515,114.078055748,0.0,34.9340096728,57.9733543238,258.85105497,17.5539719423,75.1392,166.157883028
 06/03  16:00:00,282.654363044,36.5558080594,102.414321865,0.0,34.9340096728,62.9068543238,231.1042865,16.0972906025,91.7998,123.207195898
 06/03  17:00:00,313.854808163,36.0425416073,106.348088713,0.0,34.9340096728,72.2186844194,220.287355732,16.1231969743,49.9818,154.182358757
 06/03  18:00:00,400.18014978,36.1477536578,126.070605012,0.0,87.0357390804,86.2600435998,252.38183828,14.583734599,49.9818,187.816303681
 06/03  19:00:00,401.420299009,35.9889478463,132.700099931,0.0,102.000620287,77.6748002752,294.587438212,15.2624862049,33.3212,246.003752007
 06/03  20:00:00,397.637529434,35.9507806665,109.638507424,0.0,102.000620287,88.9820225341,301.710689306,22.7545053285,33.3212,245.634983978
 06/03  21:00:00,400.861689886,35.9785238665,114.327416337,0.0,102.000620287,91.6425454185,307.634347148,36.6265711051,24.9909,246.016876043
 06/03  22:00:00,351.83755937,35.9558930777,118.534607273,0.0,87.0357390804,65.871452062,421.897231018,46.4810140932,16.6606,358.755616925
 06/03  23:00:00,252.929162335,35.9302644256,93.3537247151,0.0,42.6918050922,48.4199368926,275.348257343,55.8601124208,8.3303,211.157844922
 06/03  24:00:00,191.844542707,30.9975168333,76.9042913963,0.0,27.7269238854,30.610668775,180.427614697,54.3413046238,3.33212,122.754190073
 06/04  01:00:00,194.041364045,33.463270133,67.4806123823,0.0,34.4311606118,33.1021868926,146.181118514,52.6815684762,3.33212,90.1674300377
 06/04  02:00:00,166.180992476,30.9975168333,59.5219697108,0.0,19.466279405,30.610668775,148.461528435,53.6070881886,3.33212,91.5223202463
 06/04  03:00:00,161.494842289,30.9975168333,54.8109975016,0.0,19.466279405,30.610668775,148.948774111,51.6507172656,3.33212,93.9659368458
 06/04  04:00:00,166.898788631,30.9975168333,53.6171615191,0.0,19.466279405,30.610668775,172.034515495,45.9954388956,3.33212,122.7069566
 06/04  05:00:00,176.420737937,30.9975168333,53.662507648,0.0,19.466279405,30.610668775,196.553601803,41.2312603044,8.3303,146.992041499
 06/04  06:00:00,250.028197463,34.9427221128,65.8123618333,0.0,42.6918050922,54.3732441037,264.160208071,32.0228367022,16.6606,215.476771369
 06/04  07:00:00,336.368374162,36.2210853569,97.3499038519,0.0,49.3960418185,88.5934452969,457.925591468,68.7521959819,24.9909,364.182495486
 06/04  08:00:00,404.782040982,35.9849265089,134.290010014,0.0,57.6566862989,112.030105488,587.259033622,42.7579023353,33.3212,511.179931287
 06/04  09:00:00,340.14491444,36.5530572161,125.332653568,0.0,50.9524495726,81.1684271793,466.608606749,30.5921570643,66.8089,369.207549685
 06/04  10:00:00,288.873839829,36.7447324691,118.889580877,0.0,42.6918050922,68.9656133826,384.285375015,20.2734430973,83.4695,280.542431917
 06/04  11:00:00,304.584522689,36.7942423727,137.575106892,0.0,38.286128036,68.9656133826,318.708089774,10.4252841616,83.4695,224.813305612
 06/04  12:00:00,307.906851633,36.8389013691,141.063216661,0.0,38.286128036,68.9656133826,250.529586342,4.78051750817,83.4695,162.279568833
 06/04  13:00:00,290.070777655,36.7666262205,141.423015842,0.0,31.5818913096,56.727595265,238.889751585,1.46325630718,75.1392,162.287295278
 06/04  14:00:00,290.83615154,36.7973394776,141.363120794,0.0,31.5818913096,56.727595265,229.906727903,1.26249919677,66.8089,161.835328706
 06/04  15:00:00,291.081590025,36.8252012469,141.207352213,0.0,31.5818913096,56.727595265,238.224336268,1.27780598427,75.1392,161.807330283
 06/04  16:00:00,320.245628634,36.5921620418,141.260264827,0.0,31.5818913096,61.661095265,216.094470529,1.30561436582,91.7998,122.989056163
 06/04  17:00:00,346.958565863,36.0720263839,140.33522818,0.0,31.5818913096,70.9729253606,207.325210088,3.24952085377,49.9818,154.093889234
 06/04  18:00:00,408.195831707,36.1215199197,139.462078512,0.0,80.3315023541,83.7685254822,240.865559087,3.46027516841,49.9818,187.423483918
 06/04  19:00:00,410.51350847,36.1219457979,138.575310977,0.0,102.000620287,77.6748002752,277.754480721,3.14240940121,33.3212,241.29087132
 06/04  20:00:00,435.471098082,36.0917171676,138.957667333,0.0,108.704857014,91.4735406516,281.18906196,6.57069147805,33.3212,241.297170482
 06/04  21:00:00,400.393076084,36.2173276859,122.131480931,0.0,95.2963835608,89.1510273009,290.592756275,20.2140705207,24.9909,245.387785754
 06/04  22:00:00,321.115184391,36.1623913259,96.8088082326,0.0,80.3315023541,63.3799339444,406.542171079,35.6568034169,16.6606,354.224767662
 06/04  23:00:00,248.574728919,36.0933198474,88.8093629759,0.0,42.6918050922,48.4199368926,269.991210461,51.9789152308,8.3303,209.681995231
 06/04  24:00:00,202.277061786,33.0523112497,76.0956645898,0.0,34.4311606118,33.1021868926,177.115145217,53.909883796,3.33212,119.873141421
 06/05  01:00:00,171.24762831,30.9975168333,65.8950697064,0.0,19.418418834,29.3649097162,149.144405793,51.9755180514,3.33212,93.8367677413
 06/05  02:00:00,160.024562042,33.463270133,60.1304368927,0.0,12.7620426787,28.1191506574,140.055869784,49.1593385995,3.33212,87.564411185
 06/05  03:00:00,153.537155539,30.9975168333,56.1601357122,0.0,12.7620426787,28.1191506574,142.100323627,44.9503161307,3.33212,93.8178874965
 06/05  04:00:00,162.883737403,33.463270133,56.5142271803,0.0,12.7620426787,28.1191506574,160.904620459,39.0987592979,3.33212,118.473741161
 06/05  05:00:00,194.573608969,32.6413523664,64.1173658399,0.0,25.5240853573,30.610668775,255.168997772,35.7059829544,8.3303,211.132714818
 06/05  06:00:00,312.209048071,34.2851878995,96.2769322864,0.0,51.0481707146,78.1489452969,403.452656466,31.9272044675,16.6606,354.864851999
 06/05  07:00:00,400.967327474,36.0331818104,125.869270319,0.0,64.3609230253,109.708623606,573.350853628,69.3968800778,24.9909,478.96307355
 06/05  08:00:00,333.65352265,35.9290234326,101.249097263,0.0,51.0481707146,80.7689615957,490.560857613,88.7167588746,33.3212,368.522898738
 06/05  09:00:00,294.545254135,36.5335924294,89.7388676078,0.0,51.0481707146,71.0224615957,454.761924732,108.275519476,66.8089,279.677505256
