Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  10:00:00,228.767238647,36.6223842961,72.794951072,0.0,32.1804615127,65.7244621605,396.63945798,96.4750233824,83.4695,216.694934597
 06/05  11:00:00,222.367237098,36.6766052943,65.9077478812,0.0,32.1804615127,65.7244621605,309.587927826,63.6562630175,83.4695,162.462164808
 06/05  12:00:00,222.814338015,36.7151155245,67.1418696402,0.0,32.1804615127,65.7244621605,284.386915501,38.670850457,83.4695,162.246565044
 06/05  13:00:00,216.894113952,36.7486324935,70.9258102143,0.0,32.1804615127,55.9779621605,265.469336122,28.3152309533,75.1392,162.014905169
 06/05  14:00:00,248.590333452,36.7780824764,102.348214686,0.0,32.1804615127,55.9779621605,250.641142607,22.0681076477,66.8089,161.764134959
 06/05  15:00:00,245.683398546,36.8053034476,99.2405974405,0.0,32.1804615127,55.9779621605,254.304397948,17.4384424167,75.1392,161.726755532
 06/05  16:00:00,282.109099236,36.4972773041,106.385528713,0.0,32.1804615127,60.9114621605,228.929127778,14.2010067632,91.7998,122.928321015
 06/05  17:00:00,294.790556151,35.9329607349,84.5814252494,0.0,32.1804615127,77.5397301883,248.94041286,19.1412994996,49.9818,179.81731336
 06/05  18:00:00,364.100462364,35.9800904538,99.9604291928,0.0,77.122965704,86.2600435998,406.459037978,23.4496071165,49.9818,333.027630861
 06/05  19:00:00,385.05411704,35.9310431295,113.268569026,0.0,102.647051061,80.1663183927,300.901740868,21.68710149,33.3212,245.893439378
 06/05  20:00:00,386.939068244,35.9290234326,84.6515490571,0.0,115.40909374,92.7192997104,309.977897207,32.2707773782,33.3212,244.385919829
 06/05  21:00:00,398.822126842,35.9403237259,108.982713676,0.0,102.647051061,94.1340635361,433.411422985,52.0642434786,24.9909,356.356279507
 06/05  22:00:00,315.769474367,35.9820746273,92.4498374353,0.0,77.122965704,65.871452062,369.687405944,83.9504234434,16.6606,269.076382501
 06/05  23:00:00,221.028636347,35.9591239797,65.717637834,0.0,38.286128036,48.4199368926,308.36344931,146.645550137,8.3303,153.387599173
 06/05  24:00:00,167.588903218,30.9975168333,54.8294930435,0.0,25.5240853573,30.610668775,215.800206794,89.8181538715,3.33212,122.649932923
 06/06  01:00:00,152.721551337,30.9975168333,47.3040799419,0.0,19.418418834,29.3649097162,169.396771297,78.5261038321,3.33212,87.5385474652
 06/06  02:00:00,140.708672521,30.9975168333,43.2063560767,0.0,12.7620426787,28.1191506574,153.779404584,62.1902935484,3.33212,88.2569910353
 06/06  03:00:00,138.809639237,30.9975168333,41.3123495944,0.0,12.7620426787,28.1191506574,144.424509504,48.0242041668,3.33212,93.0681853369
 06/06  04:00:00,147.41672708,30.9975168333,42.7073255992,0.0,12.7620426787,28.1191506574,160.56388801,38.4281136789,3.33212,118.803654332
 06/06  05:00:00,182.898123001,33.463270133,50.8378697038,0.0,25.5240853573,30.610668775,253.184303649,34.321687597,8.3303,210.532316052
 06/06  06:00:00,298.491795533,34.1208043462,81.8146750562,0.0,51.0481707146,78.1489452969,401.625815425,30.7567298157,16.6606,354.208485609
 06/06  07:00:00,392.286779818,35.9347178018,115.53728369,0.0,64.3609230253,109.708623606,606.906417968,104.405504983,24.9909,477.510012985
 06/06  08:00:00,329.73201356,35.9480098573,96.4890720787,0.0,51.0481707146,80.7689615957,470.775167769,72.3855994661,33.3212,365.068368303
 06/06  09:00:00,294.995617015,36.5317528646,90.4469461269,0.0,51.0481707146,71.0224615957,388.890166178,47.7436778948,66.8089,274.337588284
 06/06  10:00:00,235.375164623,36.6214101163,79.6102635835,0.0,32.1804615127,65.7244621605,341.818388909,34.8765306451,83.4695,223.472358264
 06/06  11:00:00,249.036740871,36.6778223598,92.5288757652,0.0,32.1804615127,65.7244621605,268.488602528,22.7173741014,83.4695,162.301728427
 06/06  12:00:00,277.993861133,36.7334491693,121.790161957,0.0,32.1804615127,65.7244621605,258.755746225,13.2059043804,83.4695,162.080341844
 06/06  13:00:00,264.648458645,36.7607450695,117.896303514,0.0,32.1804615127,55.9779621605,245.434207679,8.45047818649,75.1392,161.844529493
 06/06  14:00:00,270.550980729,36.7926460435,123.524818824,0.0,32.1804615127,55.9779621605,227.705310528,4.53495730385,66.8089,156.361453224
 06/06  15:00:00,273.730549707,36.8233953858,126.583629027,0.0,32.1804615127,55.9779621605,238.65133792,3.32002877228,75.1392,160.192109148
 06/06  16:00:00,300.065897512,36.5700742148,123.935463135,0.0,32.1804615127,60.9114621605,217.683138241,3.01485524371,91.7998,122.868482997
 06/06  17:00:00,342.930768076,36.0381560463,132.242953929,0.0,32.1804615127,77.5397301883,234.783211588,4.98932195668,49.9818,179.812089631
 06/06  18:00:00,399.519746332,36.0783217803,134.930025345,0.0,77.122965704,86.2600435998,392.402193487,10.0966340829,49.9818,332.323759404
 06/06  19:00:00,378.883702057,36.0241623563,107.579670589,0.0,102.647051061,80.1663183927,298.493388094,19.5691311615,33.3212,245.603056933
 06/06  20:00:00,394.595916202,35.9922837791,92.6783754836,0.0,115.40909374,92.7192997104,314.54948545,38.882187114,33.3212,242.346098336
 06/06  21:00:00,406.623034673,36.0332451301,116.910811224,0.0,102.647051061,94.1340635361,446.908744225,64.1455527707,24.9909,357.772291454
 06/06  22:00:00,320.695663175,36.1005698616,97.1360536943,0.0,77.122965704,65.871452062,389.857804206,104.435629476,16.6606,268.761574729
 06/06  23:00:00,225.816101062,36.0398027107,70.3736958646,0.0,38.286128036,48.4199368926,305.288438368,143.682751583,8.3303,153.275386785
 06/06  24:00:00,171.463933837,30.9975168333,58.686570485,0.0,25.5240853573,30.610668775,200.881223398,81.4236065972,3.33212,116.125496801
 06/07  01:00:00,156.761310225,30.9975168333,51.3603532798,0.0,19.418418834,29.3649097162,165.486764564,68.3913399471,3.33212,93.7633046174
 06/07  02:00:00,137.113771719,30.9975168333,39.504511372,0.0,12.7620426787,28.1191506574,174.255371784,83.4238948163,3.33212,87.4993569677
 06/07  03:00:00,129.177158468,30.9975168333,31.5968522294,0.0,12.7620426787,28.1191506574,153.388469847,62.5586773229,3.33212,87.4976725239
 06/07  04:00:00,138.15700655,30.9975168333,33.9877820991,0.0,12.7620426787,28.1191506574,175.330893654,49.4802402417,3.33212,122.518533412
 06/07  05:00:00,175.365135719,31.8194345999,45.5196505681,0.0,25.5240853573,30.610668775,255.720194903,41.2296484812,8.3303,206.160246422
 06/07  06:00:00,296.017558079,35.1071056661,79.0072194706,0.0,51.0481707146,78.1489452969,405.387059492,35.1783668471,16.6606,353.548092645
 06/07  07:00:00,386.898274001,35.9290234326,109.907832246,0.0,64.3609230253,109.708623606,680.90813761,179.816031725,24.9909,476.101205885
 06/07  08:00:00,318.029764049,35.9290234326,85.0527295837,0.0,51.0481707146,80.7689615957,502.568597369,102.928867745,33.3212,366.318529624
 06/07  09:00:00,268.906733983,36.5543014501,64.4635119203,0.0,51.0481707146,71.0224615957,376.35939927,37.5282014116,66.8089,272.022297859
 06/07  10:00:00,268.442604958,36.6419690804,112.490300512,0.0,32.1804615127,65.7244621605,318.072522265,11.0848419936,83.4695,223.518180271
 06/07  11:00:00,299.492516572,36.6922893669,141.945592338,0.0,32.1804615127,65.7244621605,248.905588984,3.251704721,83.4695,162.184384263
 06/07  12:00:00,301.701397199,36.7298616946,144.313136958,0.0,32.1804615127,65.7244621605,248.106560443,2.6821571263,83.4695,161.954903317
 06/07  13:00:00,292.063284659,36.7609260758,144.152415556,0.0,32.1804615127,55.9779621605,235.120883242,2.34832465145,75.1392,157.633358591
 06/07  14:00:00,292.225366744,36.7915374779,144.174577322,0.0,32.1804615127,55.9779621605,228.31209331,2.56393297022,66.8089,158.93926034
 06/07  15:00:00,292.3808293,36.8200429229,144.270434972,0.0,32.1804615127,55.9779621605,239.113797462,2.43865564734,75.1392,161.535941815
 06/07  16:00:00,321.343559252,36.5272370263,144.144644699,0.0,32.1804615127,60.9114621605,214.497576005,0.652621710903,91.7998,122.045154294
 06/07  17:00:00,355.510119946,36.0015446881,143.627374581,0.0,32.1804615127,77.5397301883,232.870458191,2.504049685,49.9818,180.384608506
 06/07  18:00:00,407.857321282,36.0511405219,142.07768685,0.0,77.122965704,86.2600435998,380.997318939,4.08945204785,49.9818,326.926066891
 06/07  19:00:00,414.634981487,35.9937381636,141.725788038,0.0,102.647051061,80.1663183927,279.485999551,3.79337648384,33.3212,242.371423067
 06/07  20:00:00,443.719973518,35.9772921841,140.410200241,0.0,115.40909374,92.7192997104,284.345349074,6.42710067426,33.3212,244.597048399
 06/07  21:00:00,416.306073969,36.0127838247,125.899915407,0.0,102.647051061,94.1340635361,398.237617866,19.1178845325,24.9909,354.128833334
 06/07  22:00:00,310.872090225,36.0866383762,87.4354351111,0.0,77.122965704,65.871452062,320.156475507,35.0762470154,16.6606,268.419628492
 06/07  23:00:00,224.487302438,36.0313188087,69.2993971671,0.0,38.286128036,48.4199368926,214.676109116,53.1538652687,8.3303,153.191943847
 06/07  24:00:00,172.876087485,30.9975168333,60.1409847206,0.0,25.5240853573,30.610668775,173.924123585,54.5130588989,3.33212,116.078944686
 06/08  01:00:00,158.542732224,30.9975168333,53.1927460512,0.0,19.418418834,29.3649097162,149.749301206,52.6804634569,3.33212,93.7367177492
 06/08  02:00:00,147.206700578,30.9975168333,49.7774698008,0.0,12.7620426787,28.1191506574,140.930120339,50.1277384852,3.33212,87.4702618543
 06/08  03:00:00,147.611355576,33.463270133,47.7228428014,0.0,12.7620426787,28.1191506574,136.75388916,45.9430935905,3.33212,87.4786755699
 06/08  04:00:00,151.868711497,30.9975168333,47.8630449767,0.0,12.7620426787,28.1191506574,166.648542488,40.8523757349,3.33212,122.464046753
 06/08  05:00:00,187.165487399,33.463270133,55.904443923,0.0,25.5240853573,30.610668775,251.224429621,36.9228743623,8.3303,205.971255258
 06/08  06:00:00,304.658732415,34.2851878995,88.6533541755,0.0,51.0481707146,78.1489452969,400.764227215,31.2000957412,16.6606,352.903531474
 06/08  07:00:00,397.144402207,35.9470470831,122.154978702,0.0,64.3609230253,109.708623606,556.172133996,58.3546587836,24.9909,472.826575212
 06/08  08:00:00,335.374065486,35.9737345965,103.083340789,0.0,51.0481707146,80.7689615957,441.48550283,48.3153487489,33.3212,359.848954081
 06/08  09:00:00,301.536279954,36.5358791729,97.0030239385,0.0,51.0481707146,71.0224615957,378.53415362,33.3449374704,66.8089,278.38031615
 06/08  10:00:00,283.395754913,36.6328957688,127.148758025,0.0,32.1804615127,65.7244621605,312.559520289,12.9268921753,83.4695,216.163128113
 06/08  11:00:00,299.069432459,36.7174799161,141.363089513,0.0,32.1804615127,65.7244621605,247.998482629,2.35140711365,83.4695,162.177575515
 06/08  12:00:00,300.125683976,36.7800827965,142.701814481,0.0,32.1804615127,65.7244621605,247.083640162,1.68048605044,83.4695,161.933654112
 06/08  13:00:00,290.501109317,36.76185842,142.572469222,0.0,32.1804615127,55.9779621605,238.359689092,1.54228524617,75.1392,161.678203846
 06/08  14:00:00,290.613154553,36.7961881212,142.434695604,0.0,32.1804615127,55.9779621605,223.05497704,1.52078881974,66.8089,154.72528822
 06/08  15:00:00,290.500158185,36.8282824359,142.176089284,0.0,32.1804615127,55.9779621605,238.067400771,1.47272102179,75.1392,161.455479749
 06/08  16:00:00,319.548268296,36.6461017584,142.183219763,0.0,32.1804615127,60.9114621605,214.648568266,0.0904495179834,91.7998,122.758318748
 06/08  17:00:00,353.408031906,36.1144712506,141.369145768,0.0,32.1804615127,77.5397301883,231.208069507,1.82093013577,49.9818,179.405339371
 06/08  18:00:00,405.605511748,36.1875615545,139.527707025,0.0,77.122965704,86.2600435998,380.510559788,3.33425266729,49.9818,327.194507121
 06/08  19:00:00,411.969644897,36.2009666637,138.427843876,0.0,102.647051061,80.1663183927,277.898742334,3.18248834339,33.3212,241.39505399
 06/08  20:00:00,442.978853748,36.1736143756,138.555269968,0.0,115.40909374,92.7192997104,286.195801435,8.53851102141,33.3212,244.336090413
 06/08  21:00:00,408.373936654,36.2143711569,117.679199012,0.0,102.647051061,94.1340635361,401.311041307,22.8247569027,24.9909,353.495384405
 06/08  22:00:00,317.018082213,36.2516666891,93.4158150354,0.0,77.122965704,65.871452062,321.03734321,36.2820882845,16.6606,268.094654926
 06/08  23:00:00,234.125808516,36.1747989867,78.7822647493,0.0,38.286128036,48.4199368926,203.473492818,48.707080058,8.3303,146.43611276
 06/08  24:00:00,184.873790305,33.463270133,69.7187168041,0.0,25.5240853573,30.610668775,174.506311639,48.694326035,3.33212,122.479865604
 06/09  01:00:00,167.510277017,30.9975168333,62.2118646212,0.0,19.418418834,29.3649097162,138.750679716,47.957315553,3.33212,87.4612441632
 06/09  02:00:00,157.528624047,33.463270133,57.6705024729,0.0,12.7620426787,28.1191506574,135.334984396,44.5536239545,3.33212,87.4492404419
 06/09  03:00:00,152.426288391,30.9975168333,55.0972876486,0.0,12.7620426787,28.1191506574,135.83601389,38.8127630221,3.33212,93.6911308676
 06/09  04:00:00,163.446059194,33.463270133,56.4925069017,0.0,12.7620426787,28.1191506574,153.527238452,34.2196859775,3.33212,115.975432474
 06/09  05:00:00,197.074963772,33.463270133,65.2585440103,0.0,25.5240853573,30.610668775,244.193139761,30.0622951574,8.3303,205.800544604
 06/09  06:00:00,316.422329826,34.1208043462,99.945428266,0.0,51.0481707146,78.1489452969,394.669098074,25.7647804666,16.6606,352.243717608
 06/09  07:00:00,407.563452025,35.9505745964,131.887140729,0.0,64.3609230253,109.708623606,523.287411714,25.2793094685,24.9909,473.017202246
 06/09  08:00:00,357.712752714,35.9290234326,124.640741805,0.0,51.0481707146,80.7689615957,406.065701524,15.2784273468,33.3212,357.466074177
 06/09  09:00:00,344.296542346,36.5310175493,138.942775488,0.0,51.0481707146,71.0224615957,353.039746997,7.85258649489,66.8089,278.378260502
 06/09  10:00:00,282.574960091,36.6201457178,125.510416525,0.0,32.1804615127,65.7244621605,304.358200613,4.93499001866,83.4695,215.953710594
 06/09  11:00:00,267.416474767,36.6715286875,109.730501226,0.0,32.1804615127,65.7244621605,249.506706286,3.98779082807,83.4695,162.049415458
 06/09  12:00:00,292.221096629,36.7073137097,134.885607683,0.0,32.1804615127,65.7244621605,247.740464846,2.4717110747,83.4695,161.799253772
 06/09  13:00:00,292.317713998,36.7392629452,143.843422702,0.0,32.1804615127,55.9779621605,236.326492783,2.39867443545,75.1392,158.788618347
 06/09  14:00:00,292.97643861,36.769681213,143.720392701,0.0,32.1804615127,55.9779621605,226.7194324,2.49818500552,66.8089,157.412347394
 06/09  15:00:00,293.810424364,36.8006645046,144.286583018,0.0,32.1804615127,55.9779621605,235.146040922,2.28847750342,75.1392,157.718363418
 06/09  16:00:00,322.858217928,36.5021305705,144.122162222,0.0,32.1804615127,60.9114621605,212.142823124,0.660229806531,91.7998,119.682793318
 06/09  17:00:00,357.683525054,35.9872543308,144.217966562,0.0,32.1804615127,77.5397301883,231.737634659,2.49474701042,49.9818,179.261087648
 06/09  18:00:00,409.403110076,36.0418035466,142.035214644,0.0,77.122965704,86.2600435998,384.784265475,3.94051352021,49.9818,330.861951955
 06/09  19:00:00,415.744124398,35.9857245547,141.505277752,0.0,102.647051061,80.1663183927,274.300163809,3.59936776347,33.3212,237.379596046
 06/09  20:00:00,445.285815861,35.9764422644,140.878933274,0.0,115.40909374,92.7192997104,281.010424121,3.60639556037,33.3212,244.082828561
 06/09  21:00:00,430.321458583,36.0240421131,139.538159428,0.0,102.647051061,94.1340635361,385.400780407,7.56391565665,24.9909,352.84596475
 06/09  22:00:00,359.963055617,36.106389064,135.870859205,0.0,77.122965704,65.871452062,298.811464805,14.3816743722,16.6606,267.769190433
 06/09  23:00:00,261.706643152,36.0632725444,105.92123914,0.0,38.286128036,48.4199368926,173.156843019,18.4713492671,8.3303,146.355193752
 06/09  24:00:00,152.929422278,30.9975168333,40.3422852298,0.0,25.5240853573,30.610668775,141.34518933,17.1741275466,3.33212,120.838941784
 06/10  01:00:00,162.524884615,30.9975168333,47.7517119873,0.0,27.7269238854,30.610668775,113.855507966,21.5554915272,3.33212,88.9678964388
 06/10  02:00:00,159.965760751,33.463270133,60.1606155148,0.0,12.7620426787,28.1191506574,111.867738816,21.1107181787,3.33212,87.4249006377
 06/10  03:00:00,165.766846451,32.6413523664,66.7680484572,0.0,12.7620426787,28.1191506574,108.002770408,17.2477425264,3.33212,87.4229078817
 06/10  04:00:00,154.492875678,31.8194345999,49.8530830395,0.0,12.7620426787,28.1191506574,142.742938967,17.0460677053,3.33212,122.364751262
 06/10  05:00:00,173.609331007,33.463270133,57.8807588462,0.0,12.7620426787,28.1191506574,175.312452835,20.7034480069,8.3303,146.278704828
 06/10  06:00:00,257.219948312,34.7783385595,73.3326935613,0.0,42.6918050922,54.3732441037,242.359172755,19.2065101046,16.6606,206.49206265
 06/10  07:00:00,365.492573835,35.9896367471,135.388752896,0.0,42.6918050922,86.1019271793,391.82693297,15.2246413532,24.9909,351.611391617
 06/10  08:00:00,406.372043907,35.9742975148,133.844671472,0.0,57.6566862989,112.030105488,538.984164419,4.45445344948,33.3212,501.20851097
 06/10  09:00:00,360.722917788,36.5185442515,133.844098857,0.0,57.6566862989,83.6599452969,431.516010674,0.211104922664,66.8089,364.496005751
 06/10  10:00:00,307.699737844,36.6128228135,134.177266022,0.0,42.6918050922,68.9656133826,355.49876252,1.69747835129,83.4695,270.331784169
 06/10  11:00:00,299.282995936,36.6992439971,133.036077163,0.0,34.9340096728,67.7198543238,307.200794665,2.26351340816,83.4695,221.467781257
 06/10  12:00:00,297.999993265,36.7683741355,131.677530287,0.0,34.9340096728,67.7198543238,249.507639997,2.2841797954,83.4695,163.753960201
 06/10  13:00:00,286.381511897,36.7384444316,129.694170982,0.0,34.9340096728,57.9733543238,233.670420483,2.03826551512,75.1392,156.492954968
 06/10  14:00:00,284.811271535,36.7707458044,128.075285798,0.0,34.9340096728,57.9733543238,229.439189676,1.80293499584,66.8089,160.82735468
 06/10  15:00:00,284.614305184,36.799850794,127.845807594,0.0,34.9340096728,57.9733543238,238.584034202,1.73669068398,75.1392,161.708143518
 06/10  16:00:00,314.653566926,36.5819406492,128.840387765,0.0,34.9340096728,62.9068543238,216.313352395,1.70225849619,91.7998,122.811293899
 06/10  17:00:00,343.973493966,36.1129375112,130.928065888,0.0,34.9340096728,72.2186844194,200.807782057,3.98296970218,49.9818,146.843012355
 06/10  18:00:00,409.314812873,36.3277873589,129.743283257,0.0,87.0357390804,86.2600435998,240.670678565,3.86497070015,49.9818,186.823907865
 06/10  19:00:00,398.753569583,36.16297516,124.556634169,0.0,102.000620287,77.6748002752,273.921321561,3.82854692859,33.3212,236.771574632
 06/10  20:00:00,410.81219663,36.1227026631,119.846644317,0.0,102.000620287,88.9820225341,281.349180431,4.20152128919,33.3212,243.826459141
 06/10  21:00:00,412.846056662,36.1751028547,120.442340452,0.0,102.000620287,91.6425454185,266.312419462,4.55784079452,24.9909,236.763678667
 06/10  22:00:00,363.546496042,36.1172826678,124.449345164,0.0,87.0357390804,65.871452062,373.500717331,6.44886447572,16.6606,350.391252855
 06/10  23:00:00,294.208383644,36.0447065204,128.769509613,0.0,42.6918050922,48.4199368926,222.854644868,8.62068393049,8.3303,205.903660938
 06/10  24:00:00,204.899617987,33.463270133,84.8772439684,0.0,27.7269238854,30.610668775,119.29025023,0.0328887803755,3.33212,115.92524145
 06/11  01:00:00,215.982561032,33.463270133,87.6164421187,0.0,34.4311606118,33.1021868926,97.1788079285,0.0836230066775,3.33212,93.7630649218
 06/11  02:00:00,136.522773121,30.9975168333,30.0750628155,0.0,19.466279405,30.610668775,91.336482884,0.504982571107,3.33212,87.4993803129
 06/11  03:00:00,196.652716464,33.463270133,86.2740921691,0.0,19.466279405,30.610668775,93.7649500285,2.92733030019,3.33212,87.5054997283
 06/11  04:00:00,141.941495657,30.9975168333,28.8773164534,0.0,19.466279405,30.610668775,130.602787989,4.98441781848,3.33212,122.286250171
 06/11  05:00:00,205.195820486,33.463270133,79.0408570602,0.0,19.466279405,30.610668775,162.702515502,7.98218862028,8.3303,146.390026882
 06/11  06:00:00,296.279724,34.7783385595,110.743345385,0.0,42.6918050922,54.3732441037,233.1830179,7.87654674854,16.6606,208.645871152
 06/11  07:00:00,376.191400155,36.2707158142,134.75440725,0.0,49.3960418185,88.5934452969,383.733590254,8.51748108987,24.9909,350.225209164
 06/11  08:00:00,402.539240057,36.0134769973,127.384939693,0.0,57.6566862989,112.030105488,536.841163834,2.73448625269,33.3212,500.785477581
 06/11  09:00:00,342.187541257,36.5282299709,121.828652072,0.0,50.9524495726,81.1684271793,429.045761097,0.00874727658599,66.8089,362.228113821
 06/11  10:00:00,295.477246156,36.7570173377,119.873698856,0.0,42.6918050922,68.9656133826,357.910907549,1.06294647927,83.4695,273.378461069
 06/11  11:00:00,294.729723828,36.7687752371,122.864975712,0.0,38.286128036,68.9656133826,305.656160137,1.64452898642,83.4695,220.542131151
 06/11  12:00:00,296.988963541,36.815665538,125.850497566,0.0,38.286128036,68.9656133826,240.069348403,1.74263777833,83.4695,154.857210624
 06/11  13:00:00,278.629143041,36.745195632,126.514363887,0.0,31.5818913096,56.727595265,239.263684664,2.47322987767,75.1392,161.651254786
 06/11  14:00:00,279.798057079,36.775420135,127.649589629,0.0,31.5818913096,56.727595265,224.777050385,2.67405562414,66.8089,155.294094761
 06/11  15:00:00,280.227178516,36.8032794391,128.064610807,0.0,31.5818913096,56.727595265,238.263442353,2.78518379886,75.1392,160.339058555
 06/11  16:00:00,311.046088196,36.5267061424,129.897138223,0.0,31.5818913096,61.661095265,210.804490927,2.86501099864,91.7998,116.139679929
 06/11  17:00:00,339.313602666,36.0248360466,130.982606582,0.0,31.5818913096,70.9729253606,209.478613202,6.05800080165,49.9818,153.438812401
 06/11  18:00:00,399.434806365,36.0609939236,129.518821686,0.0,80.3315023541,83.7685254822,235.976178233,6.46795437711,49.9818,179.526423856
 06/11  19:00:00,402.170713717,35.9837911886,128.33023507,0.0,102.000620287,77.6748002752,279.523657888,5.86279972246,33.3212,240.339658165
 06/11  20:00:00,427.211837219,35.9612864702,127.358106921,0.0,108.704857014,91.4735406516,274.587833568,5.61954606305,33.3212,235.647087505
 06/11  21:00:00,410.580242279,36.0841742502,128.119429904,0.0,95.2963835608,89.1510273009,271.301472515,7.07083166486,24.9909,239.23974085
 06/11  22:00:00,358.306867279,36.071643909,129.399721806,0.0,80.3315023541,63.3799339444,374.922314962,9.73474753928,16.6606,348.526967423
 06/11  23:00:00,296.265369959,36.0358931126,131.756574041,0.0,42.6918050922,48.4199368926,219.23650581,11.8208183749,8.3303,199.085387435
 06/11  24:00:00,215.143296837,33.463270133,85.7321463812,0.0,34.4311606118,33.1021868926,125.842204192,0.0375168147079,3.33212,122.472567378
 06/12  01:00:00,165.705456497,30.9975168333,60.2370481882,0.0,19.418418834,29.3649097162,90.7013481358,0.0,3.33212,87.3692281358
 06/12  02:00:00,191.03819115,33.463270133,88.3704480731,0.0,12.7620426787,28.1191506574,90.7768642239,0.08157254557,3.33212,87.3631716783
 06/12  03:00:00,190.637727941,33.463270133,87.9682626415,0.0,12.7620426787,28.1191506574,90.7711582563,0.0775119133764,3.33212,87.3615263429
 06/12  04:00:00,186.356451542,33.0523112497,78.297502528,0.0,12.7620426787,28.1191506574,119.557584336,0.400057678097,3.33212,115.825406658
 06/12  05:00:00,219.040960948,33.463270133,85.3531335326,0.0,25.5240853573,30.610668775,213.69378584,0.0980355332522,8.3303,205.265450307
 06/12  06:00:00,325.788284798,34.4495714529,105.772638503,0.0,51.0481707146,78.1489452969,367.178491601,0.146288005391,16.6606,350.371603596
 06/12  07:00:00,407.650646298,35.988775092,127.32936376,0.0,64.3609230253,109.708623606,496.020327961,8.65429097675,24.9909,462.375136984
 06/12  08:00:00,367.014652928,35.9587208516,129.146371528,0.0,51.0481707146,80.7689615957,398.204957867,3.69291044475,33.3212,361.190847422
 06/12  09:00:00,337.359328988,36.5221214238,127.091296366,0.0,51.0481707146,71.0224615957,336.589316071,0.110179648886,66.8089,269.670236422
 06/12  10:00:00,287.410612851,36.6316405405,125.743401924,0.0,32.1804615127,65.7244621605,300.241628459,1.34804155675,83.4695,215.424086902
 06/12  11:00:00,286.960733397,36.7433823062,124.525633157,0.0,32.1804615127,65.7244621605,247.009786339,1.77700440052,83.4695,161.763281938
 06/12  12:00:00,283.237986846,36.8093020902,121.442604587,0.0,32.1804615127,65.7244621605,246.103993506,1.57905607634,83.4695,161.05543743
 06/12  13:00:00,272.916290835,36.7501332919,120.883341682,0.0,32.1804615127,55.9779621605,231.761800036,1.58950342,75.1392,155.033096616
 06/12  14:00:00,274.230569412,36.779040277,122.161554524,0.0,32.1804615127,55.9779621605,222.695205085,1.5259195283,66.8089,154.360385557
 06/12  15:00:00,273.418155229,36.8105475864,121.315791185,0.0,32.1804615127,55.9779621605,237.375209669,1.15170339816,75.1392,161.084306271
 06/12  16:00:00,301.501419701,36.7008994602,120.251802521,0.0,32.1804615127,60.9114621605,207.924936272,0.0676945792563,91.7998,116.057441693
 06/12  17:00:00,337.956992597,36.1928754245,122.179914969,0.0,32.1804615127,77.5397301883,232.281133914,3.41337399181,49.9818,178.885959922
 06/12  18:00:00,390.823915109,36.3155742294,120.97775463,0.0,77.122965704,86.2600435998,376.249604352,5.24805221538,49.9818,321.019752137
 06/12  19:00:00,397.711702929,36.374133998,120.060354219,0.0,102.647051061,80.1663183927,283.178416369,5.82577738399,33.3212,244.031438985
 06/12  20:00:00,428.010084008,36.3581223611,119.527515492,0.0,115.40909374,92.7192997104,275.508248612,6.24937878726,33.3212,235.937669825
 06/12  21:00:00,416.047368354,36.4124560877,120.065183004,0.0,102.647051061,94.1340635361,382.587539137,6.6523156306,24.9909,350.944323506
 06/12  22:00:00,353.76285196,36.4355905095,124.353526263,0.0,77.122965704,65.871452062,284.754629424,7.31827599485,16.6606,260.775753429
 06/12  23:00:00,292.002897283,36.3299025644,131.923517218,0.0,38.286128036,48.4199368926,169.86071553,10.6296034293,8.3303,150.900812101
 06/12  24:00:00,201.797739126,33.463270133,84.7025012281,0.0,25.5240853573,30.610668775,119.606183556,0.0253802808704,3.33212,116.248683275
 06/13  01:00:00,193.280556161,33.463270133,83.5672046898,0.0,19.418418834,29.3649097162,90.7433241646,0.0648664784373,3.33212,87.3463376862
 06/13  02:00:00,173.831120985,33.0523112497,73.0327034608,0.0,12.7620426787,28.1191506574,91.156757543,0.484376163191,3.33212,87.3402613798
 06/13  03:00:00,180.999950113,33.463270133,79.934484064,0.0,12.7620426787,28.1191506574,95.6059803,4.94184107632,3.33212,87.3320192236
 06/13  04:00:00,196.100093637,33.7372427218,87.7766429545,0.0,12.7620426787,28.1191506574,133.677193028,14.5742841873,3.33212,115.770788841
 06/13  05:00:00,228.75654319,34.0112153107,95.6098615588,0.0,25.5240853573,30.610668775,234.615382132,21.1909207298,8.3303,205.094161403
 06/13  06:00:00,315.95028921,33.9564207929,98.7917788324,0.0,51.0481707146,78.1489452969,386.406264933,19.970104356,16.6606,349.775560577
 06/13  07:00:00,410.552256665,36.0108400286,132.578377086,0.0,64.3609230253,109.708623606,501.407934637,18.5767885029,24.9909,457.840246134
 06/13  08:00:00,367.580272039,35.9496542741,130.312039888,0.0,51.0481707146,80.7689615957,400.107054317,3.93174981174,33.3212,362.854104506
 06/13  09:00:00,338.157859055,36.5199130569,127.957383627,0.0,51.0481707146,71.0224615957,336.64480254,0.0669286652872,66.8089,269.768973875
 06/13  10:00:00,290.39991231,36.6085031388,128.831545672,0.0,32.1804615127,65.7244621605,300.615363823,1.97131743616,83.4695,215.174546387
 06/13  11:00:00,292.351580782,36.6640292072,130.059657986,0.0,32.1804615127,65.7244621605,242.255720594,2.73706264441,83.4695,156.049157949
 06/13  12:00:00,291.081833756,36.7295480063,129.443228284,0.0,32.1804615127,65.7244621605,245.806418669,2.0421590718,83.4695,160.294759597
 06/13  13:00:00,281.035983773,36.7407741816,129.120964654,0.0,32.1804615127,55.9779621605,231.450605842,1.84068546371,75.1392,154.470720379
 06/13  14:00:00,282.249528126,36.7722618762,130.313449503,0.0,32.1804615127,55.9779621605,229.828919775,2.02089747321,66.8089,160.999122302
 06/13  15:00:00,284.250111841,36.8009713203,132.948463119,0.0,32.1804615127,55.9779621605,231.845929386,2.41249137077,75.1392,154.294238015
 06/13  16:00:00,313.448897659,36.5763455077,133.661996407,0.0,32.1804615127,60.9114621605,207.913437276,0.0855776433638,91.7998,116.028059633
 06/13  17:00:00,348.48746685,36.0645762347,134.680384143,0.0,32.1804615127,77.5397301883,232.46549415,3.74421694525,49.9818,178.739477204
 06/13  18:00:00,400.778590835,36.135688057,133.040813842,0.0,77.122965704,86.2600435998,376.468039665,5.95756454201,49.9818,320.528675123
 06/13  19:00:00,406.949802999,36.1797397614,131.802540669,0.0,102.647051061,80.1663183927,282.718039898,6.24751833725,33.3212,243.149321561
 06/13  20:00:00,437.374461975,36.1664751915,131.656935641,0.0,115.40909374,92.7192997104,276.304052089,6.66741914389,33.3212,236.315432945
 06/13  21:00:00,424.404495763,36.2195920292,131.469539555,0.0,102.647051061,94.1340635361,381.02122442,7.09822350677,24.9909,348.932100914
 06/13  22:00:00,360.291914077,36.2754032019,133.825603133,0.0,77.122965704,65.871452062,286.01859108,9.23509858788,16.6606,260.122892492
 06/13  23:00:00,294.890588047,36.2106146118,136.7314817,0.0,38.286128036,48.4199368926,166.940846116,12.595996475,8.3303,146.014549641
 06/13  24:00:00,188.308197083,33.0523112497,72.5555344611,0.0,25.5240853573,30.610668775,119.61008145,0.504459855523,3.33212,115.773501595
 06/14  01:00:00,156.776335232,31.8194345999,50.3498944523,0.0,19.418418834,29.3649097162,92.9733345528,1.82197437908,3.33212,87.8192401737
 06/14  02:00:00,163.049603396,32.6413523664,63.4353713631,0.0,12.7620426787,28.1191506574,99.9180855145,5.58419490298,3.33212,91.0017706115
 06/14  03:00:00,180.994727376,33.463270133,80.340453021,0.0,12.7620426787,28.1191506574,100.357492595,7.65827057373,3.33212,89.3671020213
 06/14  04:00:00,179.413134055,33.0523112497,72.8393154105,0.0,12.7620426787,28.1191506574,126.817630004,7.78086065882,3.33212,115.704649346
 06/14  05:00:00,210.317811642,33.1892975441,78.7688875087,0.0,25.5240853573,30.610668775,214.369873853,8.18986956298,8.3303,197.84970429
 06/14  06:00:00,337.975201729,35.1071056661,119.612680464,0.0,51.0481707146,78.1489452969,369.074571901,3.27448593683,16.6606,349.139485964
 06/14  07:00:00,410.792865193,36.0012916354,133.18954346,0.0,64.3609230253,109.708623606,494.405810051,9.80572093567,24.9909,459.609189115
 06/14  08:00:00,370.051565362,35.9456527211,134.27358049,0.0,51.0481707146,80.7689615957,397.624670645,4.20388544289,33.3212,360.099585203
 06/14  09:00:00,342.60121072,36.521839433,134.167296755,0.0,51.0481707146,71.0224615957,336.036420279,0.164921229644,66.8089,269.062599049
 06/14  10:00:00,294.656220089,36.6106197603,134.589880151,0.0,32.1804615127,65.7244621605,300.37627718,1.91408016533,83.4695,214.992697014
 06/14  11:00:00,295.638672524,36.6720181586,134.6156001,0.0,32.1804615127,65.7244621605,240.9455515,2.65608951561,83.4695,154.819961984
 06/14  12:00:00,294.440421296,36.7403848726,133.345215817,0.0,32.1804615127,65.7244621605,247.151486613,2.33115485637,83.4695,161.350831756
 06/14  13:00:00,284.574692542,36.7424610691,132.660424803,0.0,32.1804615127,55.9779621605,231.628603427,2.0851258879,75.1392,154.404277539
 06/14  14:00:00,284.339341992,36.7736663809,132.378677113,0.0,32.1804615127,55.9779621605,223.40018623,2.40027372408,66.8089,154.191012506
 06/14  15:00:00,283.728659124,36.8029991295,131.748802024,0.0,32.1804615127,55.9779621605,234.426222917,2.24581160676,75.1392,157.04121131
 06/14  16:00:00,312.984171833,36.5806389201,131.966538643,0.0,32.1804615127,60.9114621605,211.54003147,0.0924668588874,91.7998,119.647764611
 06/14  17:00:00,348.335704095,36.0599549534,133.031353996,0.0,32.1804615127,77.5397301883,232.709235425,4.08842066111,49.9818,178.639014764
 06/14  18:00:00,401.089643564,36.1159624844,132.000595566,0.0,77.122965704,86.2600435998,376.745087786,6.6991120216,49.9818,320.064175765
 06/14  19:00:00,408.480987542,36.1369004436,131.609301161,0.0,102.647051061,80.1663183927,276.260955643,6.79829271384,33.3212,236.141462929
 06/14  20:00:00,438.497349649,36.1304643412,131.280948388,0.0,115.40909374,92.7192997104,276.030321855,7.25165423247,33.3212,235.457467623
 06/14  21:00:00,425.078252744,36.1862599505,131.242914326,0.0,102.647051061,94.1340635361,382.401088918,7.68880582186,24.9909,349.721383096
 06/14  22:00:00,361.306747866,36.2426013396,135.248968656,0.0,77.122965704,65.871452062,289.162835023,13.9363693342,16.6606,258.565865689
 06/14  23:00:00,296.242057857,36.178751376,139.165994892,0.0,38.286128036,48.4199368926,181.6215769,27.3605605875,8.3303,145.930716313
 06/14  24:00:00,187.648198376,33.0523112497,72.5951959223,0.0,25.5240853573,30.610668775,144.941844031,25.8827635412,3.33212,115.726960489
 06/15  01:00:00,143.873598086,30.9975168333,38.6765836517,0.0,19.418418834,29.3649097162,132.845248884,42.2176647253,3.33212,87.2954641592
 06/15  02:00:00,146.610317519,33.463270133,46.888492377,0.0,12.7620426787,28.1191506574,151.260035502,60.3042482541,3.33212,87.6236672483
 06/15  03:00:00,149.419928282,32.6413523664,50.4813889085,0.0,12.7620426787,28.1191506574,163.610780193,73.0818182658,3.33212,87.1968419273
 06/15  04:00:00,159.481653174,31.8194345999,54.8395931635,0.0,12.7620426787,28.1191506574,192.601624938,68.1278514587,3.33212,121.14165348
 06/15  05:00:00,197.097523223,33.463270133,66.0018809552,0.0,25.5240853573,30.610668775,267.407238566,60.6164337004,8.3303,198.460504866
 06/15  06:00:00,321.665763284,34.9427221128,105.184863276,0.0,51.0481707146,78.1489452969,410.138095182,44.9266402255,16.6606,348.550854956
 06/15  07:00:00,410.237743275,35.9675378186,135.591192583,0.0,64.3609230253,109.708623606,519.337840993,38.999636296,24.9909,455.347304697
 06/15  08:00:00,363.083046671,35.9766613152,130.902544403,0.0,51.0481707146,80.7689615957,416.418627147,27.5041411205,33.3212,355.593286026
 06/15  09:00:00,338.917815944,36.5224199778,133.437676244,0.0,51.0481707146,71.0224615957,353.184704998,13.9670635164,66.8089,272.408741482
 06/15  10:00:00,292.886878531,36.6121435401,134.339584146,0.0,32.1804615127,65.7244621605,296.752217458,3.64511572216,83.4695,209.637601736
 06/15  11:00:00,292.338683965,36.6757584776,131.217286431,0.0,32.1804615127,65.7244621605,246.604144974,1.64865047264,83.4695,161.485994501
 06/15  12:00:00,292.202712663,36.7158571964,131.038607033,0.0,32.1804615127,65.7244621605,240.01849699,2.03142697574,83.4695,154.517570015
 06/15  13:00:00,282.888395824,36.745605853,131.004668238,0.0,32.1804615127,55.9779621605,236.451697213,2.09617388157,75.1392,159.216323331
 06/15  14:00:00,284.207656938,36.7777900123,132.300102372,0.0,32.1804615127,55.9779621605,224.291873621,1.55830410563,66.8089,155.924669515
 06/15  15:00:00,286.987170812,36.8081209666,135.059063647,0.0,32.1804615127,55.9779621605,230.692720243,1.43533227148,75.1392,154.118187972
 06/15  16:00:00,318.793719838,36.5664610639,137.734272033,0.0,32.1804615127,60.9114621605,207.789024847,0.0784853944953,91.7998,115.910739452
 06/15  17:00:00,352.77911391,36.0584106896,137.174110546,0.0,32.1804615127,77.5397301883,230.705582339,2.21797382322,49.9818,178.505808516
 06/15  18:00:00,401.385065693,36.1249213075,131.760194567,0.0,77.122965704,86.2600435998,373.271227217,3.69052320841,49.9818,319.598904009
 06/15  19:00:00,401.683500633,36.1238998931,124.373532918,0.0,102.647051061,80.1663183927,273.027627229,3.80462868668,33.3212,235.901798543
 06/15  20:00:00,429.961135923,36.1161720844,121.823465675,0.0,115.40909374,92.7192997104,272.675340938,4.13801295514,33.3212,235.216127983
 06/15  21:00:00,419.750607209,36.1875192139,124.11721703,0.0,102.647051061,94.1340635361,377.706516689,4.46208137144,24.9909,348.253535317
 06/15  22:00:00,357.346369078,36.2472434669,128.904551289,0.0,77.122965704,65.871452062,281.884816629,6.18262003215,16.6606,259.041596597
 06/15  23:00:00,292.644839858,36.1891858772,133.151703119,0.0,38.286128036,48.4199368926,162.674235253,8.4965945294,8.3303,145.847340724
 06/15  24:00:00,189.458592684,33.0523112497,73.0691595075,0.0,25.5240853573,30.610668775,119.336863814,0.334566600603,3.33212,115.670177213
 06/16  01:00:00,165.496766538,31.8194345999,58.5247857244,0.0,19.418418834,29.3649097162,90.641535216,0.0487683375945,3.33212,87.2606468784
 06/16  02:00:00,177.907793403,33.0523112497,76.5150984407,0.0,12.7620426787,28.1191506574,90.9198407936,0.328671907919,3.33212,87.2590488857
 06/16  03:00:00,175.36431286,33.0523112497,74.022246558,0.0,12.7620426787,28.1191506574,90.9155762969,0.329184352624,3.33212,87.2542719442
 06/16  04:00:00,189.204896373,33.463270133,79.7714991269,0.0,12.7620426787,28.1191506574,119.018780393,0.0730777672016,3.33212,115.613582626
 06/16  05:00:00,219.750374885,33.7372427218,85.5372026864,0.0,25.5240853573,30.610668775,206.080311829,0.215311404399,8.3303,197.534700424
 06/16  06:00:00,320.371094398,34.2851878995,100.803806651,0.0,51.0481707146,78.1489452969,364.71803332,0.075751062669,16.6606,347.981682257
 06/16  07:00:00,404.584480524,36.1371181106,122.917337439,0.0,64.3609230253,109.708623606,485.855501751,6.75102750213,24.9909,454.113574249
 06/16  08:00:00,361.990693186,35.9768104371,123.130662305,0.0,51.0481707146,80.7689615957,391.937402465,2.88440966074,33.3212,355.731792804
 06/16  09:00:00,334.005194302,36.5252511409,123.748592914,0.0,51.0481707146,71.0224615957,336.701950248,0.0454868829675,66.8089,269.847563365
 06/16  10:00:00,287.58565316,36.6179370448,125.96360279,0.0,32.1804615127,65.7244621605,295.433314985,0.99603043044,83.4695,210.967784555
 06/16  11:00:00,289.613420711,36.7200325494,127.243802921,0.0,32.1804615127,65.7244621605,246.234957716,1.39040641444,83.4695,161.375051302
 06/16  12:00:00,289.732144762,36.7892039399,127.999496512,0.0,32.1804615127,65.7244621605,239.192161785,1.27203385823,83.4695,154.450627927
 06/16  13:00:00,280.206243584,36.7481376616,128.210655809,0.0,32.1804615127,55.9779621605,230.426146524,1.05744711697,75.1392,154.229499407
 06/16  14:00:00,279.380155355,36.7797492347,127.34508262,0.0,32.1804615127,55.9779621605,221.805547445,0.966629478099,66.8089,154.030017967
 06/16  15:00:00,277.807560843,36.8096102039,125.761500911,0.0,32.1804615127,55.9779621605,230.050750404,0.883956081349,75.1392,154.027594322
 06/16  16:00:00,307.074909262,36.6416469958,125.958646407,0.0,32.1804615127,60.9114621605,214.176774588,0.0648899212071,91.7998,122.312084667
 06/16  17:00:00,342.388873168,36.1203198176,126.771585757,0.0,32.1804615127,77.5397301883,224.37937703,2.8797917666,49.9818,171.517785264
 06/16  18:00:00,393.264047585,36.2207771879,123.618364938,0.0,77.122965704,86.2600435998,373.440354196,4.37698892459,49.9818,319.081565271
 06/16  19:00:00,398.586748727,36.2659236923,121.717355728,0.0,102.647051061,80.1663183927,273.836655696,4.85848527396,33.3212,235.656970422
 06/16  20:00:00,429.585047148,36.2391389666,121.815513228,0.0,115.40909374,92.7192997104,273.527120451,5.22096240466,33.3212,234.984958047
 06/16  21:00:00,418.402921365,36.2784867107,122.993686024,0.0,102.647051061,94.1340635361,379.104034208,5.58468926876,24.9909,348.528444939
 06/16  22:00:00,355.097066458,36.3172833402,125.82921907,0.0,77.122965704,65.871452062,281.537590509,6.89255707765,16.6606,257.984433432
 06/16  23:00:00,289.368596024,36.2489449326,128.198050732,0.0,38.286128036,48.4199368926,163.821435844,9.72157343283,8.3303,145.769562411
 06/16  24:00:00,202.355791643,33.1892975441,84.8374378314,0.0,25.5240853573,30.610668775,119.133002211,0.183351708411,3.33212,115.617530503
 06/17  01:00:00,218.754200178,33.463270133,98.3612042616,0.0,27.7269238854,30.610668775,90.6198332784,0.0575225224028,3.33212,87.230190756
 06/17  02:00:00,185.913818452,33.0523112497,84.0069466166,0.0,12.7620426787,28.1191506574,90.9671322896,0.407713110899,3.33212,87.2272991787
 06/17  03:00:00,182.74037327,33.0523112497,81.1067266919,0.0,12.7620426787,28.1191506574,90.9645162547,0.406162319205,3.33212,87.2262339355
 06/17  04:00:00,192.631148589,33.463270133,83.8325943816,0.0,12.7620426787,28.1191506574,118.993795723,0.0961053483949,3.33212,115.565570374
 06/17  05:00:00,189.912867402,33.0523112497,73.0323265698,0.0,12.7620426787,28.1191506574,148.466435429,0.382676411719,8.3303,139.753459017
 06/17  06:00:00,275.57677599,33.9564207929,90.2486689999,0.0,42.6918050922,54.3732441037,221.428887733,0.196506396716,16.6606,204.571781336
 06/17  07:00:00,364.956393437,36.058501948,131.251494493,0.0,42.6918050922,86.1019271793,379.801685048,8.68458945637,24.9909,346.126195592
 06/17  08:00:00,403.92619831,36.0068656755,128.189839006,0.0,57.6566862989,112.030105488,526.113206017,3.56020685237,33.3212,489.231799165
 06/17  09:00:00,358.612842873,36.525129114,129.02765215,0.0,57.6566862989,83.6599452969,419.374590653,0.00320861111527,66.8089,352.562482042
 06/17  10:00:00,307.456671081,36.6334930133,131.980438588,0.0,42.6918050922,68.9656133826,351.953393643,1.20040306001,83.4695,267.283490583
 06/17  11:00:00,301.424856407,36.7411412873,134.284131404,0.0,34.9340096728,67.7198543238,295.520394832,2.12145328487,83.4695,209.929441547
 06/17  12:00:00,302.353506801,36.8311570042,135.823697491,0.0,34.9340096728,67.7198543238,246.755556863,1.74733798849,83.4695,161.538718874
 06/17  13:00:00,293.352937682,36.759238617,136.576704585,0.0,34.9340096728,57.9733543238,231.283259029,1.35068578928,75.1392,154.79337324
 06/17  14:00:00,291.734068891,36.781134337,134.917023531,0.0,34.9340096728,57.9733543238,228.812801936,1.1764044985,66.8089,160.827497437
 06/17  15:00:00,291.150185458,36.8099841907,134.29958253,0.0,34.9340096728,57.9733543238,230.782160365,1.28265749094,75.1392,154.360302874
 06/17  16:00:00,320.597912478,36.6418354228,134.658643914,0.0,34.9340096728,62.9068543238,208.854264286,1.06804168906,91.7998,115.986422597
 06/17  17:00:00,350.046978515,36.1991045314,136.856706802,0.0,34.9340096728,72.2186844194,207.858706462,4.97383279802,49.9818,152.903073664
 06/17  18:00:00,412.370628496,36.4653163553,132.61288496,0.0,87.0357390804,86.2600435998,234.195833202,5.21457008854,49.9818,178.999463114
 06/17  19:00:00,401.883287909,36.2748703804,127.506288574,0.0,102.000620287,77.6748002752,272.241646406,5.8455524599,33.3212,233.074893946
 06/17  20:00:00,415.739020564,36.2182781606,124.649187678,0.0,102.000620287,88.9820225341,269.044245457,6.29947294844,33.3212,229.423572509
 06/17  21:00:00,418.361897888,36.2513896539,126.028227525,0.0,102.000620287,91.6425454185,266.784134677,6.70273582961,24.9909,235.090498847
 06/17  22:00:00,367.278007035,36.1760878739,128.992394571,0.0,87.0357390804,65.871452062,368.252525985,8.40784503182,16.6606,343.184080953
 06/17  23:00:00,296.734200122,36.0974446578,132.393197266,0.0,42.6918050922,48.4199368926,220.010871094,11.51281364,8.3303,200.167757454
 06/17  24:00:00,211.091054061,33.463270133,91.3033757777,0.0,27.7269238854,30.610668775,118.936360352,0.0318320337553,3.33212,115.572408318
 06/18  01:00:00,220.797584594,33.463270133,91.7549990364,0.0,34.4311606118,33.1021868926,90.7073540626,0.060863179061,3.33212,87.3143708835
 06/18  02:00:00,187.15014449,31.8194345999,78.7023600587,0.0,19.466279405,30.610668775,90.7683529469,0.132046472781,3.33212,87.3041864741
 06/18  03:00:00,183.512389905,32.6413523664,73.6353667416,0.0,19.466279405,30.610668775,90.6370651544,0.0,3.33212,87.3049451544
 06/18  04:00:00,204.464714184,33.463270133,86.3733364482,0.0,19.466279405,30.610668775,118.98642062,0.131143522578,3.33212,115.523157097
 06/18  05:00:00,217.407811307,33.463270133,89.8796781135,0.0,19.466279405,30.610668775,154.307469692,0.154606719781,8.3303,145.822562972
 06/18  06:00:00,284.862558176,34.2851878995,97.9758724708,0.0,42.6918050922,54.3732441037,222.547536432,0.211837297242,16.6606,205.675099135
 06/18  07:00:00,370.547248455,36.3842038899,126.075031789,0.0,49.3960418185,88.5934452969,373.105511524,9.77440287191,24.9909,338.340208652
 06/18  08:00:00,398.118983591,36.1939300322,121.976258886,0.0,57.6566862989,112.030105488,526.508408872,3.95612524632,33.3212,489.231083626
 06/18  09:00:00,342.022161451,36.6255060404,121.518201283,0.0,50.9524495726,81.1684271793,418.379127533,0.0,66.8089,351.570227533
 06/18  10:00:00,297.96755658,36.9846989187,122.099348991,0.0,42.6918050922,68.9656133826,351.76321975,0.0432289276164,83.4695,268.250490823
 06/18  11:00:00,295.537940647,36.9050968537,123.496304341,0.0,38.286128036,68.9656133826,298.521188647,0.112411841901,83.4695,214.939276805
 06/18  12:00:00,294.723377135,36.9731857944,123.399972946,0.0,38.286128036,68.9656133826,237.749533971,0.0,83.4695,154.280033971
 06/18  13:00:00,274.878453797,36.8395280532,122.644232247,0.0,31.5818913096,56.727595265,230.190610921,0.185283183863,75.1392,154.866127737
 06/18  14:00:00,273.912636056,36.8100709507,121.716170587,0.0,31.5818913096,56.727595265,220.33979265,0.26703212869,66.8089,153.263860521
 06/18  15:00:00,272.727294626,36.8435516644,120.529512149,0.0,31.5818913096,56.727595265,229.460865863,0.451177295809,75.1392,153.870488567
 06/18  16:00:00,301.629362398,36.7505096813,120.280929165,0.0,31.5818913096,61.661095265,213.416879429,0.529781339503,91.7998,121.087298089
 06/18  17:00:00,329.96837623,36.3296623218,121.33152104,0.0,31.5818913096,70.9729253606,201.756445673,4.41709930186,49.9818,147.357546371
 06/18  18:00:00,390.885897308,36.4324200764,120.44606076,0.0,80.3315023541,83.7685254822,230.710530736,5.60846000818,49.9818,175.120270728
 06/18  19:00:00,392.943138659,36.4466104351,118.433130758,0.0,102.000620287,77.6748002752,270.496606376,6.24243637733,33.3212,230.932969999
 06/18  20:00:00,417.987744066,36.3834439752,117.474463023,0.0,108.704857014,91.4735406516,273.883368623,6.68228301768,33.3212,233.879885605
 06/18  21:00:00,401.294799109,36.5259829644,117.721690951,0.0,95.2963835608,89.1510273009,259.28194225,7.10643107803,24.9909,227.184611172
 06/18  22:00:00,351.462416275,36.3928064866,121.299423993,0.0,80.3315023541,63.3799339444,368.411008182,8.28209237628,16.6606,343.468315806
 06/18  23:00:00,291.722664648,36.3066367372,125.990026508,0.0,42.6918050922,48.4199368926,218.165327744,11.0924938479,8.3303,198.742533896
 06/18  24:00:00,246.035535426,34.2851878995,114.539407416,0.0,34.4311606118,33.1021868926,119.030125859,0.0226636726183,3.33212,115.675342187
 06/19  01:00:00,220.26972031,33.7372427218,108.774577606,0.0,19.418418834,29.3649097162,89.0190833359,0.145270800384,3.33212,85.5416925355
 06/19  02:00:00,199.020947828,33.1892975441,96.6512356159,0.0,12.7620426787,28.1191506574,86.1814284832,0.251633133377,3.33212,82.5976753498
 06/19  03:00:00,201.262711193,33.463270133,98.3316844692,0.0,12.7620426787,28.1191506574,90.5662427231,0.0536019578349,3.33212,87.1805207653
 06/19  04:00:00,216.973559945,34.0112153107,106.235408306,0.0,12.7620426787,28.1191506574,119.170966635,0.362435953247,3.33212,115.476410682
 06/19  05:00:00,243.040322709,34.2851878995,107.171775674,0.0,25.5240853573,30.610668775,205.492820954,0.104180972948,8.3303,197.058339981
 06/19  06:00:00,324.956735953,34.2851878995,105.530975145,0.0,51.0481707146,78.1489452969,359.867017047,0.122772861644,16.6606,343.083644185
 06/19  07:00:00,405.500346158,36.2052808642,125.041071074,0.0,64.3609230253,109.708623606,489.843615874,10.5053877088,24.9909,454.347328166
 06/19  08:00:00,365.386451155,35.9885630565,127.518554407,0.0,51.0481707146,80.7689615957,388.775865402,4.400139213,33.3212,351.054526189
 06/19  09:00:00,336.728480342,36.5323171963,126.488466202,0.0,51.0481707146,71.0224615957,331.769452636,0.0,66.8089,264.960552636
 06/19  10:00:00,287.176364219,36.6224184928,125.555517307,0.0,32.1804615127,65.7244621605,293.680821931,0.748800854059,83.4695,209.462521077
 06/19  11:00:00,289.768885685,36.7112962563,127.38360576,0.0,32.1804615127,65.7244621605,239.390614503,1.5259111273,83.4695,154.395203376
 06/19  12:00:00,290.827539788,36.7819891873,129.074841802,0.0,32.1804615127,65.7244621605,241.118196349,1.45773678416,83.4695,156.190959565
 06/19  13:00:00,278.796968464,36.7534912565,126.785880493,0.0,32.1804615127,55.9779621605,231.145747585,0.956385281048,75.1392,155.050162304
