Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  14:00:00,277.427197058,36.7856843216,125.384976509,0.0,32.1804615127,55.9779621605,218.27623288,0.744578837064,66.8089,150.722754043
 06/19  15:00:00,275.963377978,36.8155762138,123.894363223,0.0,32.1804615127,55.9779621605,229.572159723,0.637757694041,75.1392,153.795202029
 06/19  16:00:00,302.386304731,36.7100052048,121.157329549,0.0,32.1804615127,60.9114621605,207.554372596,0.0,91.7998,115.754572596
 06/19  17:00:00,337.337883878,36.2353457084,121.540340878,0.0,32.1804615127,77.5397301883,232.030817999,4.04500411008,49.9818,178.004013889
 06/19  18:00:00,390.536542589,36.365255663,120.655433147,0.0,77.122965704,86.2600435998,369.846894156,6.34469107895,49.9818,313.520403077
 06/19  19:00:00,396.383577407,36.4132221678,118.705558221,0.0,102.647051061,80.1663183927,271.725030125,7.02580753748,33.3212,231.378022588
 06/19  20:00:00,425.121985826,36.3815760617,116.629854385,0.0,115.40909374,92.7192997104,275.137933031,7.50782715898,33.3212,234.308905872
 06/19  21:00:00,411.82526339,36.4427202501,115.807631622,0.0,102.647051061,94.1340635361,373.14792962,7.96001762493,24.9909,340.197011995
 06/19  22:00:00,347.579178106,36.4743217896,118.111492245,0.0,77.122965704,65.871452062,284.174843615,8.38129946251,16.6606,259.132944152
 06/19  23:00:00,282.91940005,36.3704089574,121.594938998,0.0,38.286128036,48.4199368926,162.152142872,11.5222824256,8.3303,142.299560446
 06/19  24:00:00,225.11048336,33.463270133,106.787194888,0.0,25.5240853573,30.610668775,118.833075616,0.0268162534275,3.33212,115.474139362
 06/20  01:00:00,212.997797894,33.7372427218,101.551976813,0.0,19.418418834,29.3649097162,90.9790919249,0.494564009732,3.33212,87.1524079151
 06/20  02:00:00,204.516616983,34.0112153107,100.534757781,0.0,12.7620426787,28.1191506574,90.8527205166,0.367135811759,3.33212,87.1534647049
 06/20  03:00:00,202.187504875,34.0112153107,98.28792647,0.0,12.7620426787,28.1191506574,84.5736228383,0.319731359426,3.33212,80.9217714789
 06/20  04:00:00,195.453231503,33.463270133,85.4426265125,0.0,12.7620426787,28.1191506574,118.881412519,0.11971825447,3.33212,115.429574265
 06/20  05:00:00,223.24555659,33.463270133,88.4756587836,0.0,25.5240853573,30.610668775,205.347532541,0.12868689964,8.3303,196.888545641
 06/20  06:00:00,338.351915808,35.1071056661,116.023183734,0.0,51.0481707146,78.1489452969,359.536310158,0.291011828757,16.6606,342.584698329
 06/20  07:00:00,407.82967944,36.1022981821,126.209983821,0.0,64.3609230253,109.708623606,489.826699241,11.7346738546,24.9909,453.101125386
 06/20  08:00:00,366.393989561,36.0783369202,127.455373561,0.0,51.0481707146,80.7689615957,388.040578144,4.88652425298,33.3212,349.832853891
 06/20  09:00:00,337.031900985,36.5275003776,126.733593861,0.0,51.0481707146,71.0224615957,327.021902259,0.0,66.8089,260.213002259
 06/20  10:00:00,289.254546482,36.7273999665,127.489936921,0.0,32.1804615127,65.7244621605,297.482851218,0.0157803779996,83.4695,213.99757084
 06/20  11:00:00,292.078092913,36.817632658,129.560519281,0.0,32.1804615127,65.7244621605,237.867362098,0.0703574682596,83.4695,154.32750463
 06/20  12:00:00,292.791647668,36.8792115586,130.925305575,0.0,32.1804615127,65.7244621605,237.663105954,0.0835153198354,83.4695,154.110090635
 06/20  13:00:00,283.567077121,36.7981123817,131.490326086,0.0,32.1804615127,55.9779621605,229.134578985,0.0841805101637,75.1392,153.911198475
 06/20  14:00:00,283.623357915,36.7953264744,131.527598107,0.0,32.1804615127,55.9779621605,220.599327478,0.0828726345571,66.8089,153.707554843
 06/20  15:00:00,283.911627218,36.8572358689,131.762063223,0.0,32.1804615127,55.9779621605,228.868072332,0.0263103247997,75.1392,153.702562007
 06/20  16:00:00,311.899645257,37.0120528425,130.352004724,0.0,32.1804615127,60.9114621605,207.452233348,0.0,91.7998,115.652433348
 06/20  17:00:00,345.063973057,36.456309164,129.038452014,0.0,32.1804615127,77.5397301883,225.162745566,4.12581573458,49.9818,171.055129831
 06/20  18:00:00,395.063579351,36.5783455657,124.979026185,0.0,77.122965704,86.2600435998,373.806871726,6.58005866623,49.9818,317.24501306
 06/20  19:00:00,399.38737336,36.6583781034,122.063297589,0.0,102.647051061,80.1663183927,270.412987245,7.29809121636,33.3212,229.793696028
 06/20  20:00:00,428.665982699,36.6035391368,120.504668483,0.0,115.40909374,92.7192997104,272.835799251,7.81262048434,33.3212,231.701978767
 06/20  21:00:00,417.040750222,36.627611015,121.279529147,0.0,102.647051061,94.1340635361,372.212287784,8.28214814085,24.9909,338.939239643
 06/20  22:00:00,354.700938038,36.60804435,125.50210519,0.0,77.122965704,65.871452062,281.851578614,8.75842696098,16.6606,256.432551653
 06/20  23:00:00,290.194709588,36.4547123153,129.982505199,0.0,38.286128036,48.4199368926,164.304127193,11.0510275039,8.3303,144.922799689
 06/20  24:00:00,211.831788657,33.9564207929,93.4025965306,0.0,25.5240853573,30.610668775,118.84329103,0.0818455726937,3.33212,115.429325457
 06/21  01:00:00,205.55903791,34.0112153107,94.6361319115,0.0,19.418418834,29.3649097162,90.7392877167,0.273849336514,3.33212,87.1333183801
 06/21  02:00:00,176.365390261,33.1892975441,75.1747303644,0.0,12.7620426787,28.1191506574,84.5194847966,0.285782898263,3.33212,80.9015818983
 06/21  03:00:00,176.273019688,33.1892975441,75.0984615234,0.0,12.7620426787,28.1191506574,90.7615972867,0.299703691106,3.33212,87.1297735956
 06/21  04:00:00,195.320662139,33.7372427218,86.4323556025,0.0,12.7620426787,28.1191506574,119.266474065,0.5610414981,3.33212,115.373312567
 06/21  05:00:00,227.475598427,34.0112153107,93.1570300165,0.0,25.5240853573,30.610668775,205.517906611,0.44249467106,8.3303,196.74511194
 06/21  06:00:00,321.925852571,34.2851878995,102.546491939,0.0,51.0481707146,78.1489452969,353.500377814,0.135455413638,16.6606,336.7043224
 06/21  07:00:00,401.040436405,36.2427039801,120.457704927,0.0,64.3609230253,109.708623606,485.473093533,12.06150785,24.9909,448.420685683
 06/21  08:00:00,357.305127217,36.1085883042,119.263967369,0.0,51.0481707146,80.7689615957,388.162650434,4.97188954577,33.3212,349.869560888
 06/21  09:00:00,328.334333774,36.5405939498,118.016382113,0.0,51.0481707146,71.0224615957,333.796145814,0.0,66.8089,266.987245814
 06/21  10:00:00,281.265027031,36.7475067992,119.458234327,0.0,32.1804615127,65.7244621605,290.164518805,0.0,83.4695,206.695018805
 06/21  11:00:00,283.589589036,36.8381792065,121.035079188,0.0,32.1804615127,65.7244621605,237.698786947,0.0,83.4695,154.229286947
 06/21  12:00:00,284.334355723,36.8955065704,122.43498843,0.0,32.1804615127,65.7244621605,238.564407388,0.0076576019036,83.4695,155.087249786
 06/21  13:00:00,275.645121322,36.8154586289,123.529533075,0.0,32.1804615127,55.9779621605,227.931058604,0.0174038369752,75.1392,152.774454767
 06/21  14:00:00,275.404344941,36.8062528695,123.281252821,0.0,32.1804615127,55.9779621605,220.46674315,0.0229734812563,66.8089,153.634869668
 06/21  15:00:00,274.923985474,36.8796198073,122.73412731,0.0,32.1804615127,55.9779621605,228.767831026,0.0,75.1392,153.628631026
 06/21  16:00:00,303.718394236,37.0900498245,122.068123962,0.0,32.1804615127,60.9114621605,207.418722452,0.0,91.7998,115.618922452
 06/21  17:00:00,339.087545744,36.5205248847,122.965548544,0.0,32.1804615127,77.5397301883,225.1290917,4.20508378433,49.9818,170.942207916
 06/21  18:00:00,391.116205215,36.6450435844,120.922754618,0.0,77.122965704,86.2600435998,373.534061156,6.75658702893,49.9818,316.795674127
 06/21  19:00:00,392.538396229,36.7108931055,114.575227113,0.0,102.647051061,80.1663183927,268.043176332,7.53117837554,33.3212,227.190797956
 06/21  20:00:00,422.458629428,36.6135900777,113.777190177,0.0,115.40909374,92.7192997104,275.288806665,8.09561289475,33.3212,233.87199377
 06/21  21:00:00,414.42134618,36.639233259,118.266444966,0.0,102.647051061,94.1340635361,370.820445402,8.58104193298,24.9909,337.248503469
 06/21  22:00:00,353.569507329,36.6121985648,124.087124664,0.0,77.122965704,65.871452062,282.309354527,9.07231282072,16.6606,256.576441706
 06/21  23:00:00,290.352066725,36.4510692309,130.146344024,0.0,38.286128036,48.4199368926,164.549310247,10.8292907602,8.3303,145.389719487
 06/21  24:00:00,210.584267526,33.9564207929,92.5373116689,0.0,25.5240853573,30.610668775,112.389751262,0.0822263617871,3.33212,108.9754049
 06/22  01:00:00,203.531411669,34.0112153107,93.2576798678,0.0,19.418418834,29.3649097162,91.527202777,1.08896353579,3.33212,87.1061192412
 06/22  02:00:00,169.306518582,32.9153249553,69.2284168306,0.0,12.7620426787,28.1191506574,100.032662164,9.58982304258,3.33212,87.1107191215
 06/22  03:00:00,171.182522836,32.9153249553,71.386632153,0.0,12.7620426787,28.1191506574,108.728686471,22.6834806503,3.33212,82.7130858205
 06/22  04:00:00,183.047895738,33.1892975441,76.4943451462,0.0,12.7620426787,28.1191506574,145.176458064,28.3953792926,3.33212,113.448958772
 06/22  05:00:00,224.294063221,33.7372427218,92.1629718514,0.0,25.5240853573,30.610668775,232.316443652,27.3618801943,8.3303,196.624263458
 06/22  06:00:00,322.542784297,34.2851878995,105.438992832,0.0,51.0481707146,78.1489452969,370.336031497,17.4974653666,16.6606,336.177966131
 06/22  07:00:00,404.857840267,36.1690139632,125.384107908,0.0,64.3609230253,109.708623606,485.032107536,11.3826472951,24.9909,448.658560241
 06/22  08:00:00,360.914843533,35.9688908401,123.039663817,0.0,51.0481707146,80.7689615957,386.018676949,4.50471173616,33.3212,348.192765213
 06/22  09:00:00,331.592172416,36.5405036008,121.298348602,0.0,51.0481707146,71.0224615957,333.511377619,0.0,66.8089,266.702477619
 06/22  10:00:00,286.628145249,36.6516645514,124.920288087,0.0,32.1804615127,65.7244621605,290.022834037,0.0,83.4695,206.553334037
 06/22  11:00:00,285.098701058,36.7723399768,122.604642732,0.0,32.1804615127,65.7244621605,237.628854783,0.0,83.4695,154.159354783
 06/22  12:00:00,281.325614252,36.8409437003,119.481180288,0.0,32.1804615127,65.7244621605,237.426273731,0.00512237395769,83.4695,153.951651358
 06/22  13:00:00,271.899105455,36.770454443,119.830705415,0.0,32.1804615127,55.9779621605,228.904400601,0.0147270016241,75.1392,153.750473599
 06/22  14:00:00,272.216892984,36.7965417544,120.105228721,0.0,32.1804615127,55.9779621605,220.374766201,0.0211305023209,66.8089,153.544735698
 06/22  15:00:00,272.197907933,36.8277668495,120.09419908,0.0,32.1804615127,55.9779621605,222.004375315,0.0,75.1392,146.865175315
 06/22  16:00:00,300.711899001,36.9048414919,119.322520572,0.0,32.1804615127,60.9114621605,207.418914869,0.0,91.7998,115.619114869
 06/22  17:00:00,334.854516325,36.3932753248,118.939999981,0.0,32.1804615127,77.5397301883,231.671118344,4.02254254801,49.9818,177.666775796
 06/22  18:00:00,385.469726396,36.5318568279,115.581329515,0.0,77.122965704,86.2600435998,364.600149095,6.40883529913,49.9818,308.209513796
 06/22  19:00:00,388.589292876,36.6373870544,110.912632263,0.0,102.647051061,80.1663183927,274.778482564,7.12261525925,33.3212,234.334667304
 06/22  20:00:00,417.123593452,36.5847468204,108.63410768,0.0,115.40909374,92.7192997104,267.274847492,7.616372176,33.3212,226.337275316
 06/22  21:00:00,408.275818622,36.6147446972,112.135591253,0.0,102.647051061,94.1340635361,369.785351655,8.07804101919,24.9909,336.716410635
 06/22  22:00:00,348.707581037,36.5976622093,119.133538201,0.0,77.122965704,65.871452062,281.50486177,8.54680419935,16.6606,256.297457571
 06/22  23:00:00,284.72838455,36.452611455,123.338465074,0.0,38.286128036,48.4199368926,163.513661785,9.86925964593,8.3303,145.314102139
 06/22  24:00:00,219.680386562,33.9564207929,100.447714365,0.0,25.5240853573,30.610668775,112.344072635,0.081023522819,3.33212,108.930929112
 06/23  01:00:00,210.547070297,34.0112153107,98.6672454104,0.0,19.418418834,29.3649097162,90.6858038939,0.271085074147,3.33212,87.0825988197
 06/23  02:00:00,183.306122366,33.1892975441,81.3091074454,0.0,12.7620426787,28.1191506574,90.698979206,0.284666865436,3.33212,87.0821923405
 06/23  03:00:00,180.673949882,33.1892975441,78.8490410741,0.0,12.7620426787,28.1191506574,84.4752358437,0.294398051055,3.33212,80.8487177926
 06/23  04:00:00,193.886681388,33.463270133,84.1446294455,0.0,12.7620426787,28.1191506574,119.082167571,0.454789848045,3.33212,115.295257723
 06/23  05:00:00,230.21869967,34.0112153107,94.3879428441,0.0,25.5240853573,30.610668775,205.191137116,0.401458488803,8.3303,196.459378628
 06/23  06:00:00,322.641323823,34.2851878995,102.198636744,0.0,51.0481707146,78.1489452969,352.453091489,0.129859841035,16.6606,335.662631648
 06/23  07:00:00,402.60319769,36.2030220887,120.881701834,0.0,64.3609230253,109.708623606,482.882104609,11.7688654621,24.9909,446.122339147
 06/23  08:00:00,357.557261215,36.0370542894,118.614008027,0.0,51.0481707146,80.7689615957,387.031127086,4.85535516183,33.3212,348.854571924
 06/23  09:00:00,327.568469332,36.5355973931,117.240939608,0.0,51.0481707146,71.0224615957,325.705165571,0.0,66.8089,258.896265571
 06/23  10:00:00,281.528056763,36.6967720899,119.732088039,0.0,32.1804615127,65.7244621605,295.979780769,0.0,83.4695,212.510280769
 06/23  11:00:00,283.556478704,36.778026701,121.030708267,0.0,32.1804615127,65.7244621605,238.395232637,0.0,83.4695,154.925732637
 06/23  12:00:00,285.077376978,36.840205509,123.194557322,0.0,32.1804615127,65.7244621605,237.34099347,0.0,83.4695,153.87149347
 06/23  13:00:00,277.092955709,36.7731443704,124.967239515,0.0,32.1804615127,55.9779621605,222.122231226,0.0,75.1392,146.983031226
 06/23  14:00:00,277.235747856,36.7961386952,125.086513594,0.0,32.1804615127,55.9779621605,220.294055969,0.0,66.8089,153.485155969
 06/23  15:00:00,277.922285713,36.8305225274,125.768911217,0.0,32.1804615127,55.9779621605,228.605051189,0.0,75.1392,153.465851189
 06/23  16:00:00,304.834432332,36.8854320087,123.421478185,0.0,32.1804615127,60.9114621605,207.300410528,0.0,91.7998,115.500610528
 06/23  17:00:00,339.585457681,36.3607557008,123.627959402,0.0,32.1804615127,77.5397301883,224.980442208,4.26991896117,49.9818,170.728723247
 06/23  18:00:00,391.54679148,36.4988720447,121.557044354,0.0,77.122965704,86.2600435998,364.573561909,6.79759284441,49.9818,307.794169065
 06/23  19:00:00,394.707413889,36.603992155,117.576715754,0.0,102.647051061,80.1663183927,274.953789231,7.51744745213,33.3212,234.115141779
 06/23  20:00:00,422.290064148,36.5644100544,114.239649841,0.0,115.40909374,92.7192997104,267.444067006,7.990081913,33.3212,226.132785093
 06/23  21:00:00,410.335755816,36.5983872275,114.543492149,0.0,102.647051061,94.1340635361,369.658143802,8.46891127287,24.9909,336.198332529
 06/23  22:00:00,347.045859115,36.5932938469,117.457884026,0.0,77.122965704,65.871452062,281.656458742,8.95398484162,16.6606,256.041873901
 06/23  23:00:00,282.917314125,36.4503424559,121.523015087,0.0,38.286128036,48.4199368926,157.172225595,10.2165078915,8.3303,138.625417704
 06/23  24:00:00,227.027692653,34.1208043462,107.370907888,0.0,25.5240853573,30.610668775,118.720125618,0.0976067905421,3.33212,115.290398827
 06/24  01:00:00,226.116560613,34.0112153107,104.564766937,0.0,27.7269238854,30.610668775,90.6721682301,0.280157128884,3.33212,87.0598911012
 06/24  02:00:00,187.706211856,33.1892975441,85.5511554561,0.0,12.7620426787,28.1191506574,84.4567314131,0.293946830546,3.33212,80.8306645826
 06/24  03:00:00,183.44355843,33.1892975441,81.5639337561,0.0,12.7620426787,28.1191506574,90.693950517,0.30825927645,3.33212,87.0535712406
 06/24  04:00:00,199.05636059,33.7372427218,89.6010350914,0.0,12.7620426787,28.1191506574,119.141287156,0.575005072045,3.33212,115.234162084
 06/24  05:00:00,212.647190926,34.0112153107,93.4062925012,0.0,12.7620426787,28.1191506574,147.363007515,0.453064487267,8.3303,138.579643028
 06/24  06:00:00,288.598630832,34.2851878995,101.474105157,0.0,42.6918050922,54.3732441037,213.922648806,0.141754687224,16.6606,197.120294119
 06/24  07:00:00,359.327582385,36.2754587352,124.177014629,0.0,42.6918050922,86.1019271793,372.576062725,12.4224489047,24.9909,335.16271382
 06/24  08:00:00,395.940553872,36.1773418559,119.800044218,0.0,57.6566862989,112.030105488,519.661796749,5.09665529936,33.3212,481.243941449
 06/24  09:00:00,348.394583999,36.5410308793,118.726519244,0.0,57.6566862989,83.6599452969,408.206866008,0.0,66.8089,341.397966008
 06/24  10:00:00,294.661634655,36.7681660998,118.989707755,0.0,42.6918050922,68.9656133826,347.669746396,0.0,83.4695,264.200246396
 06/24  11:00:00,286.434545883,36.8789180382,119.015932972,0.0,34.9340096728,67.7198543238,290.25392969,0.0,83.4695,206.78442969
 06/24  12:00:00,285.703359537,36.9530747207,118.982273969,0.0,34.9340096728,67.7198543238,238.191987712,0.0,83.4695,154.722487712
 06/24  13:00:00,277.246941165,36.8694460021,120.313713921,0.0,34.9340096728,57.9733543238,230.412368487,0.0,75.1392,155.273168487
 06/24  14:00:00,279.448937399,36.8599059546,122.490914667,0.0,34.9340096728,57.9733543238,218.801449604,0.0,66.8089,151.992549604
 06/24  15:00:00,280.879831591,36.9212671663,123.861168632,0.0,34.9340096728,57.9733543238,228.940669448,0.0,75.1392,153.801469448
 06/24  16:00:00,309.866009456,36.9255867766,123.606478371,0.0,34.9340096728,62.9068543238,207.456004084,0.0,91.7998,115.656204084
 06/24  17:00:00,336.9398838,36.5817840572,123.331105035,0.0,34.9340096728,72.2186844194,200.029113518,4.33693480002,49.9818,145.710378718
 06/24  18:00:00,400.201182141,36.8893897031,120.033953026,0.0,87.0357390804,86.2600435998,235.107892047,6.95702555836,49.9818,178.169066488
 06/24  19:00:00,391.958548877,36.6549781804,117.229544062,0.0,102.000620287,77.6748002752,267.350413255,7.78689016996,33.3212,226.242323085
 06/24  20:00:00,407.346493798,36.5407904736,115.884818682,0.0,102.000620287,88.9820225341,267.62558857,8.36311611099,33.3212,225.941272459
 06/24  21:00:00,409.872130929,36.5588470527,117.017448156,0.0,102.000620287,91.6425454185,264.722278717,8.87659419457,24.9909,230.854784523
 06/24  22:00:00,358.680817331,36.3975827201,119.280061815,0.0,87.0357390804,65.871452062,356.999188519,9.37048258702,16.6606,330.968105932
 06/24  23:00:00,288.862301956,36.2694125146,123.178987369,0.0,42.6918050922,48.4199368926,214.256796659,11.1501589891,8.3303,194.77633767
 06/24  24:00:00,231.029317972,34.2851878995,108.83407226,0.0,27.7269238854,30.610668775,118.600036247,0.0204218422215,3.33212,115.247494405
 06/25  01:00:00,229.69690687,33.7372427218,99.51628425,0.0,34.4311606118,33.1021868926,90.6397867295,0.173155460259,3.33212,87.1345112692
 06/25  02:00:00,192.69579943,32.6413523664,82.3384634716,0.0,19.466279405,30.610668775,90.2283761553,0.123816285343,3.33212,86.7724398699
 06/25  03:00:00,186.837919392,32.6413523664,76.5530908074,0.0,19.466279405,30.610668775,84.7386415435,0.150635843797,3.33212,81.2558856997
 06/25  04:00:00,195.015034812,32.6413523664,78.1014150415,0.0,19.466279405,30.610668775,118.534725935,0.0,3.33212,115.202605935
 06/25  05:00:00,214.252229474,33.463270133,86.1576065164,0.0,19.466279405,30.610668775,147.186319427,0.180017007807,8.3303,138.676002419
 06/25  06:00:00,299.996651962,34.9427221128,111.182240631,0.0,42.6918050922,54.3732441037,221.495793733,0.283475103688,16.6606,204.551718629
 06/25  07:00:00,365.925408632,36.4472926714,121.355292327,0.0,49.3960418185,88.5934452969,372.285378478,12.7516924905,24.9909,334.542785988
 06/25  08:00:00,391.522538966,36.2624987938,115.273296229,0.0,57.6566862989,112.030105488,512.686663974,5.05457464146,33.3212,474.310889332
 06/25  09:00:00,332.392830132,36.721451454,112.038181719,0.0,50.9524495726,81.1684271793,410.789965098,0.0,66.8089,343.981065098
 06/25  10:00:00,291.753410453,37.2681570229,115.503100049,0.0,42.6918050922,68.9656133826,347.238450898,0.0,83.4695,263.768950898
 06/25  11:00:00,289.664973918,36.9458557812,117.909496682,0.0,38.286128036,68.9656133826,292.465527542,0.0,83.4695,208.996027542
 06/25  12:00:00,289.274299591,37.0097046311,118.707080568,0.0,38.286128036,68.9656133826,237.176129967,0.0,83.4695,153.706629967
 06/25  13:00:00,271.13759128,36.8374246189,119.51540588,0.0,31.5818913096,56.727595265,224.162529121,0.0,75.1392,149.023329121
 06/25  14:00:00,270.59233534,36.7911925423,120.00873035,0.0,31.5818913096,56.727595265,218.200537822,0.0,66.8089,151.391637822
 06/25  15:00:00,269.703861237,36.8412924751,118.929329531,0.0,31.5818913096,56.727595265,227.487083672,0.0,75.1392,152.347883672
 06/25  16:00:00,298.520380593,36.7762446641,117.730277711,0.0,31.5818913096,61.661095265,201.784420493,0.0,91.7998,109.984620493
 06/25  17:00:00,325.343543149,36.3920348306,117.678256011,0.0,31.5818913096,70.9729253606,199.844826267,4.22837204224,49.9818,145.634654225
 06/25  18:00:00,386.689320396,36.4901811172,117.004959981,0.0,80.3315023541,83.7685254822,227.94322483,6.9637329827,49.9818,170.997691848
 06/25  19:00:00,388.918501823,36.5079818305,115.502772573,0.0,102.000620287,77.6748002752,271.965610567,7.68576923505,33.3212,230.958641332
 06/25  20:00:00,412.300838862,36.4988101094,113.136046338,0.0,108.704857014,91.4735406516,264.456570044,8.7410111705,33.3212,222.394358873
 06/25  21:00:00,397.437279753,36.7071750815,114.032307114,0.0,95.2963835608,89.1510273009,264.586317361,9.0897854621,24.9909,230.505631899
 06/25  22:00:00,347.825612816,36.5717976047,117.417035607,0.0,80.3315023541,63.3799339444,355.154227316,9.53213788025,16.6606,328.961489436
 06/25  23:00:00,283.056319726,36.4303933432,117.143503308,0.0,42.6918050922,48.4199368926,211.524538936,10.4184317413,8.3303,192.775807195
 06/25  24:00:00,278.23700413,34.4495714529,144.795194816,0.0,34.4311606118,33.1021868926,118.699419424,0.0197621331003,3.33212,115.347537291
 06/26  01:00:00,252.652514887,33.6276536863,138.874868787,0.0,19.418418834,29.3649097162,84.1466230493,0.0144923715372,3.33212,80.8000106777
 06/26  02:00:00,244.596716031,34.1208043462,138.227096652,0.0,12.7620426787,28.1191506574,90.5517102266,0.210810164343,3.33212,87.0087800622
 06/26  03:00:00,247.414812122,33.7920372396,141.416569821,0.0,12.7620426787,28.1191506574,84.241260497,0.117272750729,3.33212,80.7918677463
 06/26  04:00:00,249.670205205,34.1208043462,136.622189083,0.0,12.7620426787,28.1191506574,118.753179802,0.256969578484,3.33212,115.164090224
 06/26  05:00:00,277.86277849,33.7920372396,140.389989453,0.0,25.5240853573,30.610668775,204.484333952,0.13442766334,8.3303,196.019606289
 06/26  06:00:00,363.958999281,34.7783385595,141.727530622,0.0,51.0481707146,78.1489452969,348.489838937,0.31633676909,16.6606,331.512902168
 06/26  07:00:00,396.127507292,36.1654862263,115.63956231,0.0,64.3609230253,109.708623606,480.914380112,13.5695609656,24.9909,442.353919146
 06/26  08:00:00,349.54678114,36.1328185793,112.235531118,0.0,51.0481707146,80.7689615957,380.811474658,5.41560335755,33.3212,342.0746713
 06/26  09:00:00,320.889025885,36.4436759783,111.990409266,0.0,51.0481707146,71.0224615957,324.797581393,0.0,66.8089,257.988681393
 06/26  10:00:00,273.386164521,36.614610023,113.106603249,0.0,32.1804615127,65.7244621605,289.419086201,0.0,83.4695,205.949586201
 06/26  11:00:00,274.36291526,36.7324257355,113.657333792,0.0,32.1804615127,65.7244621605,237.332761495,0.0,83.4695,153.863261495
 06/26  12:00:00,275.275311623,36.8119008568,114.984632642,0.0,32.1804615127,65.7244621605,237.13138005,0.0,83.4695,153.66188005
 06/26  13:00:00,272.401833239,36.7962338061,120.64718487,0.0,32.1804615127,55.9779621605,228.600448436,0.0,75.1392,153.461248436
 06/26  14:00:00,280.892340159,36.8048340401,128.758408752,0.0,32.1804615127,55.9779621605,213.403960322,0.0,66.8089,146.595060322
 06/26  15:00:00,285.244521341,36.8344543967,133.105603381,0.0,32.1804615127,55.9779621605,228.401515093,0.0,75.1392,153.262315093
 06/26  16:00:00,315.100425879,36.8825458346,133.679200953,0.0,32.1804615127,60.9114621605,202.803436088,0.0,91.7998,111.003636088
 06/26  17:00:00,353.38839046,36.3075466055,137.522735459,0.0,32.1804615127,77.5397301883,223.700120171,4.74768369971,49.9818,168.970636471
 06/26  18:00:00,405.432795785,36.3756403967,135.575364854,0.0,77.122965704,86.2600435998,367.803842501,7.58691403678,49.9818,310.235128464
 06/26  19:00:00,408.915531056,36.3544809644,131.398185284,0.0,102.647051061,80.1663183927,271.204969292,8.45169253678,33.3212,229.432076756
 06/26  20:00:00,438.691554162,36.3188093745,130.340941561,0.0,115.40909374,92.7192997104,267.902779984,9.03803808296,33.3212,225.543541901
 06/26  21:00:00,425.889632709,36.3805791727,129.966413937,0.0,102.647051061,94.1340635361,369.206038607,9.51036631522,24.9909,334.704772292
 06/26  22:00:00,359.512739344,36.4268246878,130.095160355,0.0,77.122965704,65.871452062,275.423421812,9.98867310123,16.6606,248.774148711
 06/26  23:00:00,291.990765678,36.3432490714,130.692328586,0.0,38.286128036,48.4199368926,164.713460778,12.2550296986,8.3303,144.128131079
 06/26  24:00:00,248.045625515,33.463270133,127.075672956,0.0,25.5240853573,30.610668775,112.119505481,0.0216965582263,3.33212,108.765688923
 06/27  01:00:00,217.783794335,33.2988865797,104.345245085,0.0,19.418418834,29.3649097162,90.4418364848,0.117978733682,3.33212,86.9917377511
 06/27  02:00:00,227.808163747,34.1208043462,121.502168643,0.0,12.7620426787,28.1191506574,84.3097374894,0.204782242483,3.33212,80.7728352469
 06/27  03:00:00,221.170902956,33.9564207929,115.069573763,0.0,12.7620426787,28.1191506574,90.4507291662,0.135633107943,3.33212,86.9829760583
 06/27  04:00:00,205.052111835,33.1345030264,92.7826106414,0.0,12.7620426787,28.1191506574,112.208337731,0.150564124881,3.33212,108.725653606
 06/27  05:00:00,242.193551235,33.1892975441,106.537131042,0.0,25.5240853573,30.610668775,204.633323687,0.406409458664,8.3303,195.896614229
 06/27  06:00:00,330.191019343,34.9427221128,108.214163588,0.0,51.0481707146,78.1489452969,349.842457095,0.332427032172,16.6606,332.849430063
 06/27  07:00:00,390.171926398,36.050837123,108.809716762,0.0,64.3609230253,109.708623606,479.583285416,14.1523147659,24.9909,440.44007065
 06/27  08:00:00,350.499102967,35.9774874045,111.805267791,0.0,51.0481707146,80.7689615957,379.718022263,5.88795364232,33.3212,340.508868621
 06/27  09:00:00,323.201657224,36.5259132718,112.996084447,0.0,51.0481707146,71.0224615957,324.5755599,0.0,66.8089,257.7666599
 06/27  10:00:00,275.997507048,36.614620975,114.417027087,0.0,32.1804615127,65.7244621605,289.959749119,0.707416775549,83.4695,205.782832343
 06/27  11:00:00,277.177851841,36.6708720243,114.86904319,0.0,32.1804615127,65.7244621605,239.17478198,1.92232471448,83.4695,153.782957266
 06/27  12:00:00,276.422207819,36.7262236151,114.76454209,0.0,32.1804615127,65.7244621605,239.254591616,2.21011133053,83.4695,153.574980286
 06/27  13:00:00,266.628579384,36.7451536524,114.665160882,0.0,32.1804615127,55.9779621605,224.168716146,2.33837928523,75.1392,146.691136861
 06/27  14:00:00,265.714149866,36.776851661,113.710735978,0.0,32.1804615127,55.9779621605,221.722841651,1.72716125127,66.8089,153.186780399
 06/27  15:00:00,264.774425056,36.8067959133,112.771473629,0.0,32.1804615127,55.9779621605,223.087920915,1.44150916279,75.1392,146.507211752
 06/27  16:00:00,294.176192546,36.5971425463,113.10632159,0.0,32.1804615127,60.9114621605,207.200534814,0.0344734664155,91.7998,115.366261348
 06/27  17:00:00,329.921715476,36.0885880121,114.308951853,0.0,32.1804615127,77.5397301883,225.800758836,5.51317947311,49.9818,170.305779363
 06/27  18:00:00,382.274335472,36.2223061816,112.611554314,0.0,77.122965704,86.2600435998,364.585913129,8.43119081254,49.9818,306.172922316
 06/27  19:00:00,389.906238424,36.2772262841,112.975220514,0.0,102.647051061,80.1663183927,268.537611538,9.23628193414,33.3212,225.980129604
 06/27  20:00:00,423.315897913,36.2710221689,115.510368449,0.0,115.40909374,92.7192997104,268.48347289,9.80465161821,33.3212,225.357621272
 06/27  21:00:00,417.113702613,36.3204709418,122.416687326,0.0,102.647051061,94.1340635361,369.606134421,10.4015601053,24.9909,334.213674316
 06/27  22:00:00,355.69098653,36.3509354128,128.940937074,0.0,77.122965704,65.871452062,286.259353279,15.806180289,16.6606,253.79257299
 06/27  23:00:00,292.393454943,36.2683379703,135.042562649,0.0,38.286128036,48.4199368926,183.516800968,35.7727067332,8.3303,139.413794235
 06/27  24:00:00,207.605864362,33.0523112497,92.5867893046,0.0,25.5240853573,30.610668775,159.055225135,47.0113972891,3.33212,108.711707846
 06/28  01:00:00,208.131369667,32.6413523664,100.956910076,0.0,19.418418834,29.3649097162,144.47517442,54.1870364461,3.33212,86.9560179742
 06/28  02:00:00,186.63529465,31.8194345999,88.3909730012,0.0,12.7620426787,28.1191506574,137.152142312,53.0864238285,3.33212,80.733598483
 06/28  03:00:00,192.324924917,33.463270133,92.4878064565,0.0,12.7620426787,28.1191506574,148.699781488,58.4188043622,3.33212,86.9488571257
 06/28  04:00:00,196.809333738,33.463270133,90.4194168171,0.0,12.7620426787,28.1191506574,174.457873648,62.4509185177,3.33212,108.67483513
 06/28  05:00:00,231.411774889,33.0523112497,100.620981622,0.0,25.5240853573,30.610668775,267.862126424,65.5982576264,8.3303,193.933568798
 06/28  06:00:00,350.896166766,34.1208043462,135.134951872,0.0,51.0481707146,78.1489452969,398.480018173,54.7631818633,16.6606,327.05623631
 06/28  07:00:00,402.114526956,35.9804496508,125.893781194,0.0,64.3609230253,109.708623606,491.315679583,25.3260687146,24.9909,440.998710869
 06/28  08:00:00,364.14821345,35.9316000035,127.352458302,0.0,51.0481707146,80.7689615957,381.365301321,3.37309409512,33.3212,344.671007226
 06/28  09:00:00,333.143487733,36.5267450069,122.930285494,0.0,51.0481707146,71.0224615957,325.917438486,0.114973336655,66.8089,258.99356515
 06/28  10:00:00,282.6860211,36.6153007182,121.081455198,0.0,32.1804615127,65.7244621605,289.148480156,0.686365657396,83.4695,204.992614498
 06/28  11:00:00,282.390872615,36.6924197281,120.038657459,0.0,32.1804615127,65.7244621605,232.199270559,1.10353035096,83.4695,147.626240208
 06/28  12:00:00,280.110722465,36.7668715208,118.391612212,0.0,32.1804615127,65.7244621605,238.038926951,1.0588625561,83.4695,153.510564395
 06/28  13:00:00,270.945382857,36.7461554913,118.952586962,0.0,32.1804615127,55.9779621605,229.037232079,0.980952058417,75.1392,152.917080021
 06/28  14:00:00,273.51651789,36.7787470902,121.476227917,0.0,32.1804615127,55.9779621605,214.303713383,0.667509252667,66.8089,146.82730413
 06/28  15:00:00,277.388469687,36.8097335685,125.309845433,0.0,32.1804615127,55.9779621605,222.012562382,0.432075009416,75.1392,146.441287372
 06/28  16:00:00,308.617304321,36.680219412,127.405370764,0.0,32.1804615127,60.9114621605,207.128541234,0.000302581059054,91.7998,115.328438653
 06/28  17:00:00,345.564399951,36.2027711186,129.789509077,0.0,32.1804615127,77.5397301883,223.275242528,3.0875946877,49.9818,170.205847841
 06/28  18:00:00,398.194328862,36.3434576386,128.334360196,0.0,77.122965704,86.2600435998,360.571881422,4.80110148555,49.9818,305.788979936
 06/28  19:00:00,401.380952563,36.3876585739,123.741878129,0.0,102.647051061,80.1663183927,264.451786941,5.33997317281,33.3212,225.790613768
 06/28  20:00:00,429.907702905,36.3455342144,121.494777043,0.0,115.40909374,92.7192997104,264.211291806,5.72398958169,33.3212,225.166102224
 06/28  21:00:00,418.134174612,36.3917327373,122.234197676,0.0,102.647051061,94.1340635361,364.821689279,6.1070108064,24.9909,333.723778472
 06/28  22:00:00,354.808447113,36.4172988497,125.970054749,0.0,77.122965704,65.871452062,270.43848724,6.52423991675,16.6606,247.253647324
 06/28  23:00:00,291.096760045,36.3268311126,131.430623736,0.0,38.286128036,48.4199368926,156.070122145,9.43998189713,8.3303,138.299840248
 06/28  24:00:00,200.312232564,33.463270133,83.3754834506,0.0,25.5240853573,30.610668775,118.592978533,0.188397050778,3.33212,115.072461482
 06/29  01:00:00,184.137556794,33.0523112497,75.7832038814,0.0,19.418418834,29.3649097162,90.3938985789,6.33544824933,3.33212,80.7263303296
 06/29  02:00:00,184.110102085,33.463270133,83.2830796741,0.0,12.7620426787,28.1191506574,100.164739115,9.89803783456,3.33212,86.9345812802
 06/29  03:00:00,184.258792618,33.463270133,83.6867651413,0.0,12.7620426787,28.1191506574,99.6645094306,15.6001714095,3.33212,80.732218021
 06/29  04:00:00,181.120468372,33.0523112497,74.7792844514,0.0,12.7620426787,28.1191506574,131.837076597,19.869458072,3.33212,108.635498525
 06/29  05:00:00,206.146101422,33.1892975441,75.0168020949,0.0,25.5240853573,30.610668775,230.455737613,26.5122671181,8.3303,195.613170495
 06/29  06:00:00,342.571422256,35.1071056661,125.244972343,0.0,51.0481707146,78.1489452969,370.431047315,23.766545914,16.6606,330.003901401
 06/29  07:00:00,407.384084079,35.9802750049,129.965742609,0.0,64.3609230253,109.708623606,473.753733921,12.194167314,24.9909,436.568666607
 06/29  08:00:00,367.053397824,35.9591432963,129.634987621,0.0,51.0481707146,80.7689615957,379.703649529,3.2335089285,33.3212,343.1489406
 06/29  09:00:00,338.144829295,36.5250499396,127.886940003,0.0,51.0481707146,71.0224615957,324.105466856,0.0,66.8089,257.296566856
 06/29  10:00:00,291.187199738,36.6660421763,129.48651613,0.0,32.1804615127,65.7244621605,289.102058592,0.133387344368,83.4695,205.499171247
 06/29  11:00:00,296.053327817,36.7534971242,133.589075456,0.0,32.1804615127,65.7244621605,230.922956348,0.506974040059,83.4695,146.946482307
 06/29  12:00:00,295.967123393,36.8047307771,134.165848984,0.0,32.1804615127,65.7244621605,237.703605126,0.791313835299,83.4695,153.442791291
 06/29  13:00:00,285.183814026,36.7522885038,133.153967452,0.0,32.1804615127,55.9779621605,223.441125624,0.951460889031,75.1392,147.350464735
 06/29  14:00:00,284.334524866,36.7831883197,132.266118458,0.0,32.1804615127,55.9779621605,220.02247237,0.954629965142,66.8089,152.258942405
 06/29  15:00:00,284.314838277,36.8142934482,132.21850492,0.0,32.1804615127,55.9779621605,222.375329196,0.852903595219,75.1392,146.383225601
 06/29  16:00:00,314.735455204,36.6657513495,133.532415859,0.0,32.1804615127,60.9114621605,207.077642086,0.0177245473407,91.7998,115.260117538
 06/29  17:00:00,351.361371405,36.1447748314,135.639814062,0.0,32.1804615127,77.5397301883,221.334076071,2.98506646348,49.9818,168.367209608
 06/29  18:00:00,401.893754345,36.2774448649,132.08612428,0.0,77.122965704,86.2600435998,357.868426309,4.64333558647,49.9818,303.243290722
 06/29  19:00:00,403.993495702,36.296586977,126.441873608,0.0,102.647051061,80.1663183927,267.590255194,5.17552373224,33.3212,229.093531461
 06/29  20:00:00,432.8131509,36.2694890351,124.477708133,0.0,115.40909374,92.7192997104,259.537759291,5.59734296673,33.3212,220.619216324
 06/29  21:00:00,420.618824006,36.3230877554,124.791393014,0.0,102.647051061,94.1340635361,361.300629644,5.97557862582,24.9909,330.334151018
 06/29  22:00:00,357.032876255,36.3558467398,128.525485246,0.0,77.122965704,65.871452062,276.134174137,6.66857344345,16.6606,252.805000694
 06/29  23:00:00,292.192930611,36.2849154123,132.819015001,0.0,38.286128036,48.4199368926,157.740266169,9.6826158317,8.3303,139.727350338
 06/29  24:00:00,199.355960195,33.463270133,82.5848801849,0.0,25.5240853573,30.610668775,111.998846057,0.0238568614436,3.33212,108.642869195
 06/30  01:00:00,195.297244662,33.463270133,85.7425943144,0.0,19.418418834,29.3649097162,84.1241008342,0.0741391822036,3.33212,80.717841652
 06/30  02:00:00,182.424820975,33.463270133,81.4984333459,0.0,12.7620426787,28.1191506574,93.0672207514,2.82860066746,3.33212,86.9065000839
 06/30  03:00:00,182.51340521,33.463270133,81.9313706001,0.0,12.7620426787,28.1191506574,95.6269156388,11.590388522,3.33212,80.7044071168
 06/30  04:00:00,189.963437818,33.463270133,82.126622264,0.0,12.7620426787,28.1191506574,128.697329308,15.4302580555,3.33212,109.934951252
 06/30  05:00:00,200.171442562,32.9153249553,68.5597538111,0.0,25.5240853573,30.610668775,223.781944006,21.4294726504,8.3303,194.022171355
 06/30  06:00:00,326.769163389,34.4495714529,109.465298939,0.0,51.0481707146,78.1489452969,370.361436368,25.9475964333,16.6606,327.753239935
 06/30  07:00:00,408.213314798,35.9888911368,129.585912991,0.0,64.3609230253,109.708623606,473.174582557,13.4854473239,24.9909,434.698235233
 06/30  08:00:00,367.618040459,35.936467685,129.128059005,0.0,51.0481707146,80.7689615957,380.530081779,3.33257545644,33.3212,343.876306322
 06/30  09:00:00,337.928034093,36.525569163,127.694360141,0.0,51.0481707146,71.0224615957,325.215805677,0.0728734805845,66.8089,258.334032196
 06/30  10:00:00,289.437019112,36.6159220829,127.817896783,0.0,32.1804615127,65.7244621605,282.452309294,0.701205017768,83.4695,198.281604276
 06/30  11:00:00,290.409176079,36.6977969159,128.043226589,0.0,32.1804615127,65.7244621605,238.345792621,1.30387120081,83.4695,153.57242142
 06/30  12:00:00,289.682303253,36.7628591047,127.964221866,0.0,32.1804615127,65.7244621605,238.118434913,1.29783029757,83.4695,153.351104615
 06/30  13:00:00,281.628728841,36.7469039664,129.63592017,0.0,32.1804615127,55.9779621605,222.591525464,0.951392889156,75.1392,146.500932575
 06/30  14:00:00,283.213569765,36.779604856,131.192181776,0.0,32.1804615127,55.9779621605,213.94559067,0.8257176499,66.8089,146.310973021
 06/30  15:00:00,283.90482573,36.8097444556,131.859601853,0.0,32.1804615127,55.9779621605,228.726408785,0.732913235006,75.1392,152.85429555
 06/30  16:00:00,313.530654063,36.655309443,132.37607703,0.0,32.1804615127,60.9114621605,200.790787373,0.0272048747195,91.7998,108.963782498
 06/30  17:00:00,350.303740614,36.164205917,134.59929745,0.0,32.1804615127,77.5397301883,223.097524343,3.11062586494,49.9818,170.005098478
 06/30  18:00:00,402.895103337,36.2987154796,133.112510943,0.0,77.122965704,86.2600435998,359.842226814,4.81702659013,49.9818,305.043400224
 06/30  19:00:00,405.933962442,36.3283262255,128.975741055,0.0,102.647051061,80.1663183927,264.105915354,5.35406184153,33.3212,225.430653513
 06/30  20:00:00,436.765901275,36.2982240556,129.773235915,0.0,115.40909374,92.7192997104,261.814086476,5.76924458695,33.3212,222.723641889
 06/30  21:00:00,425.594068165,36.3341491608,132.841164054,0.0,102.647051061,94.1340635361,359.293503298,7.44496234609,24.9909,326.857640952
 06/30  22:00:00,360.998772086,36.3566734468,135.195598547,0.0,77.122965704,65.871452062,279.221396291,10.4757712797,16.6606,252.085025011
 06/30  23:00:00,294.031447958,36.2810087719,135.916891813,0.0,38.286128036,48.4199368926,157.806701603,10.4156794446,8.3303,139.060722158
 06/30  24:00:00,199.065253381,33.463270133,82.4106051379,0.0,25.5240853573,30.610668775,112.970852211,0.0302600986765,3.33212,109.608472112
 07/01  01:00:00,207.143851933,33.463270133,88.4966649007,0.0,27.7269238854,30.610668775,84.0883884994,0.0657155392738,3.33212,80.6905529602
 07/01  02:00:00,177.288737891,33.0523112497,76.8803097188,0.0,12.7620426787,28.1191506574,90.6731274215,0.445559498336,3.33212,86.8954479231
 07/01  03:00:00,172.450216166,32.9153249553,72.1546080274,0.0,12.7620426787,28.1191506574,84.152332183,0.14082443131,3.33212,80.6793877517
 07/01  04:00:00,180.58239381,32.9153249553,73.5109548885,0.0,12.7620426787,28.1191506574,112.03299673,0.143759067347,3.33212,108.557117662
 07/01  05:00:00,205.541187706,33.463270133,85.3755204243,0.0,12.7620426787,28.1191506574,146.78113727,0.337943335635,8.3303,138.112893935
 07/01  06:00:00,307.501313849,35.1071056661,120.683247838,0.0,42.6918050922,54.3732441037,212.9599283,0.156933044568,16.6606,196.142395255
 07/01  07:00:00,368.559521378,36.0817514574,135.688169767,0.0,42.6918050922,86.1019271793,360.447065933,9.28191464734,24.9909,326.174251286
 07/01  08:00:00,406.366072391,36.0448501967,131.815801848,0.0,57.6566862989,112.030105488,506.874017182,3.8234258589,33.3212,469.729391323
 07/01  09:00:00,359.294860472,36.5244215013,130.566945508,0.0,57.6566862989,83.6599452969,402.655726178,0.0,66.8089,335.846826178
 07/01  10:00:00,305.600282088,36.6569741116,130.137381805,0.0,42.6918050922,68.9656133826,340.839546762,0.556329056495,83.4695,256.813717705
 07/01  11:00:00,296.623525041,36.7844724754,129.352866215,0.0,34.9340096728,67.7198543238,290.38550887,1.13797492194,83.4695,205.778033949
 07/01  12:00:00,296.210426591,36.86274617,129.618717968,0.0,34.9340096728,67.7198543238,238.015716529,0.856230466428,83.4695,153.689986062
 07/01  13:00:00,285.565456024,36.7839858322,128.744884593,0.0,34.9340096728,57.9733543238,226.570801094,0.490676793465,75.1392,150.9409243
 07/01  14:00:00,284.286133343,36.7850865379,127.444823681,0.0,34.9340096728,57.9733543238,216.201169989,0.231672764377,66.8089,149.160597225
 07/01  15:00:00,283.817468342,36.8276937297,126.936864124,0.0,34.9340096728,57.9733543238,226.773813046,0.0591988899674,75.1392,151.575414156
 07/01  16:00:00,313.317349117,36.6909276692,127.338999515,0.0,34.9340096728,62.9068543238,202.519962258,0.139338132861,91.7998,110.580824126
 07/01  17:00:00,341.850759422,36.3449488953,128.530170411,0.0,34.9340096728,72.2186844194,199.236322841,4.03281925934,49.9818,145.221703581
 07/01  18:00:00,407.900884935,36.5782510695,128.0338131,0.0,87.0357390804,86.2600435998,225.934401781,5.37228129346,49.9818,170.580320488
 07/01  19:00:00,401.5931566,36.3645344809,127.109085163,0.0,102.000620287,77.6748002752,263.610559191,6.02182412885,33.3212,224.267535062
 07/01  20:00:00,416.401367483,36.2862229653,125.213144892,0.0,102.000620287,88.9820225341,257.82595605,6.4882580379,33.3212,218.016498012
 07/01  21:00:00,421.131859096,36.3057508814,129.064838916,0.0,102.000620287,91.6425454185,256.812558477,6.90504396912,24.9909,224.916614508
 07/01  22:00:00,370.995966098,36.2164969524,133.906344032,0.0,87.0357390804,65.871452062,352.666227664,7.62064853115,16.6606,328.384979133
 07/01  23:00:00,300.235725772,36.1350323171,136.871511614,0.0,42.6918050922,48.4199368926,209.794208476,10.8041267285,8.3303,190.659781747
 07/01  24:00:00,214.733679912,33.3536810975,95.683411539,0.0,27.7269238854,30.610668775,112.064340997,0.170239876865,3.33212,108.56198112
 07/02  01:00:00,208.814417011,32.6413523664,81.9056776563,0.0,34.4311606118,33.1021868926,90.3246213504,0.0291937786653,3.33212,86.9633075717
 07/02  02:00:00,202.960013078,33.463270133,92.5797361515,0.0,19.466279405,30.610668775,84.1994017806,0.113851391548,3.33212,80.753430389
 07/02  03:00:00,188.493893455,32.6413523664,79.6366055877,0.0,19.466279405,30.610668775,90.4501593456,0.162544665349,3.33212,86.9554946803
 07/02  04:00:00,171.384193743,31.8194345999,57.1540364466,0.0,19.466279405,30.610668775,111.859670618,0.0,3.33212,108.527550618
 07/02  05:00:00,215.625099281,33.463270133,87.0685979408,0.0,19.466279405,30.610668775,146.711697253,0.166484965594,8.3303,138.214912287
 07/02  06:00:00,304.319092054,34.9427221128,119.010068594,0.0,42.6918050922,54.3732441037,213.411839452,0.218158044141,16.6606,196.533081408
 07/02  07:00:00,379.833394469,36.3676989587,139.359029939,0.0,49.3960418185,88.5934452969,360.550587491,9.86891130768,24.9909,325.690776184
 07/02  08:00:00,408.994390762,36.1273827974,136.44230434,0.0,57.6566862989,112.030105488,506.071176588,4.02891614823,33.3212,468.72106044
 07/02  09:00:00,353.897742135,36.5766727162,136.666706261,0.0,50.9524495726,81.1684271793,402.748101279,0.0,66.8089,335.939201279
 07/02  10:00:00,311.340859691,36.9000765092,138.512733541,0.0,42.6918050922,68.9656133826,340.420107219,0.0,83.4695,256.950607219
 07/02  11:00:00,308.909855908,36.8574312021,139.514213835,0.0,38.286128036,68.9656133826,289.10838294,0.0,83.4695,205.63888294
 07/02  12:00:00,308.426436894,36.9110180991,139.083349451,0.0,38.286128036,68.9656133826,232.349980229,0.0,83.4695,148.880480229
 07/02  13:00:00,289.640775008,36.7930890518,138.504050669,0.0,31.5818913096,56.727595265,226.122825604,0.065285388807,75.1392,150.918340215
 07/02  14:00:00,290.184512249,36.7972896329,138.739321353,0.0,31.5818913096,56.727595265,213.095368153,0.093770263956,66.8089,146.192697889
 07/02  15:00:00,291.190430145,36.8268121697,139.59105923,0.0,31.5818913096,56.727595265,221.430505249,0.111622818878,75.1392,146.17968243
 07/02  16:00:00,321.004860487,36.6869574903,139.923447996,0.0,31.5818913096,61.661095265,207.049010482,0.100567306511,91.7998,115.148643176
 07/02  17:00:00,348.427451616,36.1976469337,140.136292555,0.0,31.5818913096,70.9729253606,192.96142889,4.42483386405,49.9818,138.554795026
 07/02  18:00:00,408.700216023,36.3002678839,138.785040036,0.0,80.3315023541,83.7685254822,226.123670668,5.8757527457,49.9818,170.266117922
 07/02  19:00:00,409.390157222,36.3298344685,135.536152897,0.0,102.000620287,77.6748002752,264.302187484,6.52293613026,33.3212,224.458051353
 07/02  20:00:00,434.22282105,36.2867502102,136.170991165,0.0,108.704857014,91.4735406516,256.91412702,7.01994383393,33.3212,216.572983186
 07/02  21:00:00,416.927728482,36.3956184578,137.484977491,0.0,95.2963835608,89.1510273009,258.47705635,9.03931635991,24.9909,224.44683999
 07/02  22:00:00,363.794669489,36.3006840557,138.308722028,0.0,80.3315023541,63.3799339444,360.508378018,21.7775310554,16.6606,322.070246963
 07/02  23:00:00,285.080240554,36.2185490946,124.552605506,0.0,42.6918050922,48.4199368926,232.966269853,36.6255397915,8.3303,188.010430062
 07/02  24:00:00,208.438661441,33.2577906914,81.905411838,0.0,34.4311606118,33.1021868926,152.115280307,33.7347793254,3.33212,115.048380982
 07/03  01:00:00,198.144831435,33.463270133,90.2003134857,0.0,19.418418834,29.3649097162,116.037315606,32.0555371391,3.33212,80.6496584672
 07/03  02:00:00,167.292839905,33.463270133,67.464296275,0.0,12.7620426787,28.1191506574,123.196934108,39.2172661298,3.33212,80.6475479781
 07/03  03:00:00,162.31162781,32.6413523664,63.3982146214,0.0,12.7620426787,28.1191506574,133.169116334,42.9948657238,3.33212,86.8421306098
 07/03  04:00:00,173.655699354,33.0523112497,67.7758542708,0.0,12.7620426787,28.1191506574,151.952530694,40.135075657,3.33212,108.485335037
 07/03  05:00:00,215.359848677,33.463270133,81.4509428681,0.0,25.5240853573,30.610668775,233.525678897,37.0473305776,8.3303,188.148048319
 07/03  06:00:00,338.802205561,34.2851878995,122.78191151,0.0,51.0481707146,78.1489452969,369.598654705,27.5359605735,16.6606,325.402094132
 07/03  07:00:00,409.094210035,36.12700157,133.084542485,0.0,64.3609230253,109.708623606,471.752607999,13.5353330649,24.9909,433.226374934
 07/03  08:00:00,371.734240973,35.9710909805,137.313768558,0.0,51.0481707146,80.7689615957,371.592641203,2.72445703073,33.3212,335.546984172
 07/03  09:00:00,346.286219472,36.5363761375,138.262948571,0.0,51.0481707146,71.0224615957,323.172498344,0.0,66.8089,256.363598344
 07/03  10:00:00,297.320308527,36.6713810725,136.297019718,0.0,32.1804615127,65.7244621605,288.434732865,0.00654657704797,83.4695,204.958686288
 07/03  11:00:00,294.876450944,36.7793818176,132.422393166,0.0,32.1804615127,65.7244621605,230.26665025,0.099933589918,83.4695,146.69721666
 07/03  12:00:00,291.826499854,36.8437855675,130.009269215,0.0,32.1804615127,65.7244621605,236.67072386,0.0420018237566,83.4695,153.159222036
 07/03  13:00:00,281.778228614,36.7718897005,129.734011018,0.0,32.1804615127,55.9779621605,221.496828608,0.0416253120809,75.1392,146.316003296
 07/03  14:00:00,282.107631477,36.7960025917,130.026101723,0.0,32.1804615127,55.9779621605,212.970130586,0.0416340973856,66.8089,146.119596488
 07/03  15:00:00,281.995688783,36.8328135374,129.878306395,0.0,32.1804615127,55.9779621605,221.279235221,0.00616876287213,75.1392,146.133866459
 07/03  16:00:00,310.752758636,36.9079921399,129.309712383,0.0,32.1804615127,60.9114621605,206.890050565,0.0,91.7998,115.090250565
 07/03  17:00:00,346.304975237,36.3792078166,130.341765417,0.0,32.1804615127,77.5397301883,215.329101867,2.42736560248,49.9818,162.919936265
 07/03  18:00:00,398.094082269,36.5039775752,128.055390325,0.0,77.122965704,86.2600435998,357.859402795,3.90721252992,49.9818,303.970390266
 07/03  19:00:00,405.627154955,36.5883727843,127.728972092,0.0,102.647051061,80.1663183927,262.329403919,4.37295590575,33.3212,224.635248013
 07/03  20:00:00,435.627230325,36.5432253592,126.905229779,0.0,115.40909374,92.7192997104,255.284039847,4.70579365949,33.3212,217.257046188
