Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  06:00:00,357.86263282,34.2851878995,133.95602038,0.0,51.0481707146,78.1489452969,334.033334474,0.145090481634,16.6606,317.227643993
 07/18  07:00:00,406.588856093,36.2796453233,124.667714795,0.0,64.3609230253,109.708623606,453.837360794,12.5239533722,24.9909,416.322507422
 07/18  08:00:00,365.05130719,36.0679932893,126.059745068,0.0,51.0481707146,80.7689615957,360.349404453,5.16956565764,33.3212,321.858638796
 07/18  09:00:00,334.508083811,36.539075156,124.210305477,0.0,51.0481707146,71.0224615957,312.880126571,0.0,66.8089,246.071226571
 07/18  10:00:00,287.016253857,36.6564170882,125.306212313,0.0,32.1804615127,65.7244621605,279.787027437,0.0,83.4695,196.317527437
 07/18  11:00:00,286.490145826,36.7680087107,124.016047338,0.0,32.1804615127,65.7244621605,229.351676953,0.0,83.4695,145.882176953
 07/18  12:00:00,285.255192189,36.8415554648,123.419431117,0.0,32.1804615127,65.7244621605,229.173354417,0.0,83.4695,145.703854417
 07/18  13:00:00,275.879077248,36.7697719364,123.853666861,0.0,32.1804615127,55.9779621605,214.041418216,0.0,75.1392,138.902218216
 07/18  14:00:00,277.24147675,36.7935816919,125.222721795,0.0,32.1804615127,55.9779621605,212.162441119,0.00217620064185,66.8089,145.351364918
 07/18  15:00:00,277.029734174,36.8235327747,124.961556834,0.0,32.1804615127,55.9779621605,213.875835362,0.0,75.1392,138.736635362
 07/18  16:00:00,302.689318127,36.6564032041,121.494425664,0.0,32.1804615127,60.9114621605,200.049742721,0.0,91.7998,108.249942721
 07/18  17:00:00,339.332944728,36.1261855786,123.614294043,0.0,32.1804615127,77.5397301883,216.54706331,4.7223699607,49.9818,161.84289335
 07/18  18:00:00,392.299826309,36.2502946137,122.508348836,0.0,77.122965704,86.2600435998,349.154065577,7.47174827249,49.9818,291.700517304
 07/18  19:00:00,400.208756457,36.2476258251,123.242562044,0.0,102.647051061,80.1663183927,257.079083256,8.27703140372,33.3212,215.480851853
 07/18  20:00:00,432.074883292,36.2284198831,124.209036756,0.0,115.40909374,92.7192997104,257.019497531,8.80527062365,33.3212,214.893026908
 07/18  21:00:00,417.613096065,36.3128507826,122.088245002,0.0,102.647051061,94.1340635361,344.062806355,9.30728523744,24.9909,309.764621118
 07/18  22:00:00,352.575875375,36.3682468154,123.1810858,0.0,77.122965704,65.871452062,268.523098443,9.81462917764,16.6606,242.047869265
 07/18  23:00:00,287.013774691,36.2985942967,125.719409193,0.0,38.286128036,48.4199368926,152.18976773,11.9395184977,8.3303,131.919949232
 07/18  24:00:00,254.942696146,33.463270133,136.261500938,0.0,25.5240853573,30.610668775,105.078960333,0.0621051412946,3.33212,101.684735192
 07/19  01:00:00,243.232117051,33.1892975441,132.515405191,0.0,19.418418834,29.3649097162,84.0277970639,0.317463284311,3.33212,80.3782137796
 07/19  02:00:00,231.568938884,33.7372427218,127.698819946,0.0,12.7620426787,28.1191506574,83.9681386149,0.246337250975,3.33212,80.389681364
 07/19  03:00:00,225.655763339,34.0112153107,121.367500019,0.0,12.7620426787,28.1191506574,84.0520594369,0.347348030877,3.33212,80.3725914061
 07/19  04:00:00,210.036207719,33.1892975441,100.912045548,0.0,12.7620426787,28.1191506574,105.35537445,0.363068441791,3.33212,101.660186008
 07/19  05:00:00,236.331354047,33.1892975441,99.7006430757,0.0,25.5240853573,30.610668775,195.271016868,0.378798978302,8.3303,186.56191789
 07/19  06:00:00,346.23544715,35.1071056661,121.823717326,0.0,51.0481707146,78.1489452969,326.09471268,0.312171856022,16.6606,309.121940824
 07/19  07:00:00,407.517440676,36.062336099,127.113520846,0.0,64.3609230253,109.708623606,456.945349288,13.5601389744,24.9909,418.394310313
 07/19  08:00:00,366.38509328,35.9783277983,128.478754305,0.0,51.0481707146,80.7689615957,366.200445996,5.64828716161,33.3212,327.230958835
 07/19  09:00:00,336.812617649,36.5233938189,126.536706259,0.0,51.0481707146,71.0224615957,312.762875216,0.0,66.8089,245.953975216
 07/19  10:00:00,287.516024418,36.6265714703,125.83863229,0.0,32.1804615127,65.7244621605,272.712976861,0.0287568735902,83.4695,189.214719987
 07/19  11:00:00,288.298902908,36.7449331518,125.831780849,0.0,32.1804615127,65.7244621605,229.408931168,0.0862737641181,83.4695,145.853157404
 07/19  12:00:00,287.262416785,36.8171180623,125.433756325,0.0,32.1804615127,65.7244621605,229.236299144,0.102172355095,83.4695,145.664626789
 07/19  13:00:00,278.107923156,36.7543537264,126.04701222,0.0,32.1804615127,55.9779621605,220.725371436,0.102935809581,75.1392,145.483235626
 07/19  14:00:00,277.968225123,36.7814655881,125.870742677,0.0,32.1804615127,55.9779621605,205.613221676,0.10672723055,66.8089,138.697594446
 07/19  15:00:00,277.511463961,36.8128978484,125.382718995,0.0,32.1804615127,55.9779621605,220.493781387,0.0423901120033,75.1392,145.312191275
 07/19  16:00:00,306.491055457,36.8301763459,125.084880407,0.0,32.1804615127,60.9114621605,195.231295496,0.0,91.7998,103.431495496
 07/19  17:00:00,341.612244379,36.3275098089,125.675578692,0.0,32.1804615127,77.5397301883,215.149344073,5.02386017449,49.9818,160.143683898
 07/19  18:00:00,394.216969648,36.4576532548,124.214196231,0.0,77.122965704,86.2600435998,349.240246123,7.79826677737,49.9818,291.460179346
 07/19  19:00:00,402.367246648,36.5434500591,124.507494731,0.0,102.647051061,80.1663183927,257.28078565,8.57969975125,33.3212,215.379885899
 07/19  20:00:00,433.320061265,36.4991932713,124.657885392,0.0,115.40909374,92.7192997104,257.20565773,9.09053880134,33.3212,214.793918929
 07/19  21:00:00,420.998363222,36.5504657678,124.861656755,0.0,102.647051061,94.1340635361,344.097670659,9.60603554896,24.9909,309.50073511
 07/19  22:00:00,357.786500015,36.553857424,128.238762004,0.0,77.122965704,65.871452062,266.259604411,10.126178445,16.6606,239.472825966
 07/19  23:00:00,293.904461533,36.4222079461,132.925649499,0.0,38.286128036,48.4199368926,153.742703677,11.3786520636,8.3303,134.033751613
 07/19  24:00:00,218.31330613,33.7920372396,100.161643891,0.0,25.5240853573,30.610668775,105.003230962,0.0147748660545,3.33212,101.656336096
 07/20  01:00:00,212.437959997,34.0112153107,101.778896928,0.0,19.418418834,29.3649097162,84.0468980023,0.340848520186,3.33212,80.3739294821
 07/20  02:00:00,182.712650122,33.1892975441,81.8462578597,0.0,12.7620426787,28.1191506574,84.0547724341,0.358260210673,3.33212,80.3643922235
 07/20  03:00:00,181.741615661,33.1892975441,81.185626815,0.0,12.7620426787,28.1191506574,84.0801116176,0.378480622869,3.33212,80.3695109948
 07/20  04:00:00,200.530602143,33.7372427218,92.891204477,0.0,12.7620426787,28.1191506574,105.657199477,0.692206098653,3.33212,101.632873379
 07/20  05:00:00,236.468208453,34.0112153107,101.096286548,0.0,25.5240853573,30.610668775,192.827427126,0.528300771604,8.3303,183.968826355
 07/20  06:00:00,331.235756478,34.2851878995,111.660686224,0.0,51.0481707146,78.1489452969,328.603163731,0.15465842767,16.6606,311.787905303
 07/20  07:00:00,409.314172165,36.2221217865,131.386754174,0.0,64.3609230253,109.708623606,453.660590224,13.7323852224,24.9909,414.937305002
 07/20  08:00:00,368.382369146,36.0749874044,130.694038253,0.0,51.0481707146,80.7689615957,361.584435433,5.74867232489,33.3212,322.514563109
 07/20  09:00:00,339.483789448,36.5317721932,129.19527867,0.0,51.0481707146,71.0224615957,311.578539813,0.0,66.8089,244.769639813
 07/20  10:00:00,291.393134264,36.7201774548,129.617273071,0.0,32.1804615127,65.7244621605,279.614117247,0.0,83.4695,196.144617247
 07/20  11:00:00,293.389733304,36.8223002968,130.84526103,0.0,32.1804615127,65.7244621605,229.280288705,0.0,83.4695,145.810788705
 07/20  12:00:00,294.109625275,36.881168963,132.217399982,0.0,32.1804615127,65.7244621605,229.088629979,0.0,83.4695,145.619129979
 07/20  13:00:00,284.36796895,36.7983290643,132.259012923,0.0,32.1804615127,55.9779621605,213.965566525,0.0,75.1392,138.826366525
 07/20  14:00:00,282.873026101,36.7997242632,130.747007812,0.0,32.1804615127,55.9779621605,212.080412361,0.0,66.8089,145.271512361
 07/20  15:00:00,282.281712535,36.8564720195,130.105964207,0.0,32.1804615127,55.9779621605,213.799921779,0.0,75.1392,138.660721779
 07/20  16:00:00,311.0729708,37.0197933483,129.48524034,0.0,32.1804615127,60.9114621605,199.991959033,0.0,91.7998,108.192159033
 07/20  17:00:00,346.001825875,36.4633406547,129.933619818,0.0,32.1804615127,77.5397301883,216.498879105,4.82715709727,49.9818,161.689922008
 07/20  18:00:00,397.722623689,36.578714791,127.606185998,0.0,77.122965704,86.2600435998,343.961649646,7.70191499161,49.9818,286.277934655
 07/20  19:00:00,404.805251865,36.6701926225,126.855920879,0.0,102.647051061,80.1663183927,254.566632247,8.53178158333,33.3212,212.713650664
 07/20  20:00:00,435.406303731,36.6085746502,126.687200557,0.0,115.40909374,92.7192997104,257.168350236,9.07395180485,33.3212,214.773198432
 07/20  21:00:00,423.702100164,36.6393174471,127.658505583,0.0,102.647051061,94.1340635361,351.786885719,9.59978141941,24.9909,317.1962043
 07/20  22:00:00,359.847482331,36.6214487665,131.255481294,0.0,77.122965704,65.871452062,262.756068881,10.1296087932,16.6606,235.965860088
 07/20  23:00:00,294.45897267,36.4660191959,134.628298543,0.0,38.286128036,48.4199368926,149.717014125,10.7511032331,8.3303,130.635610892
 07/20  24:00:00,217.689690612,33.9564207929,99.8282265398,0.0,25.5240853573,30.610668775,105.065264973,0.0942282024379,3.33212,101.638916771
 07/21  01:00:00,210.180898246,34.0112153107,99.974277264,0.0,19.418418834,29.3649097162,84.0017834502,0.307173943719,3.33212,80.3624895065
 07/21  02:00:00,182.176446514,33.1892975441,81.3452238753,0.0,12.7620426787,28.1191506574,84.0052390347,0.32338370165,3.33212,80.349735333
 07/21  03:00:00,182.32322875,33.1892975441,81.4536625627,0.0,12.7620426787,28.1191506574,84.0375904586,0.344224553082,3.33212,80.3612459055
 07/21  04:00:00,196.583593166,33.463270133,87.8122087017,0.0,12.7620426787,28.1191506574,105.474530842,0.533768764983,3.33212,101.608642077
 07/21  05:00:00,237.235533195,34.0112153107,99.6106177376,0.0,25.5240853573,30.610668775,191.592432239,0.465706661036,8.3303,182.796425578
 07/21  06:00:00,332.298007032,34.2851878995,109.734150189,0.0,51.0481707146,78.1489452969,329.629608359,0.144238825408,16.6606,312.824769534
 07/21  07:00:00,409.754995946,36.2054884806,128.092478599,0.0,64.3609230253,109.708623606,453.317693297,13.8992380013,24.9909,414.427555295
 07/21  08:00:00,368.727975407,36.0059035918,129.840505855,0.0,51.0481707146,80.7689615957,360.05359924,5.69356815854,33.3212,321.038831081
 07/21  09:00:00,338.270449683,36.5410646237,127.986963571,0.0,51.0481707146,71.0224615957,312.482043453,0.0,66.8089,245.673143453
 07/21  10:00:00,289.088542041,36.6752453252,127.375167988,0.0,32.1804615127,65.7244621605,279.543235639,0.0,83.4695,196.073735639
 07/21  11:00:00,290.241863174,36.800562765,127.726019233,0.0,32.1804615127,65.7244621605,229.239648755,0.0,83.4695,145.770148755
 07/21  12:00:00,289.161426868,36.8639207702,127.29738006,0.0,32.1804615127,65.7244621605,222.425289446,0.0,83.4695,138.955789446
 07/21  13:00:00,278.872461526,36.7813610228,126.786802222,0.0,32.1804615127,55.9779621605,220.546537283,0.0,75.1392,145.407337283
 07/21  14:00:00,276.965995292,36.8005853395,124.852434338,0.0,32.1804615127,55.9779621605,205.42771681,0.0,66.8089,138.61881681
 07/21  15:00:00,277.084679988,36.8347605879,124.94534565,0.0,32.1804615127,55.9779621605,220.372143501,0.0,75.1392,145.232943501
 07/21  16:00:00,305.935413664,36.9236702818,124.446815658,0.0,32.1804615127,60.9114621605,198.253641717,0.0,91.7998,106.453841717
 07/21  17:00:00,341.366958547,36.4045577576,125.348413392,0.0,32.1804615127,77.5397301883,211.741323028,4.98080596813,49.9818,156.77871706
 07/21  18:00:00,393.25456866,36.5378865642,123.160135869,0.0,77.122965704,86.2600435998,348.996787544,7.97320442393,49.9818,291.041783121
 07/21  19:00:00,399.427460842,36.6373138126,122.06588491,0.0,102.647051061,80.1663183927,257.266767988,8.80333000023,33.3212,215.142237988
 07/21  20:00:00,429.557506802,36.5742241459,121.36142232,0.0,115.40909374,92.7192997104,250.106819705,9.33639694355,33.3212,207.449222761
 07/21  21:00:00,417.078114973,36.6097183412,121.283241412,0.0,102.647051061,94.1340635361,352.011593315,9.87304949625,24.9909,317.147643819
 07/21  22:00:00,354.119142555,36.6032336997,124.521749506,0.0,77.122965704,65.871452062,262.697594213,10.4132591872,16.6606,235.623735026
 07/21  23:00:00,290.016052003,36.4632612765,128.599727103,0.0,38.286128036,48.4199368926,149.876328871,10.9569750912,8.3303,130.58905378
 07/21  24:00:00,227.870780355,34.1208043462,108.251729942,0.0,25.5240853573,30.610668775,111.378764784,0.0811304908028,3.33212,107.965514294
 07/22  01:00:00,226.867602987,34.0112153107,105.529881885,0.0,27.7269238854,30.610668775,77.8119514901,0.320277109939,3.33212,74.1595543802
 07/22  02:00:00,194.74944173,33.463270133,92.3359311529,0.0,12.7620426787,28.1191506574,83.725411364,0.0484010600063,3.33212,80.344890304
 07/22  03:00:00,192.805217284,33.463270133,90.68753452,0.0,12.7620426787,28.1191506574,83.7571717796,0.0726034640387,3.33212,80.3524483156
 07/22  04:00:00,203.229416104,33.7372427218,94.3370616051,0.0,12.7620426787,28.1191506574,105.594969583,0.675714325181,3.33212,101.587135258
 07/22  05:00:00,221.380491706,34.0112153107,99.9516922122,0.0,12.7620426787,28.1191506574,139.407027482,0.524557645402,8.3303,130.552169837
 07/22  06:00:00,294.698866803,34.2851878995,105.778332699,0.0,42.6918050922,54.3732441037,203.870875475,0.155251984457,16.6606,187.055023491
 07/22  07:00:00,364.836978965,36.2865755224,130.175440803,0.0,42.6918050922,86.1019271793,349.362445034,14.3728470212,24.9909,309.998698013
 07/22  08:00:00,402.209940249,36.1284135358,126.147458871,0.0,57.6566862989,112.030105488,486.199730949,5.85744409849,33.3212,447.02108685
 07/22  09:00:00,353.976123962,36.5395706505,124.35192798,0.0,57.6566862989,83.6599452969,388.906825456,0.0,66.8089,322.097925456
 07/22  10:00:00,300.112194773,36.6644461,124.58412633,0.0,42.6918050922,68.9656133826,324.804881467,0.0,83.4695,241.335381467
 07/22  11:00:00,291.78133568,36.7775774088,124.500271834,0.0,34.9340096728,67.7198543238,279.862164396,0.0,83.4695,196.392664396
 07/22  12:00:00,291.782586652,36.8475343178,125.201775992,0.0,34.9340096728,67.7198543238,229.366044462,0.0,83.4695,145.896544462
 07/22  13:00:00,282.046648229,36.7818672475,125.234375033,0.0,34.9340096728,57.9733543238,220.865105224,0.0,75.1392,145.725905224
 07/22  14:00:00,281.386945747,36.7958681515,124.54751232,0.0,34.9340096728,57.9733543238,212.349360904,0.0,66.8089,145.540460904
 07/22  15:00:00,281.116544325,36.8254715253,124.247057241,0.0,34.9340096728,57.9733543238,214.056708912,0.0,75.1392,138.917508912
 07/22  16:00:00,311.059596864,36.6785678073,125.078388769,0.0,34.9340096728,62.9068543238,200.078773811,0.0,91.7998,108.278973811
 07/22  17:00:00,339.222192692,36.3105808205,125.919663719,0.0,34.9340096728,72.2186844194,192.895174994,5.34569140565,49.9818,137.567683589
 07/22  18:00:00,403.141016525,36.5631721618,123.296426239,0.0,87.0357390804,86.2600435998,220.518305413,8.35163150484,49.9818,162.184873908
 07/22  19:00:00,398.299558105,36.32905254,123.897446488,0.0,102.000620287,77.6748002752,257.392346092,9.30903431084,33.3212,214.762111781
 07/22  20:00:00,415.825309325,36.2640864813,124.685121954,0.0,102.000620287,88.9820225341,250.637887082,9.9185269743,33.3212,207.398160108
 07/22  21:00:00,418.152823738,36.3101387774,125.593556293,0.0,102.000620287,91.6425454185,250.277494194,10.4664716986,24.9909,214.820122495
 07/22  22:00:00,366.913219989,36.2229385853,127.712512696,0.0,87.0357390804,65.871452062,335.087517096,11.0175416829,16.6606,307.409375414
 07/22  23:00:00,296.612982815,36.1393395554,131.060712021,0.0,42.6918050922,48.4199368926,208.487607752,13.5737588598,8.3303,186.583548892
 07/22  24:00:00,225.384242221,33.6276536863,104.531762408,0.0,27.7269238854,30.610668775,104.957574581,0.0320897088575,3.33212,101.593364872
 07/23  01:00:00,212.619051294,32.6413523664,84.939462615,0.0,34.4311606118,33.1021868926,83.7585141429,0.0,3.33212,80.4263941429
 07/23  02:00:00,197.490836189,33.463270133,86.4976211328,0.0,19.466279405,30.610668775,83.9199797421,0.156081711879,3.33212,80.4317780302
 07/23  03:00:00,205.16465538,33.463270133,94.7230771124,0.0,19.466279405,30.610668775,83.9818762373,0.23632176455,3.33212,80.4134344728
 07/23  04:00:00,173.41013845,31.8194345999,58.9685058785,0.0,19.466279405,30.610668775,105.159066095,0.256766861834,3.33212,101.570179234
 07/23  05:00:00,205.208944937,32.6413523664,77.4148320286,0.0,19.466279405,30.610668775,139.013556031,0.0,8.3303,130.683256031
 07/23  06:00:00,309.093514306,34.9427221128,120.351236634,0.0,42.6918050922,54.3732441037,204.485975734,0.364765592835,16.6606,187.460610141
 07/23  07:00:00,380.158428127,36.3926153457,138.488665516,0.0,49.3960418185,88.5934452969,354.405729469,14.5810631839,24.9909,314.833766285
 07/23  08:00:00,409.026605609,36.1982320944,134.382904182,0.0,57.6566862989,112.030105488,485.118396856,5.79541985651,33.3212,446.001776999
 07/23  09:00:00,354.089707677,36.6303777689,134.071581931,0.0,50.9524495726,81.1684271793,387.835859802,0.0,66.8089,321.026959802
 07/23  10:00:00,311.184901809,36.9852256001,135.321058401,0.0,42.6918050922,68.9656133826,329.232494943,0.0,83.4695,245.762994943
 07/23  11:00:00,308.386240731,36.9052574713,136.350793761,0.0,38.286128036,68.9656133826,275.059449365,0.0,83.4695,191.589949365
 07/23  12:00:00,307.904518947,36.9506850647,136.600698899,0.0,38.286128036,68.9656133826,226.916802888,0.0,83.4695,143.447302888
 07/23  13:00:00,288.901859107,36.8264902137,136.667886476,0.0,31.5818913096,56.727595265,220.642182719,0.0,75.1392,145.502982719
 07/23  14:00:00,288.807973032,36.8108601589,136.592307338,0.0,31.5818913096,56.727595265,205.369523896,0.0,66.8089,138.560623896
 07/23  15:00:00,288.875258762,36.8394245369,136.64242906,0.0,31.5818913096,56.727595265,213.693868624,0.0,75.1392,138.554668624
 07/23  16:00:00,317.819564658,36.7287444927,136.448693096,0.0,31.5818913096,61.661095265,199.935575549,0.0,91.7998,108.135775549
 07/23  17:00:00,345.427106704,36.2870265639,136.812997502,0.0,31.5818913096,70.9729253606,192.705436212,5.18684397495,49.9818,137.536792237
 07/23  18:00:00,405.680673871,36.3854203694,135.337360616,0.0,80.3315023541,83.7685254822,220.258916539,8.36922641557,49.9818,161.907890124
 07/23  19:00:00,408.780549622,36.394607094,135.434189811,0.0,102.000620287,77.6748002752,249.880684098,9.24582134165,33.3212,207.313662756
 07/23  20:00:00,437.090893836,36.3360667403,136.454427804,0.0,108.704857014,91.4735406516,253.327978374,9.87606840597,33.3212,210.130709968
 07/23  21:00:00,416.526440777,36.4645816946,136.557722702,0.0,95.2963835608,89.1510273009,246.484473063,10.4317866165,24.9909,211.061786447
 07/23  22:00:00,363.463198768,36.3448107579,137.263571552,0.0,80.3315023541,63.3799339444,334.835440874,10.9902555797,16.6606,307.184585294
 07/23  23:00:00,301.210445571,36.2587284019,139.875593155,0.0,42.6918050922,48.4199368926,204.026034046,16.5426263235,8.3303,179.153107723
 07/23  24:00:00,219.556144425,33.463270133,92.4692766374,0.0,34.4311606118,33.1021868926,132.523931181,21.1454018353,3.33212,108.046409346
 07/24  01:00:00,190.209456576,32.9153249553,82.7448488769,0.0,19.418418834,29.3649097162,112.188526939,28.5282877074,3.33212,80.3281192318
 07/24  02:00:00,184.23027143,33.0523112497,84.5835190771,0.0,12.7620426787,28.1191506574,108.89785725,28.2112182168,3.33212,77.3545190329
 07/24  03:00:00,183.063047459,33.0523112497,83.450077849,0.0,12.7620426787,28.1191506574,108.81241064,28.380887886,3.33212,77.0994027543
 07/24  04:00:00,189.175629763,33.0523112497,82.9772057485,0.0,12.7620426787,28.1191506574,139.419136198,28.2017005123,3.33212,107.885315686
 07/24  05:00:00,233.480084076,33.7372427218,98.8284570674,0.0,25.5240853573,30.610668775,210.77989342,23.1367581284,8.3303,179.312835291
 07/24  06:00:00,345.638970916,35.1071056661,125.247986845,0.0,51.0481707146,78.1489452969,338.760425989,14.2184708618,16.6606,307.881355127
 07/24  07:00:00,413.103471558,35.9904124475,136.906368823,0.0,64.3609230253,109.708623606,451.634997639,13.6290850787,24.9909,413.01501256
 07/24  08:00:00,372.301390408,35.9683648468,137.625190594,0.0,51.0481707146,80.7689615957,358.727702851,5.04921827299,33.3212,320.357284578
 07/24  09:00:00,345.250217715,36.5419816027,137.011909501,0.0,51.0481707146,71.0224615957,312.117520545,0.0,66.8089,245.308620545
 07/24  10:00:00,296.932175967,36.63129601,136.107574593,0.0,32.1804615127,65.7244621605,279.322194243,0.0,83.4695,195.852694243
 07/24  11:00:00,296.969683848,36.7243617479,134.593814257,0.0,32.1804615127,65.7244621605,222.498128433,0.00215689371122,83.4695,139.026471539
 07/24  12:00:00,293.786263975,36.7953291981,132.030830224,0.0,32.1804615127,65.7244621605,228.985630273,0.0316348643675,83.4695,145.484495409
 07/24  13:00:00,282.51880847,36.7622909712,130.507489315,0.0,32.1804615127,55.9779621605,216.324335772,0.0481727835501,75.1392,141.136962988
 07/24  14:00:00,282.521264523,36.7935290905,130.480055799,0.0,32.1804615127,55.9779621605,209.581856659,0.10336538357,66.8089,142.669591276
 07/24  15:00:00,281.632624359,36.8227265792,129.56312616,0.0,32.1804615127,55.9779621605,213.808377167,0.145871108434,75.1392,138.523306058
 07/24  16:00:00,309.341422994,36.6726849124,128.150930267,0.0,32.1804615127,60.9114621605,199.909540275,0.0,91.7998,108.109740275
 07/24  17:00:00,344.658332729,36.1769219055,128.914010534,0.0,32.1804615127,77.5397301883,211.22996968,4.64577938302,49.9818,156.602390297
 07/24  18:00:00,397.039528746,36.2943586861,127.225509266,0.0,77.122965704,86.2600435998,345.567156254,7.33333176795,49.9818,288.252024486
 07/24  19:00:00,404.066170656,36.3523478264,126.426781521,0.0,102.647051061,80.1663183927,256.273493834,8.07258698453,33.3212,214.879706849
 07/24  20:00:00,437.228895865,36.3311781258,125.958833491,0.0,115.40909374,92.7192997104,249.093002806,8.58072976045,33.3212,207.191073046
 07/24  21:00:00,421.574293293,36.3988241087,125.583783419,0.0,102.647051061,94.1340635361,350.516098392,9.07865651968,24.9909,316.446541872
 07/24  22:00:00,357.341402509,36.4364752579,127.892305071,0.0,77.122965704,65.871452062,260.467060099,9.58208791448,16.6606,234.224372184
 07/24  23:00:00,292.018902666,36.3416958262,130.687251342,0.0,38.286128036,48.4199368926,151.389555432,11.9105484264,8.3303,131.148707006
 07/24  24:00:00,250.848681571,33.463270133,132.165375864,0.0,25.5240853573,30.610668775,105.171340007,0.0308096708088,3.33212,101.808410336
 07/25  01:00:00,241.590535075,33.7372427218,129.834515508,0.0,19.418418834,29.3649097162,84.1991333936,0.550503628451,3.33212,80.3165097652
 07/25  02:00:00,233.53295655,34.0112153107,129.159311889,0.0,12.7620426787,28.1191506574,77.8731108419,0.406715698245,3.33212,74.1342751437
 07/25  03:00:00,235.003175538,34.2851878995,130.085901051,0.0,12.7620426787,28.1191506574,83.7509266673,0.104050789604,3.33212,80.3147558777
 07/25  04:00:00,234.936469032,33.463270133,124.109485012,0.0,12.7620426787,28.1191506574,108.746266341,0.122044053478,3.33212,105.292102288
 07/25  05:00:00,264.614270685,33.6276536863,125.874314385,0.0,25.5240853573,30.610668775,190.538362862,0.141326469175,8.3303,182.066736393
 07/25  06:00:00,357.766051646,35.1071056661,132.264364196,0.0,51.0481707146,78.1489452969,324.533761445,0.214584330788,16.6606,307.658577114
 07/25  07:00:00,406.639555652,36.0738716631,124.911030023,0.0,64.3609230253,109.708623606,451.072683576,13.4819588291,24.9909,412.599824747
 07/25  08:00:00,363.046169856,36.0438346388,124.016652713,0.0,51.0481707146,80.7689615957,358.878478447,5.42927944601,33.3212,320.127999001
 07/25  09:00:00,332.390820252,36.5337266106,122.060953245,0.0,51.0481707146,71.0224615957,312.024601915,0.0,66.8089,245.215701915
 07/25  10:00:00,282.955860496,36.66210652,121.218365526,0.0,32.1804615127,65.7244621605,272.262253248,0.0,83.4695,188.792753248
 07/25  11:00:00,281.796778305,36.7911237341,119.269429418,0.0,32.1804615127,65.7244621605,229.09797722,0.0,83.4695,145.62847722
 07/25  12:00:00,279.945365893,36.8537005015,118.134857086,0.0,32.1804615127,65.7244621605,228.910114863,0.0,83.4695,145.440614863
 07/25  13:00:00,270.108314772,36.775270691,118.182270569,0.0,32.1804615127,55.9779621605,213.799327166,0.0,75.1392,138.660127166
 07/25  14:00:00,270.201570799,36.7945300872,118.704292948,0.0,32.1804615127,55.9779621605,205.291064099,0.0,66.8089,138.482164099
 07/25  15:00:00,267.733001775,36.8313633604,116.375310353,0.0,32.1804615127,55.9779621605,220.237463215,0.0,75.1392,145.098263215
 07/25  16:00:00,302.830698826,36.8891303644,121.427022819,0.0,32.1804615127,60.9114621605,193.530038828,0.0,91.7998,101.730238828
 07/25  17:00:00,343.226172593,36.2675743427,127.445302731,0.0,32.1804615127,77.5397301883,216.275140333,4.825955513,49.9818,161.46738482
 07/25  18:00:00,398.217036657,36.3317097821,128.452149959,0.0,77.122965704,86.2600435998,340.575495724,7.65057918351,49.9818,282.943116541
 07/25  19:00:00,404.775227628,36.3577453199,127.80055117,0.0,102.647051061,80.1663183927,256.193247096,8.44253389173,33.3212,214.429513204
 07/25  20:00:00,438.297434018,36.3109140924,127.655488135,0.0,115.40909374,92.7192997104,256.578333372,9.01898489959,33.3212,214.238148472
 07/25  21:00:00,423.274861771,36.3573778943,127.845643383,0.0,102.647051061,94.1340635361,342.61764557,9.53168519516,24.9909,308.095060375
 07/25  22:00:00,359.115056333,36.3953260855,130.086583851,0.0,77.122965704,65.871452062,261.884921672,10.0491697629,16.6606,235.175151909
 07/25  23:00:00,293.850422137,36.3083157131,133.289450811,0.0,38.286128036,48.4199368926,151.351468814,12.5589473326,8.3303,130.462221482
 07/25  24:00:00,210.632824966,33.463270133,93.0283881038,0.0,25.5240853573,30.610668775,104.910604219,0.0440261688318,3.33212,101.534458051
 07/26  01:00:00,194.983425328,33.0523112497,85.8018603102,0.0,19.418418834,29.3649097162,84.3218722065,0.693865833192,3.33212,80.2958863733
 07/26  02:00:00,189.197637645,33.463270133,87.5623645734,0.0,12.7620426787,28.1191506574,83.7645553529,0.124119744885,3.33212,80.308315608
 07/26  03:00:00,181.354266303,33.1892975441,80.5995126051,0.0,12.7620426787,28.1191506574,77.8262287025,0.369283484072,3.33212,74.1248252184
 07/26  04:00:00,198.731906381,33.7372427218,90.4601151295,0.0,12.7620426787,28.1191506574,111.48223761,0.285242832051,3.33212,107.864874778
 07/26  05:00:00,234.096876483,34.0112153107,97.787663333,0.0,25.5240853573,30.610668775,187.921843004,0.398343829926,8.3303,179.193199174
 07/26  06:00:00,318.625757109,33.9564207929,98.2788655142,0.0,51.0481707146,78.1489452969,324.451673953,0.315175160717,16.6606,307.475898792
 07/26  07:00:00,409.847311932,36.0518023741,130.52938351,0.0,64.3609230253,109.708623606,451.179521889,14.0220976943,24.9909,412.166524194
 07/26  08:00:00,368.05595037,36.0283853385,130.115736771,0.0,51.0481707146,80.7689615957,358.929570169,5.71062884815,33.3212,319.897741321
 07/26  09:00:00,336.813475189,36.5318835911,126.512019351,0.0,51.0481707146,71.0224615957,311.891982014,0.0,66.8089,245.083082014
 07/26  10:00:00,285.673768375,36.7136225463,123.889758556,0.0,32.1804615127,65.7244621605,272.198704521,0.0,83.4695,188.729204521
 07/26  11:00:00,284.740623786,36.8144474497,122.17691384,0.0,32.1804615127,65.7244621605,229.092120919,0.0272780626954,83.4695,145.595342857
 07/26  12:00:00,283.286920044,36.8778926978,121.405774101,0.0,32.1804615127,65.7244621605,228.914957903,0.0358518105163,83.4695,145.409606092
 07/26  13:00:00,272.945479476,36.7979163017,120.933166701,0.0,32.1804615127,55.9779621605,213.794742,0.0257202274906,75.1392,138.629821772
 07/26  14:00:00,272.378069148,36.8000159902,120.417018495,0.0,32.1804615127,55.9779621605,205.282367568,0.0187058573725,66.8089,138.454761711
 07/26  15:00:00,271.22279345,36.8600556989,119.386408219,0.0,32.1804615127,55.9779621605,220.207333884,0.0,75.1392,145.068133884
 07/26  16:00:00,299.733332764,37.0192666753,118.552490444,0.0,32.1804615127,60.9114621605,193.515592229,0.0,91.7998,101.715792229
 07/26  17:00:00,336.313006406,36.4364019099,120.446987977,0.0,32.1804615127,77.5397301883,216.184197914,4.78636763449,49.9818,161.41603028
 07/26  18:00:00,391.101664093,36.5758898031,121.051657943,0.0,77.122965704,86.2600435998,339.893601059,7.63213052237,49.9818,282.279670536
 07/26  19:00:00,402.668612683,36.6643962527,124.677697877,0.0,102.647051061,80.1663183927,256.550476782,8.46409268419,33.3212,214.765184098
 07/26  20:00:00,438.143073751,36.5839985854,126.622688126,0.0,115.40909374,92.7192997104,251.138617534,9.01721924786,33.3212,208.800198287
 07/26  21:00:00,423.050549135,36.6193567706,126.864274461,0.0,102.647051061,94.1340635361,348.522781844,9.54067803046,24.9909,313.991203814
 07/26  22:00:00,358.71392883,36.6145107122,129.108291748,0.0,77.122965704,65.871452062,261.803201391,10.0682921049,16.6606,235.074309286
 07/26  23:00:00,293.331371817,36.4732598604,131.900658962,0.0,38.286128036,48.4199368926,148.361548138,10.6497712807,8.3303,129.381476857
 07/26  24:00:00,229.599797397,34.1208043462,109.972803098,0.0,25.5240853573,30.610668775,105.950161405,0.0771347334272,3.33212,102.540906672
 07/27  01:00:00,221.10903587,34.0112153107,109.142919147,0.0,19.418418834,29.3649097162,83.9256672169,0.303055974933,3.33212,80.290491242
 07/27  02:00:00,202.715692249,33.463270133,99.7513844604,0.0,12.7620426787,28.1191506574,77.4973803312,0.0454621902816,3.33212,74.1197981409
 07/27  03:00:00,207.753831768,33.463270133,104.739439187,0.0,12.7620426787,28.1191506574,83.6760693072,0.0592401620848,3.33212,80.2847091451
 07/27  04:00:00,227.169789966,34.2851878995,115.727842588,0.0,12.7620426787,28.1191506574,105.043231692,0.205287489835,3.33212,101.505824203
 07/27  05:00:00,263.126138342,34.4495714529,123.730082274,0.0,25.5240853573,30.610668775,187.522761439,0.0578699868309,8.3303,179.134591452
 07/27  06:00:00,355.558229208,34.1208043462,132.922958066,0.0,51.0481707146,78.1489452969,329.845838024,0.301777019794,16.6606,312.883461004
 07/27  07:00:00,405.56185674,36.1511511477,125.002857783,0.0,64.3609230253,109.708623606,448.674725675,14.2168457757,24.9909,409.466979899
 07/27  08:00:00,363.848367254,36.1013650922,125.756659747,0.0,51.0481707146,80.7689615957,358.059138984,5.64433991556,33.3212,319.093599069
 07/27  09:00:00,335.561280605,36.5433853602,125.193973411,0.0,51.0481707146,71.0224615957,309.10119029,0.0,66.8089,242.29229029
 07/27  10:00:00,286.887344309,36.7231925747,125.06126192,0.0,32.1804615127,65.7244621605,279.136817394,0.0,83.4695,195.667317394
 07/27  11:00:00,287.393555646,36.8390960086,124.804308544,0.0,32.1804615127,65.7244621605,222.407329682,0.0,83.4695,138.937829682
 07/27  12:00:00,286.53812938,36.8980015084,124.60925343,0.0,32.1804615127,65.7244621605,228.85158595,0.0,83.4695,145.38208595
 07/27  13:00:00,277.572034646,36.8012914948,125.471912936,0.0,32.1804615127,55.9779621605,213.736076625,0.0,75.1392,138.596876625
 07/27  14:00:00,279.51644595,36.8038997529,127.433589445,0.0,32.1804615127,55.9779621605,205.319202786,0.0,66.8089,138.510302786
 07/27  15:00:00,281.475631081,36.8344890829,129.39613676,0.0,32.1804615127,55.9779621605,220.098323606,0.0,75.1392,144.959123606
 07/27  16:00:00,312.686157561,36.8706408275,131.331229369,0.0,32.1804615127,60.9114621605,193.497101549,0.0,91.7998,101.697301549
 07/27  17:00:00,348.25045505,36.3242970795,132.402001404,0.0,32.1804615127,77.5397301883,216.307136874,4.94596936156,49.9818,161.379367513
 07/27  18:00:00,401.10758379,36.409840013,131.232717547,0.0,77.122965704,86.2600435998,340.033610909,7.92460514658,49.9818,282.127205763
 07/27  19:00:00,408.616869561,36.4690132438,130.955480833,0.0,102.647051061,80.1663183927,256.772839568,8.77136457755,33.3212,214.680274991
 07/27  20:00:00,442.100167737,36.4261705071,131.255954741,0.0,115.40909374,92.7192997104,249.619935017,9.36519286048,33.3212,206.933542157
 07/27  21:00:00,426.266645536,36.4861474809,131.778561819,0.0,102.647051061,94.1340635361,350.727939033,9.90000212241,24.9909,315.837036911
 07/27  22:00:00,361.637399333,36.5014249631,134.330011435,0.0,77.122965704,65.871452062,256.939069893,10.4313889259,16.6606,229.847080967
 07/27  23:00:00,296.044700342,36.382829452,137.007321677,0.0,38.286128036,48.4199368926,147.905886446,11.1523445519,8.3303,128.423241894
 07/27  24:00:00,208.524787573,33.463270133,91.7052113949,0.0,25.5240853573,30.610668775,111.194885292,0.0184137809622,3.33212,107.844351511
 07/28  01:00:00,199.046331932,33.463270133,89.9250879276,0.0,19.418418834,29.3649097162,77.8651850426,0.424703204184,3.33212,74.1083618384
 07/28  02:00:00,194.622547644,33.7372427218,93.2701870862,0.0,12.7620426787,28.1191506574,83.8929959548,0.28353016332,3.33212,80.2773457915
 07/28  03:00:00,200.679314628,34.0112153107,99.2530042255,0.0,12.7620426787,28.1191506574,83.9621458218,0.35578567244,3.33212,80.2742401493
 07/28  04:00:00,181.867937578,32.9153249553,74.7816731995,0.0,12.7620426787,28.1191506574,105.045315635,0.22706859696,3.33212,101.486127038
 07/28  05:00:00,219.080905136,33.1892975441,84.094093535,0.0,25.5240853573,30.610668775,187.821132263,0.394238908036,8.3303,179.096593355
 07/28  06:00:00,342.834180883,34.9427221128,121.483231493,0.0,51.0481707146,78.1489452969,324.050713943,0.29182052647,16.6606,307.098293417
 07/28  07:00:00,413.46198889,36.0528600365,135.420088715,0.0,64.3609230253,109.708623606,450.869101285,14.453380248,24.9909,411.424821037
 07/28  08:00:00,372.682593979,36.0395152569,136.180209244,0.0,51.0481707146,80.7689615957,358.725131356,5.88363667428,33.3212,319.520294681
 07/28  09:00:00,345.089779938,36.5408079289,136.06065751,0.0,51.0481707146,71.0224615957,311.702718614,0.0,66.8089,244.893818614
 07/28  10:00:00,298.759531732,36.7232527884,137.389323737,0.0,32.1804615127,65.7244621605,272.089555686,0.0,83.4695,188.620055686
 07/28  11:00:00,302.586104451,36.8168591844,140.135743278,0.0,32.1804615127,65.7244621605,229.005845164,0.0,83.4695,145.536345164
 07/28  12:00:00,303.765294513,36.8766552933,141.934148027,0.0,32.1804615127,65.7244621605,222.204724979,0.0,83.4695,138.735224979
 07/28  13:00:00,293.277982218,36.8024384469,141.36811621,0.0,32.1804615127,55.9779621605,220.313565663,0.0,75.1392,145.174365663
 07/28  14:00:00,292.743652716,36.8083508466,140.693128534,0.0,32.1804615127,55.9779621605,205.229030274,0.0,66.8089,138.420130274
 07/28  15:00:00,291.843998351,36.8631216776,139.700109252,0.0,32.1804615127,55.9779621605,213.531623086,0.0,75.1392,138.392423086
 07/28  16:00:00,321.056980261,36.9622069727,139.563437773,0.0,32.1804615127,60.9114621605,199.832531733,0.0,91.7998,108.032731733
 07/28  17:00:00,355.602798976,36.410168851,139.622865119,0.0,32.1804615127,77.5397301883,209.501412287,4.92415904507,49.9818,154.595453242
 07/28  18:00:00,406.662855076,36.5134826797,136.643587672,0.0,77.122965704,86.2600435998,347.78010612,7.97890264508,49.9818,289.819403475
 07/28  19:00:00,412.426399606,36.568900185,135.185285842,0.0,102.647051061,80.1663183927,249.590937601,8.85871342687,33.3212,207.411024174
 07/28  20:00:00,444.829886201,36.5025464006,134.71859924,0.0,115.40909374,92.7192997104,256.780204841,9.43524735986,33.3212,214.023757482
 07/28  21:00:00,428.04332004,36.5458853843,134.375317989,0.0,102.647051061,94.1340635361,342.496706206,9.97932670383,24.9909,307.526479502
 07/28  22:00:00,363.775026314,36.5382593388,137.331169642,0.0,77.122965704,65.871452062,262.059599634,10.5266268206,16.6606,234.872372813
 07/28  23:00:00,298.202013006,36.3963960228,140.675848138,0.0,38.286128036,48.4199368926,150.27554692,11.5485438879,8.3303,130.396703032
 07/28  24:00:00,206.002803152,33.3536810975,90.200750613,0.0,25.5240853573,30.610668775,105.043616276,0.222381029458,3.33212,101.489115247
 07/29  01:00:00,214.30264485,33.7372427218,95.9842575744,0.0,27.7269238854,30.610668775,84.5653809454,0.956463116984,3.33212,80.2767978284
 07/29  02:00:00,196.494763055,33.7372427218,95.8423634943,0.0,12.7620426787,28.1191506574,85.4192291907,7.98941511589,3.33212,74.0976940748
 07/29  03:00:00,177.492772813,32.9153249553,77.8660304889,0.0,12.7620426787,28.1191506574,88.0064681999,4.40444780578,3.33212,80.2699003941
 07/29  04:00:00,183.995572779,32.9153249553,77.7624487559,0.0,12.7620426787,28.1191506574,111.167844002,6.36686233222,3.33212,101.46886167
 07/29  05:00:00,202.768079086,33.1892975441,84.0008989415,0.0,12.7620426787,28.1191506574,148.129740322,9.4330759612,8.3303,130.366364361
 07/29  06:00:00,313.878007098,35.1071056661,122.876096017,0.0,42.6918050922,54.3732441037,205.418629617,3.27416976666,16.6606,185.483859851
 07/29  07:00:00,370.542144434,36.0885011518,139.50773122,0.0,42.6918050922,86.1019271793,347.706199867,14.4563215178,24.9909,308.258978349
 07/29  08:00:00,408.732337523,36.1069734511,135.499841594,0.0,57.6566862989,112.030105488,481.178912319,5.75326075476,33.3212,442.104451564
 07/29  09:00:00,363.366716348,36.5450446536,135.51937611,0.0,57.6566862989,83.6599452969,382.877568394,0.0,66.8089,316.068668394
 07/29  10:00:00,311.509200755,36.7529758838,136.664855858,0.0,42.6918050922,68.9656133826,323.358108856,0.0,83.4695,239.888608856
 07/29  11:00:00,304.733313218,36.8532002622,137.408063896,0.0,34.9340096728,67.7198543238,279.52149979,0.0,83.4695,196.05199979
 07/29  12:00:00,305.029269024,36.9202457906,138.404055601,0.0,34.9340096728,67.7198543238,229.149501688,0.0,83.4695,145.680001688
 07/29  13:00:00,296.09068819,36.837983331,139.235925599,0.0,34.9340096728,57.9733543238,214.012470215,0.0,75.1392,138.873270215
 07/29  14:00:00,296.782764029,36.8273386192,139.909492731,0.0,34.9340096728,57.9733543238,212.131328873,0.0,66.8089,145.322428873
 07/29  15:00:00,297.998150496,36.8775922957,141.089668936,0.0,34.9340096728,57.9733543238,213.84881889,0.0,75.1392,138.70961889
 07/29  16:00:00,327.835799838,36.7429782155,141.890113835,0.0,34.9340096728,62.9068543238,199.943432475,0.0,91.7998,108.143632475
 07/29  17:00:00,355.383924578,36.3864089078,142.141482347,0.0,34.9340096728,72.2186844194,185.735288368,4.93862588412,49.9818,130.814862484
 07/29  18:00:00,419.360051382,36.6183850403,139.468963081,0.0,87.0357390804,86.2600435998,219.806848551,7.90409251419,49.9818,161.920956037
 07/29  19:00:00,412.234825915,36.3768841091,137.769593481,0.0,102.000620287,77.6748002752,255.246852726,8.87039699414,33.3212,213.055255731
 07/29  20:00:00,430.405094673,36.2884475112,137.472027874,0.0,102.000620287,88.9820225341,250.833338578,9.52948526215,33.3212,207.982653316
 07/29  21:00:00,427.04892768,36.3231402229,137.133540562,0.0,102.000620287,91.6425454185,242.269150427,10.0783737274,24.9909,207.199876699
 07/29  22:00:00,373.435219932,36.2225267496,137.643146126,0.0,87.0357390804,65.871452062,334.186393743,10.623488177,16.6606,306.902305566
 07/29  23:00:00,301.706133997,36.1248602863,140.44683963,0.0,42.6918050922,48.4199368926,209.06798908,15.7875331818,8.3303,184.950155898
 07/29  24:00:00,210.70259456,33.463270133,92.8438791259,0.0,27.7269238854,30.610668775,122.35155945,17.2516205506,3.33212,101.767818899
 07/30  01:00:00,219.420971643,33.463270133,92.4574665574,0.0,34.4311606118,33.1021868926,109.504714825,25.8088424863,3.33212,80.3637523384
 07/30  02:00:00,161.581157954,30.9975168333,55.0190280811,0.0,19.466279405,30.610668775,112.541893072,35.0408899923,3.33212,74.1688830795
 07/30  03:00:00,200.386709557,33.463270133,91.1140989236,0.0,19.466279405,30.610668775,128.83603708,45.1453542638,3.33212,80.3585628162
 07/30  04:00:00,178.197346211,31.8194345999,64.1914989315,0.0,19.466279405,30.610668775,163.338579446,53.6862163085,3.33212,106.320243137
 07/30  05:00:00,196.002527679,32.6413523664,69.0048985466,0.0,19.466279405,30.610668775,195.876856905,56.7045826177,8.3303,130.841974287
 07/30  06:00:00,303.957881107,34.9427221128,114.034962849,0.0,42.6918050922,54.3732441037,242.280815223,44.2580581463,16.6606,181.362157077
 07/30  07:00:00,375.970426435,36.3522156538,136.092749951,0.0,49.3960418185,88.5934452969,356.920065547,25.1820238903,24.9909,306.747141657
 07/30  08:00:00,408.149251203,36.1571322048,135.679438356,0.0,57.6566862989,112.030105488,478.957738548,3.95749442274,33.3212,441.679044125
 07/30  09:00:00,354.172246161,36.6206246498,136.425443854,0.0,50.9524495726,81.1684271793,385.929789204,0.0,66.8089,319.120889204
 07/30  10:00:00,312.623578022,36.9559060458,138.232309174,0.0,42.6918050922,68.9656133826,328.514141299,0.0,83.4695,245.044641299
 07/30  11:00:00,312.407922394,36.9141093846,140.412772216,0.0,38.286128036,68.9656133826,273.727819587,0.0,83.4695,190.258319587
 07/30  12:00:00,313.235112194,36.9713768291,141.880916643,0.0,38.286128036,68.9656133826,227.584626857,0.0,83.4695,144.115126857
 07/30  13:00:00,294.31719011,36.8550802853,142.012111161,0.0,31.5818913096,56.727595265,213.820283834,0.0,75.1392,138.681083834
 07/30  14:00:00,294.280679211,36.8303131453,141.988405448,0.0,31.5818913096,56.727595265,211.222606747,0.00116544026625,66.8089,144.412541307
 07/30  15:00:00,293.949783027,36.8795107323,141.614164753,0.0,31.5818913096,56.727595265,214.048812731,0.0157336609397,75.1392,138.89387907
 07/30  16:00:00,323.053278823,36.807376367,141.545313376,0.0,31.5818913096,61.661095265,193.448240212,0.0,91.7998,101.648440212
 07/30  17:00:00,350.775845337,36.3667752137,142.014506771,0.0,31.5818913096,70.9729253606,190.733059394,3.42006109105,49.9818,137.331198303
 07/30  18:00:00,409.95701364,36.4602497566,139.426229657,0.0,80.3315023541,83.7685254822,210.52437035,5.61240806748,49.9818,154.930162283
 07/30  19:00:00,410.828158577,36.4859867013,136.232848536,0.0,102.000620287,77.6748002752,253.493067656,6.29094003578,33.3212,213.88092762
 07/30  20:00:00,437.819465008,36.4009610824,134.832502615,0.0,108.704857014,91.4735406516,246.324268419,6.77648494647,33.3212,206.226583473
 07/30  21:00:00,417.338002604,36.5442044051,135.572064428,0.0,95.2963835608,89.1510273009,238.960726614,7.20898179063,24.9909,206.760844824
 07/30  22:00:00,364.566732141,36.3960264268,137.204020036,0.0,80.3315023541,63.3799339444,330.186188571,7.64966454557,16.6606,305.875924025
 07/30  23:00:00,301.748857177,36.2926418245,139.440673878,0.0,42.6918050922,48.4199368926,196.727152165,9.62783840099,8.3303,178.769013764
 07/30  24:00:00,222.550088702,33.463270133,94.9955391463,0.0,34.4311606118,33.1021868926,104.912980615,0.00852400258328,3.33212,101.572336613
 07/31  01:00:00,195.083796899,33.1892975441,86.9454536793,0.0,19.418418834,29.3649097162,83.7904558504,0.206913116999,3.33212,80.2514227334
 07/31  02:00:00,190.39705975,33.463270133,89.9779263931,0.0,12.7620426787,28.1191506574,86.1156305956,2.52290346263,3.33212,80.260607133
 07/31  03:00:00,189.395419658,33.463270133,89.0731930103,0.0,12.7620426787,28.1191506574,84.4633052468,7.04667357001,3.33212,74.0845116768
 07/31  04:00:00,196.223214555,33.463270133,89.3586948692,0.0,12.7620426787,28.1191506574,119.808873792,11.284457673,3.33212,105.192296119
 07/31  05:00:00,225.642656937,33.463270133,91.3061997949,0.0,25.5240853573,30.610668775,203.224005757,17.3991761024,8.3303,177.494529655
 07/31  06:00:00,349.082790812,35.1071056661,126.040464455,0.0,51.0481707146,78.1489452969,342.673323558,15.6292228469,16.6606,310.383500711
 07/31  07:00:00,411.898012687,36.0067641346,135.63539347,0.0,64.3609230253,109.708623606,442.933707272,11.8800138932,24.9909,406.062793379
 07/31  08:00:00,370.138755636,36.0016018123,134.343322714,0.0,51.0481707146,80.7689615957,353.394764719,4.09740726026,33.3212,315.976157458
 07/31  09:00:00,342.392030744,36.5446316521,132.244298004,0.0,51.0481707146,71.0224615957,311.436231768,0.0,66.8089,244.627331768
 07/31  10:00:00,292.817144781,36.7162865959,131.051283561,0.0,32.1804615127,65.7244621605,271.929486092,0.0,83.4695,188.459986092
 07/31  11:00:00,294.034084165,36.817639695,131.490939107,0.0,32.1804615127,65.7244621605,228.926386893,0.0,83.4695,145.456886893
 07/31  12:00:00,294.945693922,36.8826017361,133.042074606,0.0,32.1804615127,65.7244621605,222.129755278,0.0,83.4695,138.660255278
 07/31  13:00:00,285.53062587,36.8093475423,133.39629623,0.0,32.1804615127,55.9779621605,220.243105348,0.0,75.1392,145.103905348
 07/31  14:00:00,286.572924906,36.8119816526,134.412812348,0.0,32.1804615127,55.9779621605,205.139920975,0.0,66.8089,138.331020975
 07/31  15:00:00,287.850244913,36.8773962268,135.622922347,0.0,32.1804615127,55.9779621605,213.49013893,0.0,75.1392,138.35093893
 07/31  16:00:00,316.064107303,37.0692664946,134.390544247,0.0,32.1804615127,60.9114621605,199.284698754,0.0,91.7998,107.484898754
 07/31  17:00:00,351.010846968,36.5052952881,134.862150679,0.0,32.1804615127,77.5397301883,208.48395494,3.4314806036,49.9818,155.070674336
 07/31  18:00:00,403.14668455,36.6265479212,132.939917505,0.0,77.122965704,86.2600435998,337.20435341,5.6208841069,49.9818,281.601669303
 07/31  19:00:00,408.318164936,36.7163017234,130.272203429,0.0,102.647051061,80.1663183927,253.990743125,6.28012182875,33.3212,214.389421296
 07/31  20:00:00,439.807975777,36.629604713,128.259770006,0.0,115.40909374,92.7192997104,246.741776974,6.72981443707,33.3212,206.690762537
 07/31  21:00:00,425.485262855,36.6560042148,129.946189358,0.0,102.647051061,94.1340635361,339.205524059,7.1619851749,24.9909,307.052638884
 07/31  22:00:00,360.411398917,36.6348279166,132.251768716,0.0,77.122965704,65.871452062,258.876866896,7.602307122,16.6606,234.613959774
 07/31  23:00:00,294.284731613,36.4770812991,134.359175114,0.0,38.286128036,48.4199368926,146.83563253,8.18561528945,8.3303,130.319717241
 07/31  24:00:00,222.137067653,34.1208043462,103.671059805,0.0,25.5240853573,30.610668775,104.861180286,0.0812533931971,3.33212,101.447806892
 08/01  01:00:00,207.129720088,33.7372427218,96.0689109108,0.0,19.418418834,29.3649097162,83.7258791392,0.142457794022,3.33212,80.2513013452
 08/01  02:00:00,188.444132044,33.1892975441,86.2182299252,0.0,12.7620426787,28.1191506574,77.6590433498,0.246076504405,3.33212,74.0808468454
 08/01  03:00:00,190.061003447,33.463270133,87.3111635889,0.0,12.7620426787,28.1191506574,83.6193798873,0.0394504923678,3.33212,80.247809395
 08/01  04:00:00,201.228008156,33.7372427218,90.7367252105,0.0,12.7620426787,28.1191506574,105.253646099,0.489296958072,3.33212,101.432229141
 08/01  05:00:00,243.183235962,34.4495714529,103.641436514,0.0,25.5240853573,30.610668775,187.351792796,0.120037620552,8.3303,178.901455176
 08/01  06:00:00,324.703986582,34.1208043462,99.2504521577,0.0,51.0481707146,78.1489452969,323.37656451,0.226255305054,16.6606,306.489709205
 08/01  07:00:00,406.485268709,36.0739193223,124.951994446,0.0,64.3609230253,109.708623606,446.164614607,11.0586652098,24.9909,410.115049397
 08/01  08:00:00,361.498252117,35.9773946221,122.69342529,0.0,51.0481707146,80.7689615957,356.685064105,4.47147554641,33.3212,318.892388559
 08/01  09:00:00,329.369477808,36.5386853659,119.102200797,0.0,51.0481707146,71.0224615957,306.160112206,0.0,66.8089,239.351212206
 08/01  10:00:00,280.894644817,36.6320853921,119.248258741,0.0,32.1804615127,65.7244621605,276.780716602,0.0,83.4695,193.311216602
 08/01  11:00:00,281.965969274,36.7453976346,119.53739127,0.0,32.1804615127,65.7244621605,222.283244397,0.0,83.4695,138.813744397
 08/01  12:00:00,282.32484482,36.8186144252,120.528700235,0.0,32.1804615127,65.7244621605,228.720119928,0.0,83.4695,145.250619928
 08/01  13:00:00,274.280429637,36.7604441394,122.255431186,0.0,32.1804615127,55.9779621605,213.625942468,0.00125595790142,75.1392,138.48548651
 08/01  14:00:00,275.554122459,36.7902357865,123.499312557,0.0,32.1804615127,55.9779621605,205.121778333,0.0144436618832,66.8089,138.298434671
 08/01  15:00:00,275.831542049,36.8207927094,123.746163042,0.0,32.1804615127,55.9779621605,213.454998434,0.0,75.1392,138.315798434
