Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  16:00:00,304.551108496,36.7030005765,123.319723848,0.0,32.1804615127,60.9114621605,199.784543756,0.0,91.7998,107.984743756
 08/01  17:00:00,341.179321984,36.2094954061,125.40244394,0.0,32.1804615127,77.5397301883,208.52449423,4.07613945668,49.9818,154.466554774
 08/01  18:00:00,393.737086844,36.3353338935,123.884658743,0.0,77.122965704,86.2600435998,343.336333603,6.42549288315,49.9818,286.92904072
 08/01  19:00:00,399.954305051,36.3914353546,122.870124873,0.0,102.647051061,80.1663183927,249.836115264,7.11337692838,33.3212,209.401538335
 08/01  20:00:00,432.97740016,36.3615540026,122.228563222,0.0,115.40909374,92.7192997104,247.553259204,7.61334292142,33.3212,206.618716282
 08/01  21:00:00,416.586202467,36.4349416091,120.976803403,0.0,102.647051061,94.1340635361,343.31658835,8.07127706398,24.9909,310.254411286
 08/01  22:00:00,351.751825952,36.4649546049,122.298239686,0.0,77.122965704,65.871452062,256.665059944,8.50840063026,16.6606,231.496059314
 08/01  23:00:00,286.418230319,36.3551280923,125.111208387,0.0,38.286128036,48.4199368926,148.404218413,9.77376152908,8.3303,130.300156884
 08/01  24:00:00,229.581089398,33.463270133,111.197005267,0.0,25.5240853573,30.610668775,104.795170568,0.0318783192274,3.33212,101.431172248
 08/02  01:00:00,221.117059875,33.463270133,110.110462884,0.0,19.418418834,29.3649097162,83.9442339242,0.3697113872,3.33212,80.242402537
 08/02  02:00:00,216.16560203,34.0112153107,112.009128857,0.0,12.7620426787,28.1191506574,77.77477708,0.366431816164,3.33212,74.0762252638
 08/02  03:00:00,215.832494992,34.0112153107,111.693821107,0.0,12.7620426787,28.1191506574,83.8982327805,0.319076856372,3.33212,80.2470359242
 08/02  04:00:00,212.317640071,33.1892975441,103.2052375,0.0,12.7620426787,28.1191506574,105.088177685,0.332480595421,3.33212,101.42357709
 08/02  05:00:00,244.529161282,33.1892975441,107.806786052,0.0,25.5240853573,30.610668775,187.551632743,0.344471716251,8.3303,178.876861026
 08/02  06:00:00,349.037641858,35.1071056661,121.814791744,0.0,51.0481707146,78.1489452969,323.275519704,0.274904074303,16.6606,306.34001563
 08/02  07:00:00,403.005342575,36.0977200663,122.570848428,0.0,64.3609230253,109.708623606,446.643778914,11.8006734311,24.9909,409.852205483
 08/02  08:00:00,362.383398043,36.061642381,124.409363016,0.0,51.0481707146,80.7689615957,356.928442786,4.83775085168,33.3212,318.769491934
 08/02  09:00:00,334.175373008,36.5342969977,123.886533441,0.0,51.0481707146,71.0224615957,303.875358959,0.0,66.8089,237.066458959
 08/02  10:00:00,286.053794944,36.7022507629,124.306906037,0.0,32.1804615127,65.7244621605,278.83612591,0.0,83.4695,195.36662591
 08/02  11:00:00,286.375730326,36.794045388,123.86709585,0.0,32.1804615127,65.7244621605,222.26452579,0.0,83.4695,138.79502579
 08/02  12:00:00,283.467604247,36.8587047535,121.618351767,0.0,32.1804615127,65.7244621605,228.703071918,0.0,83.4695,145.233571918
 08/02  13:00:00,275.469719827,36.7790616734,123.402410777,0.0,32.1804615127,55.9779621605,213.59672944,0.0,75.1392,138.45752944
 08/02  14:00:00,276.404236799,36.798814317,124.309450961,0.0,32.1804615127,55.9779621605,205.11812651,0.0,66.8089,138.30922651
 08/02  15:00:00,275.003368949,36.8319002622,122.880926699,0.0,32.1804615127,55.9779621605,213.415850064,0.0,75.1392,138.276650064
 08/02  16:00:00,303.89142883,36.8997617478,122.443788815,0.0,32.1804615127,60.9114621605,199.765584494,0.0,91.7998,107.965784494
 08/02  17:00:00,340.325656327,36.3523807497,124.396468161,0.0,32.1804615127,77.5397301883,208.631010046,4.18830650938,49.9818,154.460903537
 08/02  18:00:00,391.761172049,36.4540790655,121.787702168,0.0,77.122965704,86.2600435998,338.043624163,6.66561586408,49.9818,281.396208299
 08/02  19:00:00,399.165910734,36.5271711392,121.350588382,0.0,102.647051061,80.1663183927,254.985738909,7.3878692275,33.3212,214.276669681
 08/02  20:00:00,432.127199552,36.4779764061,120.71061157,0.0,115.40909374,92.7192997104,247.776872603,7.87302096587,33.3212,206.582651637
 08/02  21:00:00,414.238697307,36.5382803556,118.109286064,0.0,102.647051061,94.1340635361,340.117799451,8.34707939274,24.9909,306.779820058
 08/02  22:00:00,350.095633109,36.5440877763,120.546251403,0.0,77.122965704,65.871452062,259.963205379,8.82760081092,16.6606,234.475004568
 08/02  23:00:00,284.793729931,36.4167426588,123.409498944,0.0,38.286128036,48.4199368926,148.003947173,9.3906262452,8.3303,130.283020928
 08/02  24:00:00,243.517580798,33.9564207929,123.979841446,0.0,25.5240853573,30.610668775,104.839645735,0.0829845104132,3.33212,101.424541225
 08/03  01:00:00,233.833572035,34.0112153107,121.616613364,0.0,19.418418834,29.3649097162,83.8468122672,0.27414979842,3.33212,80.2405424688
 08/03  02:00:00,211.644329081,33.1892975441,109.110410147,0.0,12.7620426787,28.1191506574,77.6915522833,0.288250472036,3.33212,74.0711818113
 08/03  03:00:00,208.779799475,33.1892975441,106.307339346,0.0,12.7620426787,28.1191506574,83.8849143787,0.31038484316,3.33212,80.2424095355
 08/03  04:00:00,222.855658543,34.0112153107,112.01940282,0.0,12.7620426787,28.1191506574,105.085780931,0.337452978547,3.33212,101.416207952
 08/03  05:00:00,254.814345114,34.2851878995,115.847371986,0.0,25.5240853573,30.610668775,187.391071088,0.215521879578,8.3303,178.845249208
 08/03  06:00:00,345.464117495,34.2851878995,119.915044367,0.0,51.0481707146,78.1489452969,323.022846524,0.130054690033,16.6606,306.232191833
 08/03  07:00:00,401.358164324,36.2302545773,120.773221373,0.0,64.3609230253,109.708623606,446.76036606,12.1467312358,24.9909,409.622734824
 08/03  08:00:00,360.228077358,36.0329906142,122.276691611,0.0,51.0481707146,80.7689615957,351.898568223,4.96361712803,33.3212,313.613751095
 08/03  09:00:00,331.757296077,36.5395276635,121.478293879,0.0,51.0481707146,71.0224615957,308.326567859,0.0,66.8089,241.517667859
 08/03  10:00:00,283.413568067,36.6734308071,121.712447148,0.0,32.1804615127,65.7244621605,271.803353439,0.0,83.4695,188.333853439
 08/03  11:00:00,285.760347758,36.7604701245,123.326414487,0.0,32.1804615127,65.7244621605,228.86232275,0.0,83.4695,145.39282275
 08/03  12:00:00,288.61008576,36.7787667699,126.987920316,0.0,32.1804615127,65.7244621605,222.071071497,0.0,83.4695,138.601571497
 08/03  13:00:00,281.824931839,36.7577452007,129.898570789,0.0,32.1804615127,55.9779621605,215.429684898,0.0225769888421,75.1392,140.267907909
 08/03  14:00:00,278.579630777,36.7916859345,126.576278245,0.0,32.1804615127,55.9779621605,209.87760612,0.026795566543,66.8089,143.041910554
 08/03  15:00:00,276.624587391,36.8223525216,124.563805576,0.0,32.1804615127,55.9779621605,213.399627637,0.0,75.1392,138.260427637
 08/03  16:00:00,306.191056391,36.6343061607,125.05452392,0.0,32.1804615127,60.9114621605,193.410709004,0.0,91.7998,101.610909004
 08/03  17:00:00,342.075541348,36.1195909934,126.412967345,0.0,32.1804615127,77.5397301883,214.523779053,4.64496741246,49.9818,159.897011641
 08/03  18:00:00,395.677586585,36.2616644881,125.907423013,0.0,77.122965704,86.2600435998,339.863196474,7.28553100813,49.9818,282.595865466
 08/03  19:00:00,400.162969475,36.3116171421,122.611324885,0.0,102.647051061,80.1663183927,248.450155501,8.07253842929,33.3212,207.056417072
 08/03  20:00:00,436.719678887,36.2996434725,122.738926635,0.0,115.40909374,92.7192997104,253.241290265,8.64647106813,33.3212,211.273619196
 08/03  21:00:00,419.523287953,36.3757108075,123.593612863,0.0,102.647051061,94.1340635361,343.470151284,9.12150263661,24.9909,309.357748647
 08/03  22:00:00,354.395099227,36.4190427815,125.003840732,0.0,77.122965704,65.871452062,253.2916703,9.56448662706,16.6606,227.066583673
 08/03  23:00:00,290.232723364,36.3260798241,129.053898156,0.0,38.286128036,48.4199368926,150.123249471,11.5388167489,8.3303,130.254132722
 08/03  24:00:00,209.444892858,33.463270133,91.4577935958,0.0,25.5240853573,30.610668775,104.781303956,0.0391183127366,3.33212,101.410065643
 08/04  01:00:00,198.677697957,33.463270133,88.4116458254,0.0,19.418418834,29.3649097162,83.6496728321,0.0858110118553,3.33212,80.2317418202
 08/04  02:00:00,180.05405512,33.0523112497,78.8904510952,0.0,12.7620426787,28.1191506574,81.1971041329,0.643699420572,3.33212,77.2212847123
 08/04  03:00:00,190.220629497,33.7372427218,87.9703607003,0.0,12.7620426787,28.1191506574,80.9831679994,0.583985069171,3.33212,77.0670629303
 08/04  04:00:00,203.166851729,34.0112153107,93.4017720122,0.0,12.7620426787,28.1191506574,105.177005676,0.453673020063,3.33212,101.391212656
 08/04  05:00:00,233.432887745,34.0112153107,96.4669767604,0.0,25.5240853573,30.610668775,187.506821078,0.375869667261,8.3303,178.800651411
 08/04  06:00:00,321.488466908,33.9564207929,97.9283943948,0.0,51.0481707146,78.1489452969,323.085810689,0.305820757376,16.6606,306.119389932
 08/04  07:00:00,413.517913692,36.0257272101,135.041701015,0.0,64.3609230253,109.708623606,447.722194149,13.3564236024,24.9909,409.374870546
 08/04  08:00:00,373.212100735,35.9354539457,137.662133707,0.0,51.0481707146,80.7689615957,357.335739383,5.49558436912,33.3212,318.518955013
 08/04  09:00:00,343.780215339,36.5242536142,136.114703475,0.0,51.0481707146,71.0224615957,303.764643546,0.00155167183068,66.8089,236.954191875
 08/04  10:00:00,294.408251036,36.6124095303,134.636703024,0.0,32.1804615127,65.7244621605,273.026639622,0.327298056731,83.4695,189.229841565
 08/04  11:00:00,294.765250841,36.670132293,133.761447196,0.0,32.1804615127,65.7244621605,228.895502226,0.914124932008,83.4695,144.511877294
 08/04  12:00:00,293.97797456,36.7427734708,132.818989905,0.0,32.1804615127,65.7244621605,222.448981463,0.400930021518,83.4695,138.578551441
 08/04  13:00:00,285.592371734,36.7429650937,134.10371089,0.0,32.1804615127,55.9779621605,220.533555329,0.366752563609,75.1392,145.027602765
 08/04  14:00:00,287.41879171,36.7745170836,136.570761596,0.0,32.1804615127,55.9779621605,205.474090681,0.422921728565,66.8089,138.242268952
 08/04  15:00:00,286.964791038,36.8048885813,135.727930901,0.0,32.1804615127,55.9779621605,213.652823609,0.259971495242,75.1392,138.253652113
 08/04  16:00:00,316.924496746,36.6177262983,136.070985183,0.0,32.1804615127,60.9114621605,193.386008878,0.0,91.7998,101.586208878
 08/04  17:00:00,353.610791599,36.1136962447,138.327590887,0.0,32.1804615127,77.5397301883,216.183693757,5.09968380716,49.9818,161.10220995
 08/04  18:00:00,407.585210104,36.2411304571,138.431809297,0.0,77.122965704,86.2600435998,338.923976123,7.86182074957,49.9818,281.080355374
 08/04  19:00:00,412.235653568,36.2943910642,136.788405497,0.0,102.647051061,80.1663183927,248.964012574,8.63742956889,33.3212,207.005383005
 08/04  20:00:00,447.113979197,36.2660567468,136.69424203,0.0,115.40909374,92.7192997104,253.914699121,9.21370496285,33.3212,211.379794158
 08/04  21:00:00,428.34767754,36.3089884087,137.109075861,0.0,102.647051061,94.1340635361,355.683495783,21.6202563503,24.9909,309.072339432
 08/04  22:00:00,363.105847302,36.3442267942,138.043014583,0.0,77.122965704,65.871452062,258.355857923,14.6869467825,16.6606,227.00831114
 08/04  23:00:00,298.292500499,36.2703250571,141.091616152,0.0,38.286128036,48.4199368926,152.629719937,14.0591566629,8.3303,130.240263274
 08/04  24:00:00,184.724919444,32.9153249553,69.8852022232,0.0,25.5240853573,30.610668775,127.515678823,22.7926904301,3.33212,101.390868393
 08/05  01:00:00,164.007737712,32.6413523664,47.5395132709,0.0,27.7269238854,30.610668775,152.047449205,68.4949257793,3.33212,80.2204034259
 08/05  02:00:00,152.257722675,31.8194345999,54.1362247104,0.0,12.7620426787,28.1191506574,175.688057198,98.2976808796,3.33212,74.0582563184
 08/05  03:00:00,155.902237973,33.463270133,56.1703865042,0.0,12.7620426787,28.1191506574,185.603933138,102.052778488,3.33212,80.2190346497
 08/05  04:00:00,165.307405504,33.463270133,58.9935073621,0.0,12.7620426787,28.1191506574,194.628034991,89.9103402084,3.33212,101.385574783
 08/05  05:00:00,178.969520718,32.6413523664,61.1921341456,0.0,12.7620426787,28.1191506574,218.911212552,80.3471271885,8.3303,130.233785364
 08/05  06:00:00,262.43330322,34.0797084579,73.6690753279,0.0,42.6918050922,54.3732441037,265.993149581,69.8946865172,16.6606,179.437863064
 08/05  07:00:00,340.5395255,36.1024354485,111.312732384,0.0,42.6918050922,86.1019271793,387.41743424,56.4352834005,24.9909,305.99125084
 08/05  08:00:00,402.408977972,35.9976807427,131.347769781,0.0,57.6566862989,112.030105488,486.991403644,13.8342624628,33.3212,439.835941181
 08/05  09:00:00,361.982916757,36.5281020617,136.157267155,0.0,57.6566862989,83.6599452969,384.790879144,0.0715869360634,66.8089,317.910392208
 08/05  10:00:00,311.751877207,36.6854825092,139.200491694,0.0,42.6918050922,68.9656133826,320.717423711,0.349944112456,83.4695,236.897979598
 08/05  11:00:00,305.465786498,36.7852505195,140.299930974,0.0,34.9340096728,67.7198543238,279.900397837,0.678822760614,83.4695,195.752075076
 08/05  12:00:00,306.24916227,36.8458448532,140.886267807,0.0,34.9340096728,67.7198543238,222.895963173,0.519613609669,83.4695,138.906849564
 08/05  13:00:00,297.758325284,36.7740669929,141.869844529,0.0,34.9340096728,57.9733543238,220.759863245,0.270538094326,75.1392,145.350125151
 08/05  14:00:00,297.109591595,36.797051476,141.345143238,0.0,34.9340096728,57.9733543238,205.543492563,0.161214132942,66.8089,138.57337843
 08/05  15:00:00,297.022455441,36.8292386325,140.749847024,0.0,34.9340096728,57.9733543238,215.537162869,0.166549785292,75.1392,140.231413084
 08/05  16:00:00,326.639723433,36.6666657728,140.84174986,0.0,34.9340096728,62.9068543238,198.440180766,0.178979202119,91.7998,106.461401563
 08/05  17:00:00,354.321944234,36.2467894485,141.34311291,0.0,34.9340096728,72.2186844194,182.941985755,2.29360071098,49.9818,130.666585044
 08/05  18:00:00,418.576502124,36.5089177066,139.477669272,0.0,87.0357390804,86.2600435998,214.803122862,3.11076806573,49.9818,161.710554797
 08/05  19:00:00,409.360031953,36.2923286209,136.911514341,0.0,102.000620287,77.6748002752,243.581685465,3.56889802681,33.3212,206.691587438
 08/05  20:00:00,429.61825501,36.2135949876,136.103275635,0.0,102.000620287,88.9820225341,248.401967356,3.93191304622,33.3212,211.14885431
 08/05  21:00:00,425.74675665,36.2476376926,137.525287569,0.0,102.000620287,91.6425454185,243.71202444,9.57377350134,24.9909,209.147350938
 08/05  22:00:00,372.386673353,36.1624019129,137.800823514,0.0,87.0357390804,65.871452062,337.176176989,15.3875267142,16.6606,305.128050275
 08/05  23:00:00,300.5813997,36.0732989843,139.797201923,0.0,42.6918050922,48.4199368926,204.123632007,16.8030242382,8.3303,178.990307769
 08/05  24:00:00,208.658211407,33.463270133,90.8335371954,0.0,27.7269238854,30.610668775,116.614780772,11.8908274789,3.33212,101.391833293
 08/06  01:00:00,220.477945112,33.463270133,93.3592141529,0.0,34.4311606118,33.1021868926,95.2564603271,11.6154324248,3.33212,80.3089079023
 08/06  02:00:00,149.142559091,30.9975168333,42.6598524779,0.0,19.466279405,30.610668775,84.8630493609,7.40099117015,3.33212,74.1299381908
 08/06  03:00:00,188.831510516,32.6413523664,80.0398544908,0.0,19.466279405,30.610668775,85.4081924871,1.76749416682,3.33212,80.3085783203
 08/06  04:00:00,171.8592684,31.8194345999,57.5556680501,0.0,19.466279405,30.610668775,104.714267129,0.0,3.33212,101.382147129
 08/06  05:00:00,215.532189438,33.463270133,86.4319900706,0.0,19.466279405,30.610668775,138.800340232,0.0887705539904,8.3303,130.381269678
 08/06  06:00:00,303.331824455,34.7783385595,111.509381758,0.0,42.6918050922,54.3732441037,201.344291649,0.115999213245,16.6606,184.567692436
 08/06  07:00:00,376.445477732,36.271214935,134.237074033,0.0,49.3960418185,88.5934452969,337.019124767,5.83615894602,24.9909,306.192065821
 08/06  08:00:00,405.325862705,35.9990541876,131.161733492,0.0,57.6566862989,112.030105488,471.389953261,2.40170803607,33.3212,435.667045225
 08/06  09:00:00,348.938821217,36.5398609119,130.022902599,0.0,50.9524495726,81.1684271793,382.53806305,0.0406772654037,66.8089,315.688485785
 08/06  10:00:00,305.190443121,36.6581266801,130.71108506,0.0,42.6918050922,68.9656133826,328.747060944,0.705322379402,83.4695,244.572238564
 08/06  11:00:00,300.060427666,36.7059347956,128.438108091,0.0,38.286128036,68.9656133826,273.435887737,1.24343545681,83.4695,188.722952281
 08/06  12:00:00,296.123447535,36.7563230078,125.096761093,0.0,38.286128036,68.9656133826,229.858578589,1.21431238558,83.4695,145.174766203
 08/06  13:00:00,273.932147899,36.7491269552,121.84776281,0.0,31.5818913096,56.727595265,215.565010101,1.8554693324,75.1392,138.570340769
 08/06  14:00:00,269.982488974,36.7775812213,117.849105433,0.0,31.5818913096,56.727595265,206.96496558,1.92512257075,66.8089,138.230943009
 08/06  15:00:00,267.532992788,36.8052529342,115.383188941,0.0,31.5818913096,56.727595265,214.897927213,1.54839505976,75.1392,138.210332153
 08/06  16:00:00,298.837732819,36.5206863174,117.678180795,0.0,31.5818913096,61.661095265,201.275062953,1.5520459474,91.7998,107.923217006
 08/06  17:00:00,329.156313837,36.0268248729,120.774535079,0.0,31.5818913096,70.9729253606,185.046968818,4.39088101677,49.9818,130.674287801
 08/06  18:00:00,390.057661165,36.0744480661,119.941963277,0.0,80.3315023541,83.7685254822,209.372640047,4.66923027002,49.9818,154.721609777
 08/06  19:00:00,392.858991809,36.0127672268,118.744980596,0.0,102.000620287,77.6748002752,248.418062578,4.56585951672,33.3212,210.531003062
 08/06  20:00:00,423.568622824,36.003579329,117.819202591,0.0,108.704857014,91.4735406516,242.33180197,4.93586203915,33.3212,204.074739931
 08/06  21:00:00,400.305624977,36.1781760222,117.035579052,0.0,95.2963835608,89.1510273009,241.450447094,5.25565451084,24.9909,211.203892583
 08/06  22:00:00,347.519910105,36.1587507184,117.544096072,0.0,80.3315023541,63.3799339444,325.795059603,7.11045785022,16.6606,302.024001753
 08/06  23:00:00,284.74430928,36.128159595,119.139928747,0.0,42.6918050922,48.4199368926,191.519846974,8.98756191514,8.3303,174.201985059
 08/06  24:00:00,271.256382869,33.463270133,141.123216001,0.0,34.4311606118,33.1021868926,111.211713003,0.0328208985977,3.33212,107.846772104
 08/07  01:00:00,251.998841594,33.1892975441,141.260268809,0.0,19.418418834,29.3649097162,77.5438049114,0.162608572806,3.33212,74.0490763385
 08/07  02:00:00,222.752462715,33.463270133,119.55129894,0.0,12.7620426787,28.1191506574,83.6258937262,0.0701725982566,3.33212,80.223601128
 08/07  03:00:00,208.663998375,33.463270133,105.642289558,0.0,12.7620426787,28.1191506574,77.4508235538,0.0701991026289,3.33212,74.0485044512
 08/07  04:00:00,215.797541724,33.463270133,106.106436199,0.0,12.7620426787,28.1191506574,104.99284103,0.295475333021,3.33212,101.365245697
 08/07  05:00:00,253.311548644,34.2851878995,114.345167375,0.0,25.5240853573,30.610668775,187.158989151,0.115166488917,8.3303,178.713522662
 08/07  06:00:00,344.070100909,34.2851878995,118.533444425,0.0,51.0481707146,78.1489452969,322.588985985,0.0987547125761,16.6606,305.829631272
 08/07  07:00:00,404.550657348,36.168343326,124.03202897,0.0,64.3609230253,109.708623606,441.58873571,7.79094558945,24.9909,408.80689012
 08/07  08:00:00,364.970049061,35.9724821547,127.081547735,0.0,51.0481707146,80.7689615957,353.35012748,3.36638788877,33.3212,316.662539592
 08/07  09:00:00,334.87842916,36.5218283813,124.605688264,0.0,51.0481707146,71.0224615957,305.018200063,0.0,66.8089,238.209300063
 08/07  10:00:00,286.095058673,36.6722184075,124.387923524,0.0,32.1804615127,65.7244621605,271.825683644,0.146313548434,83.4695,188.209870096
 08/07  11:00:00,287.526411109,36.773529661,125.053636241,0.0,32.1804615127,65.7244621605,229.09033308,0.289672327741,83.4695,145.331160752
 08/07  12:00:00,286.728354316,36.8283621651,124.916206859,0.0,32.1804615127,65.7244621605,222.118298773,0.0996446996504,83.4695,138.549154073
 08/07  13:00:00,276.914344192,36.7565857334,124.880513274,0.0,32.1804615127,55.9779621605,213.600359151,0.0902476424642,75.1392,138.370911509
 08/07  14:00:00,276.353741508,36.7847155517,124.282516833,0.0,32.1804615127,55.9779621605,205.115585521,0.0817404329033,66.8089,138.224945088
 08/07  15:00:00,274.088044284,36.8156245107,121.995670082,0.0,32.1804615127,55.9779621605,213.427659732,0.0570520342966,75.1392,138.231407698
 08/07  16:00:00,300.725677377,36.7517997481,119.452798662,0.0,32.1804615127,60.9114621605,199.725087091,0.0,91.7998,107.925287091
 08/07  17:00:00,336.713411193,36.2496936452,120.901172594,0.0,32.1804615127,77.5397301883,207.287719029,2.96733604486,49.9818,154.338582984
 08/07  18:00:00,387.47278483,36.3466068424,117.61782372,0.0,77.122965704,86.2600435998,335.650719298,4.67733798656,49.9818,280.991581311
 08/07  19:00:00,394.74797523,36.3719342021,117.114550035,0.0,102.647051061,80.1663183927,252.580381387,5.21409384252,33.3212,214.045087544
 08/07  20:00:00,430.304375833,36.341862152,116.258926621,0.0,115.40909374,92.7192997104,245.316504542,5.61826384527,33.3212,206.377040697
 08/07  21:00:00,409.803091307,36.4223717482,113.800100692,0.0,102.647051061,94.1340635361,337.241448239,5.99363877922,24.9909,306.256909459
 08/07  22:00:00,348.984147443,36.4352047479,119.563940554,0.0,77.122965704,65.871452062,255.654943083,6.33808298703,16.6606,232.656260096
 08/07  23:00:00,289.017064284,36.3208658375,127.770527868,0.0,38.286128036,48.4199368926,141.932035769,8.5336255917,8.3303,125.068110178
 08/07  24:00:00,207.176178962,33.463270133,89.0472388131,0.0,25.5240853573,30.610668775,108.45173443,0.025737807123,3.33212,105.093876623
 08/08  01:00:00,191.302555746,33.0523112497,81.5459267288,0.0,19.418418834,29.3649097162,80.3713301612,0.452796774951,3.33212,76.5864133862
 08/08  02:00:00,195.879422713,33.463270133,93.0625230244,0.0,12.7620426787,28.1191506574,82.5606786455,0.290380710324,3.33212,78.9381779352
 08/08  03:00:00,208.539897951,34.0112153107,104.494858573,0.0,12.7620426787,28.1191506574,78.9394470144,0.294100399224,3.33212,75.3132266151
 08/08  04:00:00,216.367342163,34.0112153107,104.884802743,0.0,12.7620426787,28.1191506574,104.941277866,0.245903277009,3.33212,101.363254589
 08/08  05:00:00,237.002308536,33.1892975441,99.5527850303,0.0,25.5240853573,30.610668775,187.290609056,0.253585826941,8.3303,178.706723229
 08/08  06:00:00,343.582496175,34.6139550062,116.49655183,0.0,51.0481707146,78.1489452969,322.606078103,0.201547872116,16.6606,305.743930231
 08/08  07:00:00,403.688603169,36.0505933007,122.108474118,0.0,64.3609230253,109.708623606,442.704263634,9.05035394423,24.9909,408.66300969
 08/08  08:00:00,361.712326841,35.9652091382,122.905305723,0.0,51.0481707146,80.7689615957,348.938503017,3.79858806426,33.3212,311.818714953
 08/08  09:00:00,332.368415085,36.5256903366,122.124285625,0.0,51.0481707146,71.0224615957,309.274824813,0.0,66.8089,242.465924813
 08/08  10:00:00,282.907786978,36.6370416432,121.251788255,0.0,32.1804615127,65.7244621605,271.726411176,0.0418186020684,83.4695,188.215092574
 08/08  11:00:00,283.777403616,36.7287814199,121.362540727,0.0,32.1804615127,65.7244621605,228.709151817,0.108151696704,83.4695,145.13150012
 08/08  12:00:00,283.917117242,36.8070117016,122.132783347,0.0,32.1804615127,65.7244621605,222.284197898,0.0998945103593,83.4695,138.714803388
 08/08  13:00:00,274.37367434,36.7524265208,122.35587964,0.0,32.1804615127,55.9779621605,213.616434899,0.106067330188,75.1392,138.371167569
 08/08  14:00:00,274.288915067,36.7807691502,122.25278859,0.0,32.1804615127,55.9779621605,205.296812422,0.301069260838,66.8089,138.186843161
 08/08  15:00:00,273.336888616,36.8104951265,121.288099084,0.0,32.1804615127,55.9779621605,213.928906031,0.597190224324,75.1392,138.192515807
 08/08  16:00:00,301.74529575,36.6368187905,120.61238037,0.0,32.1804615127,60.9114621605,199.73314812,0.0213985316278,91.7998,107.911949588
 08/08  17:00:00,337.776351552,36.1356756237,122.087298,0.0,32.1804615127,77.5397301883,207.802001645,3.48282930143,49.9818,154.337372343
 08/08  18:00:00,390.961298662,36.239701864,121.215521758,0.0,77.122965704,86.2600435998,336.246406472,5.39679837953,49.9818,280.867808092
 08/08  19:00:00,396.862045899,36.2818474625,119.905720099,0.0,102.647051061,80.1663183927,250.281876737,5.99626647586,33.3212,210.964410261
 08/08  20:00:00,433.221802658,36.2657754649,119.775604363,0.0,115.40909374,92.7192997104,249.098583516,6.4184054847,33.3212,209.358978031
 08/08  21:00:00,415.167727611,36.3332015036,119.646783175,0.0,102.647051061,94.1340635361,338.010350968,6.82774945741,24.9909,306.191701511
 08/08  22:00:00,351.510695684,36.3875244078,122.113254822,0.0,77.122965704,65.871452062,250.706586133,7.21393091462,16.6606,226.832055219
 08/08  23:00:00,287.234887173,36.3128113398,125.939840191,0.0,38.286128036,48.4199368926,148.131704573,9.61092044964,8.3303,130.190484123
 08/08  24:00:00,242.089210083,33.463270133,123.537681895,0.0,25.5240853573,30.610668775,104.736074363,0.0355304742474,3.33212,101.368423889
 08/09  01:00:00,227.828377606,33.463270133,116.704295354,0.0,19.418418834,29.3649097162,83.8537162064,0.305141888453,3.33212,80.216454318
 08/09  02:00:00,221.486427117,34.0112153107,117.233432723,0.0,12.7620426787,28.1191506574,77.680788457,0.307149939756,3.33212,74.0415185172
 08/09  03:00:00,221.589635691,34.0112153107,117.353160467,0.0,12.7620426787,28.1191506574,83.8017463846,0.261629518199,3.33212,80.2079968664
 08/09  04:00:00,220.890718825,33.463270133,111.087785154,0.0,12.7620426787,28.1191506574,104.780112411,0.0827212480559,3.33212,101.365271163
 08/09  05:00:00,249.316405153,33.6276536863,111.657208586,0.0,25.5240853573,30.610668775,187.104510646,0.0952410405392,8.3303,178.678969605
 08/09  06:00:00,350.079482209,35.1071056661,120.098503314,0.0,51.0481707146,78.1489452969,322.525171915,0.16743684712,16.6606,305.697135068
 08/09  07:00:00,403.496702048,36.0668013811,123.110170874,0.0,64.3609230253,109.708623606,440.146582363,10.2535014892,24.9909,404.902180874
 08/09  08:00:00,363.219600409,36.0023389693,125.306283438,0.0,51.0481707146,80.7689615957,350.638772922,4.21979003245,33.3212,313.09778289
 08/09  09:00:00,334.791544337,36.5274850842,124.5255241,0.0,51.0481707146,71.0224615957,310.93829034,0.0,66.8089,244.12939034
 08/09  10:00:00,285.382869324,36.6213958126,123.754752455,0.0,32.1804615127,65.7244621605,271.724293979,0.0587078978504,83.4695,188.196086081
 08/09  11:00:00,283.790658764,36.7090752274,121.439196045,0.0,32.1804615127,65.7244621605,222.721045903,0.559239150831,83.4695,138.692306752
 08/09  12:00:00,281.475364078,36.7705605272,119.773407924,0.0,32.1804615127,65.7244621605,229.400078926,0.802746811608,83.4695,145.127832115
 08/09  13:00:00,271.615291013,36.7486677566,119.650479618,0.0,32.1804615127,55.9779621605,214.499741339,1.00249178505,75.1392,138.358049554
 08/09  14:00:00,271.628522956,36.7803674736,119.635114274,0.0,32.1804615127,55.9779621605,206.27692387,1.25850565607,66.8089,138.209518214
 08/09  15:00:00,271.512685347,36.8097830537,119.500968179,0.0,32.1804615127,55.9779621605,214.721379989,1.3687000629,75.1392,138.213479927
 08/09  16:00:00,303.625339836,36.5916504654,122.579721866,0.0,32.1804615127,60.9114621605,193.401098316,0.0510814120877,91.7998,101.550216904
 08/09  17:00:00,341.944961836,36.0685280555,126.390610036,0.0,32.1804615127,77.5397301883,214.951623662,3.95347932554,49.9818,161.016344336
 08/09  18:00:00,394.517086199,36.1282635253,124.957148958,0.0,77.122965704,86.2600435998,336.794209156,6.07647541827,49.9818,280.735933738
 08/09  19:00:00,402.910911621,36.1611415929,125.597723325,0.0,102.647051061,80.1663183927,246.911544186,6.74063716223,33.3212,206.849707024
 08/09  20:00:00,440.01142697,36.1531742395,126.247621756,0.0,115.40909374,92.7192997104,246.811002839,7.18424560475,33.3212,206.305557235
 08/09  21:00:00,420.604363034,36.2226623424,124.884529812,0.0,102.647051061,94.1340635361,338.728962377,7.62132937487,24.9909,306.116733002
 08/09  22:00:00,355.783850091,36.2798005946,126.548662754,0.0,77.122965704,65.871452062,259.26971333,8.47658841207,16.6606,234.132524918
 08/09  23:00:00,290.294081432,36.2253432847,129.121528321,0.0,38.286128036,48.4199368926,150.488815843,11.9695556634,8.3303,130.18896018
 08/09  24:00:00,214.600629244,33.1892975441,96.9030333411,0.0,25.5240853573,30.610668775,104.934726349,0.239974185869,3.33212,101.362632163
 08/10  01:00:00,220.069917195,33.463270133,109.119629977,0.0,19.418418834,29.3649097162,77.4477601796,0.0804788569944,3.33212,74.0351613226
 08/10  02:00:00,206.566276188,33.0523112497,104.367326962,0.0,12.7620426787,28.1191506574,84.0803767909,0.550844651338,3.33212,80.1974121395
 08/10  03:00:00,201.210892057,32.9153249553,99.3360402468,0.0,12.7620426787,28.1191506574,77.5402817172,0.167088263741,3.33212,74.0410734535
 08/10  04:00:00,212.112655985,33.1892975441,102.993261213,0.0,12.7620426787,28.1191506574,108.805736608,0.289752050556,3.33212,105.183864557
 08/10  05:00:00,246.089436953,34.0112153107,107.731529652,0.0,25.5240853573,30.610668775,183.265703779,0.407258310404,8.3303,174.528145468
 08/10  06:00:00,348.36089171,35.1071056661,118.435213551,0.0,51.0481707146,78.1489452969,322.409235764,0.128371489079,16.6606,305.620264275
 08/10  07:00:00,404.818160197,36.0396028483,124.465875275,0.0,64.3609230253,109.708623606,444.621633014,11.2247223302,24.9909,408.406010684
 08/10  08:00:00,363.477694351,35.9884249423,125.578981215,0.0,51.0481707146,80.7689615957,354.043034501,4.57562585202,33.3212,316.146208649
 08/10  09:00:00,335.0358064,36.5288211719,124.768945245,0.0,51.0481707146,71.0224615957,305.204562158,0.0,66.8089,238.395662158
 08/10  10:00:00,286.464821589,36.6772405748,124.760175551,0.0,32.1804615127,65.7244621605,271.687443125,0.0657882974977,83.4695,188.152154828
 08/10  11:00:00,288.296141021,36.7861997921,125.836843558,0.0,32.1804615127,65.7244621605,228.879701808,0.112435795727,83.4695,145.297766012
 08/10  12:00:00,289.420304792,36.8413225531,127.608516881,0.0,32.1804615127,65.7244621605,222.102544206,0.111827054038,83.4695,138.521217152
 08/10  13:00:00,280.599902871,36.7669366798,128.564039196,0.0,32.1804615127,55.9779621605,213.573123682,0.0949717699659,75.1392,138.338951912
 08/10  14:00:00,282.806902982,36.7919789028,130.742431056,0.0,32.1804615127,55.9779621605,205.067352747,0.0837346616299,66.8089,138.174718085
 08/10  15:00:00,284.339174332,36.825109599,132.240281366,0.0,32.1804615127,55.9779621605,213.34831177,0.0306216393614,75.1392,138.17849013
 08/10  16:00:00,312.598667839,36.8879049049,131.197515907,0.0,32.1804615127,60.9114621605,199.700018328,0.0,91.7998,107.900218328
 08/10  17:00:00,348.162695979,36.359511514,132.246324077,0.0,32.1804615127,77.5397301883,208.278215301,3.98603312283,49.9818,154.310382179
 08/10  18:00:00,400.050680809,36.4722831946,130.069020177,0.0,77.122965704,86.2600435998,337.069913799,6.32360100329,49.9818,280.764512796
 08/10  19:00:00,403.486810564,36.5298641981,125.740486486,0.0,102.647051061,80.1663183927,249.307960299,7.02433527474,33.3212,208.962425024
 08/10  20:00:00,438.657997955,36.4603013461,124.594784992,0.0,115.40909374,92.7192997104,251.820774533,7.51081254952,33.3212,210.988761983
 08/10  21:00:00,421.817832098,36.500992507,126.303731145,0.0,102.647051061,94.1340635361,339.332682194,7.96645332725,24.9909,306.375328867
 08/10  22:00:00,357.686745501,36.4984897204,129.633610979,0.0,77.122965704,65.871452062,251.857428085,8.42958887656,16.6606,226.767239208
 08/10  23:00:00,292.403349138,36.3633038926,133.257451353,0.0,38.286128036,48.4199368926,148.788735103,10.2822272824,8.3303,130.17620782
 08/10  24:00:00,199.74821113,33.463270133,83.0989383032,0.0,25.5240853573,30.610668775,104.726643921,0.0294847227885,3.33212,101.365039199
 08/11  01:00:00,193.252496436,33.463270133,83.8393221228,0.0,19.418418834,29.3649097162,83.6420776575,0.100938441585,3.33212,80.2090192159
 08/11  02:00:00,184.8381997,33.463270133,83.0895772373,0.0,12.7620426787,28.1191506574,77.4836810129,0.114557941025,3.33212,74.0370030718
 08/11  03:00:00,181.186791942,33.1892975441,79.7780419774,0.0,12.7620426787,28.1191506574,83.8463480495,0.307822801288,3.33212,80.2064052482
 08/11  04:00:00,199.536144317,33.7372427218,89.5068443497,0.0,12.7620426787,28.1191506574,104.92715702,0.23792890075,3.33212,101.35710812
 08/11  05:00:00,233.567660027,34.0112153107,95.8126221176,0.0,25.5240853573,30.610668775,187.319927946,0.335344009549,8.3303,178.654283936
 08/11  06:00:00,321.57247324,33.9564207929,94.4475144299,0.0,51.0481707146,78.1489452969,321.904364018,0.282743112854,16.6606,304.961020905
 08/11  07:00:00,408.395216697,36.0656856524,127.893729756,0.0,64.3609230253,109.708623606,437.575143372,11.8744976387,24.9909,400.709745733
 08/11  08:00:00,367.531731402,36.0369179715,128.863734587,0.0,51.0481707146,80.7689615957,355.250241801,4.8167088695,33.3212,317.112332931
 08/11  09:00:00,339.002599468,36.5348804609,128.755191155,0.0,51.0481707146,71.0224615957,306.688207266,0.0,66.8089,239.879307266
 08/11  10:00:00,292.392595954,36.7026653918,130.696426532,0.0,32.1804615127,65.7244621605,275.557946424,0.0,83.4695,192.088446424
 08/11  11:00:00,297.193326642,36.7942810812,135.225182765,0.0,32.1804615127,65.7244621605,222.147965585,0.0,83.4695,138.678465585
 08/11  12:00:00,294.715969676,36.8544802779,132.989474491,0.0,32.1804615127,65.7244621605,221.979991222,0.0,83.4695,138.510491222
 08/11  13:00:00,282.255225567,36.7755383258,130.242883965,0.0,32.1804615127,55.9779621605,220.075963107,0.0,75.1392,144.936763107
 08/11  14:00:00,283.809208514,36.8007615228,131.760800173,0.0,32.1804615127,55.9779621605,204.972435374,0.0,66.8089,138.163535374
 08/11  15:00:00,283.946847005,36.832689206,131.85818583,0.0,32.1804615127,55.9779621605,213.305805782,0.0,75.1392,138.166605782
 08/11  16:00:00,312.696336911,36.8476099647,131.33390126,0.0,32.1804615127,60.9114621605,193.352001206,0.0,91.7998,101.552201206
 08/11  17:00:00,348.092198994,36.3160886135,132.24177705,0.0,32.1804615127,77.5397301883,208.373611611,4.11716560528,49.9818,154.274646006
 08/11  18:00:00,400.270033521,36.4198296613,130.39103178,0.0,77.122965704,86.2600435998,338.782554003,6.6138299243,49.9818,282.186924079
 08/11  19:00:00,406.047961153,36.4753304452,128.937019337,0.0,102.647051061,80.1663183927,253.387607629,7.35660481817,33.3212,212.709802811
 08/11  20:00:00,443.425602583,36.4272712154,129.964093249,0.0,115.40909374,92.7192997104,247.441841839,7.84028849807,33.3212,206.280353341
 08/11  21:00:00,424.878953723,36.4810375519,130.163742172,0.0,102.647051061,94.1340635361,339.323177375,8.31303506421,24.9909,306.01924231
 08/11  22:00:00,359.951201523,36.4854080656,131.946601144,0.0,77.122965704,65.871452062,254.701804325,8.79233078896,16.6606,229.248873536
 08/11  23:00:00,294.263159932,36.3517189847,135.339380568,0.0,38.286128036,48.4199368926,146.338140915,10.0573988606,8.3303,127.950442055
 08/11  24:00:00,201.276743281,33.463270133,84.9965516101,0.0,25.5240853573,30.610668775,110.006396698,5.31883844076,3.33212,101.355438257
 08/12  01:00:00,195.964541872,33.0523112497,78.4223428901,0.0,27.7269238854,30.610668775,101.639833966,18.1093967856,3.33212,80.1983171803
 08/12  02:00:00,177.335324134,33.0523112497,77.3977647693,0.0,12.7620426787,28.1191506574,100.861496467,23.4943358714,3.33212,74.0350405961
 08/12  03:00:00,185.077622597,33.463270133,84.6827251809,0.0,12.7620426787,28.1191506574,105.848247955,22.3132574707,3.33212,80.2028704846
 08/12  04:00:00,173.135471716,33.0523112497,67.0305285284,0.0,12.7620426787,28.1191506574,135.45769997,30.7811455185,3.33212,101.344434451
 08/12  05:00:00,174.95751302,33.0523112497,56.813446741,0.0,12.7620426787,28.1191506574,184.485780033,45.9836439009,8.3303,130.171836132
 08/12  06:00:00,278.878332054,34.7783385595,86.5375363894,0.0,42.6918050922,54.3732441037,239.656269547,43.6979390922,16.6606,179.297730455
 08/12  07:00:00,364.884388405,36.056056041,134.654634619,0.0,42.6918050922,86.1019271793,357.445448163,26.9079323167,24.9909,305.546615846
 08/12  08:00:00,404.717181733,36.0499734629,131.636394269,0.0,57.6566862989,112.030105488,476.519582301,4.43814652456,33.3212,438.760235776
 08/12  09:00:00,358.101798933,36.5402325686,129.991981142,0.0,57.6566862989,83.6599452969,376.074801123,0.0,66.8089,309.265901123
 08/12  10:00:00,307.968879113,36.7239325039,133.539755897,0.0,42.6918050922,68.9656133826,327.525154095,0.0,83.4695,244.055654095
 08/12  11:00:00,303.365591853,36.8214940072,137.429092307,0.0,34.9340096728,67.7198543238,272.082986672,0.0,83.4695,188.613486672
 08/12  12:00:00,304.036902845,36.8799786668,138.523388989,0.0,34.9340096728,67.7198543238,228.921871421,0.0,83.4695,145.452371421
 08/12  13:00:00,295.729734945,36.7975427998,139.742953789,0.0,34.9340096728,57.9733543238,213.804424101,0.0,75.1392,138.665224101
 08/12  14:00:00,296.053020682,36.8050465489,139.955516369,0.0,34.9340096728,57.9733543238,205.311816941,0.0,66.8089,138.502916941
 08/12  15:00:00,295.707299282,36.8355852625,139.206379377,0.0,34.9340096728,57.9733543238,220.237494992,0.0,75.1392,145.098294992
 08/12  16:00:00,324.930426414,36.6713531246,139.31115075,0.0,34.9340096728,62.9068543238,193.453739948,0.0,91.7998,101.653939948
 08/12  17:00:00,351.800397265,36.2553699689,139.107346097,0.0,34.9340096728,72.2186844194,184.034709831,3.33303938443,49.9818,130.719870447
 08/12  18:00:00,414.971297252,36.4559237949,135.863228948,0.0,87.0357390804,86.2600435998,216.783244696,5.29579019038,49.9818,161.505654505
 08/12  19:00:00,405.084528073,36.2226269978,131.493986326,0.0,102.000620287,77.6748002752,245.833861036,5.99684121484,33.3212,206.515819822
 08/12  20:00:00,428.890776563,36.1564265222,130.896015825,0.0,102.000620287,88.9820225341,246.412427205,6.47611113351,33.3212,206.615116072
 08/12  21:00:00,422.330831467,36.2050266331,131.727986311,0.0,102.000620287,91.6425454185,245.20572163,6.91411714963,24.9909,213.30070448
 08/12  22:00:00,369.818357254,36.1344049099,132.899222118,0.0,87.0357390804,65.871452062,323.754469828,7.34685212281,16.6606,299.747017706
 08/12  23:00:00,298.278064082,36.0574965905,135.343042154,0.0,42.6918050922,48.4199368926,195.01534212,10.4960069111,8.3303,176.189035209
 08/12  24:00:00,203.673821469,33.463270133,84.8550879386,0.0,27.7269238854,30.610668775,111.04319258,0.0256738634549,3.33212,107.685398717
 08/13  01:00:00,213.473912665,33.463270133,85.7015349929,0.0,34.4311606118,33.1021868926,77.5082034321,0.0641895447402,3.33212,74.1118938874
 08/13  02:00:00,146.211914298,30.9975168333,39.709102427,0.0,19.466279405,30.610668775,93.9452891742,10.3416327116,3.33212,80.2715364626
 08/13  03:00:00,202.79643849,33.463270133,93.1961609646,0.0,19.466279405,30.610668775,102.808738873,19.1906270047,3.33212,80.2859918678
 08/13  04:00:00,153.206205187,30.9975168333,40.1104830642,0.0,19.466279405,30.610668775,126.190577748,21.5144773429,3.33212,101.343980405
 08/13  05:00:00,215.978889513,33.463270133,87.7135588259,0.0,19.466279405,30.610668775,166.110384463,27.4626720861,8.3303,130.317412376
 08/13  06:00:00,261.501339632,34.7783385595,69.138375252,0.0,42.6918050922,54.3732441037,234.372423794,37.9665436785,16.6606,179.745280115
 08/13  07:00:00,367.306534728,36.2802273388,128.194074482,0.0,49.3960418185,88.5934452969,363.706981902,33.1996992051,24.9909,305.516382697
 08/13  08:00:00,404.80868528,36.0692060981,132.623786606,0.0,57.6566862989,112.030105488,480.119919098,8.10843900767,33.3212,438.69028009
 08/13  09:00:00,351.372827757,36.564154255,133.873982812,0.0,50.9524495726,81.1684271793,378.084205532,0.0,66.8089,311.275305532
 08/13  10:00:00,307.686285985,36.8417533305,133.810230069,0.0,42.6918050922,68.9656133826,326.385639194,0.0,83.4695,242.916139194
 08/13  11:00:00,305.086152624,36.854406365,134.03593024,0.0,38.286128036,68.9656133826,272.070317924,0.0,83.4695,188.600817924
 08/13  12:00:00,306.229202911,36.9104143389,135.45552092,0.0,38.286128036,68.9656133826,228.576862309,0.0,83.4695,145.107362309
 08/13  13:00:00,288.259211992,36.7915925757,136.453006546,0.0,31.5818913096,56.727595265,213.680746049,0.026560667122,75.1392,138.514985381
 08/13  14:00:00,288.067956612,36.8047925922,136.293204866,0.0,31.5818913096,56.727595265,205.041508179,0.0568564483343,66.8089,138.17575173
 08/13  15:00:00,287.64876454,36.8339453641,135.871282448,0.0,31.5818913096,56.727595265,213.380705399,0.0727161136066,75.1392,138.168789285
 08/13  16:00:00,317.248614535,36.6622997926,136.352513899,0.0,31.5818913096,61.661095265,194.845340956,0.0475539129423,91.7998,102.997987043
 08/13  17:00:00,345.2583934,36.1256032312,136.931457181,0.0,31.5818913096,70.9729253606,188.942678366,3.32420684339,49.9818,135.636671523
 08/13  18:00:00,404.327658511,36.1995582794,134.204546831,0.0,80.3315023541,83.7685254822,209.403886655,4.7461635017,49.9818,154.675923154
 08/13  19:00:00,402.75157785,36.2156238511,128.561826396,0.0,102.000620287,77.6748002752,244.865147994,5.29765590801,33.3212,206.246292086
 08/13  20:00:00,436.499198698,36.1734829683,128.855757446,0.0,108.704857014,91.4735406516,244.769110938,5.71478958413,33.3212,205.733121353
 08/13  21:00:00,412.974710999,36.3057792524,132.259907369,0.0,95.2963835608,89.1510273009,237.336877185,6.09931270611,24.9909,206.246664479
 08/13  22:00:00,360.131615273,36.2351145699,132.976521521,0.0,80.3315023541,63.3799339444,328.782551483,7.47594995417,16.6606,304.646001529
 08/13  23:00:00,297.860292618,36.1698038748,135.232088759,0.0,42.6918050922,48.4199368926,196.644997994,9.89604368541,8.3303,178.418654309
 08/13  24:00:00,213.339789068,33.463270133,85.6274728799,0.0,34.4311606118,33.1021868926,108.741989571,3.94486083126,3.33212,101.46500874
 08/14  01:00:00,195.318711005,33.463270133,86.8614520112,0.0,19.418418834,29.3649097162,90.4241686602,13.0573189986,3.33212,74.0347296616
 08/14  02:00:00,172.670977493,32.6413523664,73.1505509224,0.0,12.7620426787,28.1191506574,100.611968849,17.0914923319,3.33212,80.1883565174
 08/14  03:00:00,169.411349195,33.0523112497,69.7429211289,0.0,12.7620426787,28.1191506574,101.027654115,23.6638345632,3.33212,74.0316995522
 08/14  04:00:00,168.531093037,33.0523112497,62.4956336454,0.0,12.7620426787,28.1191506574,138.638081768,27.6204134206,3.33212,107.685548347
 08/14  05:00:00,216.876615528,33.463270133,82.8177766636,0.0,25.5240853573,30.610668775,206.134161007,26.0486953757,8.3303,171.755165631
 08/14  06:00:00,325.009732809,34.2851878995,100.734860839,0.0,51.0481707146,78.1489452969,354.162899698,32.0012977281,16.6606,305.50100197
 08/14  07:00:00,407.565908099,36.1076214912,131.897886643,0.0,64.3609230253,109.708623606,461.380092541,28.2287213437,24.9909,408.160471197
 08/14  08:00:00,366.881303376,35.9840143267,131.837193127,0.0,51.0481707146,80.7689615957,354.202835702,5.3117930504,33.3212,315.569842652
 08/14  09:00:00,339.612291612,36.5397254093,129.865869365,0.0,51.0481707146,71.0224615957,305.547232752,0.0,66.8089,238.738332752
 08/14  10:00:00,292.530819023,36.6905820826,130.844426454,0.0,32.1804615127,65.7244621605,271.646081667,0.0535285751317,83.4695,188.123053091
 08/14  11:00:00,294.655510976,36.7850081041,132.217040092,0.0,32.1804615127,65.7244621605,228.840119615,0.0897645629609,83.4695,145.280855052
 08/14  12:00:00,293.357703238,36.8390980742,131.582940304,0.0,32.1804615127,65.7244621605,222.01185078,0.050394250367,83.4695,138.49195653
 08/14  13:00:00,283.946524681,36.7745413757,131.933586547,0.0,32.1804615127,55.9779621605,213.523063969,0.0392036208737,75.1392,138.344660349
 08/14  14:00:00,285.177344744,36.8036493816,133.110028521,0.0,32.1804615127,55.9779621605,204.996638173,0.0300075720352,66.8089,138.157730601
 08/14  15:00:00,286.520336364,36.8344533078,134.424301009,0.0,32.1804615127,55.9779621605,213.298610803,0.00680229676161,75.1392,138.152608506
 08/14  16:00:00,316.703611476,36.814844879,135.374735089,0.0,32.1804615127,60.9114621605,197.686612908,0.0,91.7998,105.886812908
 08/14  17:00:00,352.405316206,36.2917908574,136.561477369,0.0,32.1804615127,77.5397301883,208.85057164,2.47580609963,49.9818,156.392965541
 08/14  18:00:00,401.635044913,36.3895637547,131.763935998,0.0,77.122965704,86.2600435998,334.610848667,4.01080877217,49.9818,280.618239895
 08/14  19:00:00,405.481821632,36.4322260548,127.85708648,0.0,102.647051061,80.1663183927,244.593900711,4.50946553932,33.3212,206.763235172
 08/14  20:00:00,443.08230408,36.3791500993,126.311119501,0.0,115.40909374,92.7192997104,244.425699837,4.86690672289,33.3212,206.237593114
 08/14  21:00:00,422.629445566,36.4259168757,127.663242374,0.0,102.647051061,94.1340635361,336.149989872,5.2184494405,24.9909,305.940640432
 08/14  22:00:00,358.062266896,36.4337852489,130.405208463,0.0,77.122965704,65.871452062,256.280557627,5.58213650803,16.6606,234.037821119
 08/14  23:00:00,293.628960759,36.3187820314,134.883708538,0.0,38.286128036,48.4199368926,145.27741977,7.33865030589,8.3303,129.608469464
 08/14  24:00:00,201.050253058,33.463270133,84.6908304774,0.0,25.5240853573,30.610668775,105.23377134,0.0147667566023,3.33212,101.886884583
 08/15  01:00:00,194.84871219,33.463270133,86.0825455657,0.0,19.418418834,29.3649097162,80.8108927817,3.44771216876,3.33212,74.031060613
 08/15  02:00:00,174.881005712,33.0523112497,74.5366888456,0.0,12.7620426787,28.1191506574,86.2135597024,2.68032474719,3.33212,80.2011149552
 08/15  03:00:00,173.935719402,33.0523112497,73.671493562,0.0,12.7620426787,28.1191506574,77.7630816216,0.401408113135,3.33212,74.0295535085
 08/15  04:00:00,190.41960082,33.463270133,82.3378628894,0.0,12.7620426787,28.1191506574,108.109026072,3.42843605001,3.33212,101.348470022
 08/15  05:00:00,219.002826648,33.463270133,83.3557787443,0.0,25.5240853573,30.610668775,193.346743144,6.4008910205,8.3303,178.615552123
 08/15  06:00:00,330.065772317,34.2851878995,103.676046976,0.0,51.0481707146,78.1489452969,328.503902721,6.33196509948,16.6606,305.511337621
 08/15  07:00:00,410.034080169,36.0128064792,131.138468688,0.0,64.3609230253,109.708623606,441.527609663,8.3639984456,24.9909,408.172711218
 08/15  08:00:00,368.061958236,35.9872320202,130.203895651,0.0,51.0481707146,80.7689615957,346.183979066,3.16251978639,33.3212,309.70025928
 08/15  09:00:00,338.983082995,36.5411994803,128.736047405,0.0,51.0481707146,71.0224615957,310.847187604,0.0,66.8089,244.038287604
 08/15  10:00:00,289.711600159,36.6740131633,128.019217163,0.0,32.1804615127,65.7244621605,271.623121472,0.0,83.4695,188.153621472
 08/15  11:00:00,290.316521977,36.7857831907,127.832863043,0.0,32.1804615127,65.7244621605,222.130127289,0.0,83.4695,138.660627289
 08/15  12:00:00,289.17112114,36.8462592824,127.341703133,0.0,32.1804615127,65.7244621605,228.563999141,0.0,83.4695,145.094499141
 08/15  13:00:00,279.256574291,36.7770325982,127.202602842,0.0,32.1804615127,55.9779621605,213.470340123,0.0,75.1392,138.331140123
 08/15  14:00:00,277.478164203,36.8043412466,125.387174743,0.0,32.1804615127,55.9779621605,204.988727436,0.0,66.8089,138.179827436
 08/15  15:00:00,276.353961348,36.8339753703,124.251923111,0.0,32.1804615127,55.9779621605,213.320046772,0.0,75.1392,138.180846772
 08/15  16:00:00,305.869206139,36.8087060288,124.53688267,0.0,32.1804615127,60.9114621605,193.328240163,0.0,91.7998,101.528440163
 08/15  17:00:00,339.870929836,36.2876749542,124.014719546,0.0,32.1804615127,77.5397301883,211.338685116,2.78585927485,49.9818,158.571025841
 08/15  18:00:00,392.089835355,36.3837816568,122.198151822,0.0,77.122965704,86.2600435998,337.873083851,4.50239648167,49.9818,283.388887369
 08/15  19:00:00,399.522885035,36.4305941607,122.41701175,0.0,102.647051061,80.1663183927,245.149533956,5.04733881059,33.3212,206.780995146
 08/15  20:00:00,438.482815157,36.3847914452,122.135147382,0.0,115.40909374,92.7192997104,244.99670641,5.43092485231,33.3212,206.244581558
 08/15  21:00:00,416.940660723,36.4588934613,121.30041632,0.0,102.647051061,94.1340635361,336.738717329,5.80546087029,24.9909,305.942356459
 08/15  22:00:00,352.107870866,36.4848684545,122.611292488,0.0,77.122965704,65.871452062,256.551790777,6.19102462947,16.6606,233.700166147
