Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  23:00:00,286.734849517,36.3801079725,125.36199327,0.0,38.286128036,48.4199368926,139.235122096,6.95405201926,8.3303,123.950770077
 08/15  24:00:00,252.945915674,33.9564207929,133.342676978,0.0,25.5240853573,30.610668775,104.741432208,0.0581371216966,3.33212,101.351175087
 08/16  01:00:00,241.0933673,33.7372427218,129.293370566,0.0,19.418418834,29.3649097162,83.657303194,0.118295033361,3.33212,80.2068881606
 08/16  02:00:00,228.237340945,33.1892975441,125.457373531,0.0,12.7620426787,28.1191506574,77.5696184757,0.20103912463,3.33212,74.0364593511
 08/16  03:00:00,229.415041001,33.463270133,126.103541886,0.0,12.7620426787,28.1191506574,83.5667709477,0.0350854053861,3.33212,80.1995655423
 08/16  04:00:00,239.411050397,34.2851878995,127.793965007,0.0,12.7620426787,28.1191506574,104.807920622,0.127532236334,3.33212,101.348268386
 08/16  05:00:00,267.150415786,34.4495714529,127.687874977,0.0,25.5240853573,30.610668775,186.985591916,0.0368123449271,8.3303,178.618479571
 08/16  06:00:00,354.622393835,34.1208043462,126.492068413,0.0,51.0481707146,78.1489452969,322.358386413,0.190109475253,16.6606,305.507676938
 08/16  07:00:00,403.007834318,36.1136952466,122.53718009,0.0,64.3609230253,109.708623606,438.273403512,8.94938172071,24.9909,404.333121792
 08/16  08:00:00,366.806919027,36.0807485064,128.808065056,0.0,51.0481707146,80.7689615957,350.03599074,3.61922061322,33.3212,313.095570127
 08/16  09:00:00,343.681989318,36.539817104,133.701507014,0.0,51.0481707146,71.0224615957,310.839083231,0.0,66.8089,244.030183231
 08/16  10:00:00,297.648976623,36.7318331492,136.404965944,0.0,32.1804615127,65.7244621605,271.595186838,0.0,83.4695,188.125686838
 08/16  11:00:00,297.914645338,36.8258221494,135.484586608,0.0,32.1804615127,65.7244621605,222.134529934,0.0,83.4695,138.665029934
 08/16  12:00:00,297.289781332,36.8787350998,135.450490315,0.0,32.1804615127,65.7244621605,225.376679306,0.0,83.4695,141.907179306
 08/16  13:00:00,289.666269795,36.7910500278,137.622200927,0.0,32.1804615127,55.9779621605,216.651404349,0.0,75.1392,141.512204349
 08/16  14:00:00,290.699873919,36.8071103275,138.62596727,0.0,32.1804615127,55.9779621605,204.968052815,0.0,66.8089,138.159152815
 08/16  15:00:00,290.465397051,36.8441950694,138.353210106,0.0,32.1804615127,55.9779621605,213.300070341,0.0,75.1392,138.160870341
 08/16  16:00:00,319.255224411,36.9315505522,137.806486546,0.0,32.1804615127,60.9114621605,193.34864691,0.0,91.7998,101.54884691
 08/16  17:00:00,354.549812366,36.3510652024,138.65642555,0.0,32.1804615127,77.5397301883,207.33209253,3.0943345498,49.9818,154.25595798
 08/16  18:00:00,406.803747282,36.4435773356,137.207212803,0.0,77.122965704,86.2600435998,337.175190419,5.01146429595,49.9818,282.181926123
 08/16  19:00:00,413.618951984,36.5154692167,137.394024731,0.0,102.647051061,80.1663183927,251.547174279,5.60409603153,33.3212,212.621878247
 08/16  20:00:00,450.728544633,36.4469524549,136.252472162,0.0,115.40909374,92.7192997104,245.594546902,6.02563662195,33.3212,206.24771028
 08/16  21:00:00,428.638644139,36.4822096475,136.052155992,0.0,102.647051061,94.1340635361,337.358166826,6.4254757201,24.9909,305.941791106
 08/16  22:00:00,364.029822527,36.4724725731,139.026163009,0.0,77.122965704,65.871452062,257.070595588,13.0664445934,16.6606,227.343550994
 08/16  23:00:00,272.336452852,36.3320543538,116.311850798,0.0,38.286128036,48.4199368926,169.63637112,31.7047690987,8.3303,129.601302021
 08/16  24:00:00,185.96043754,33.463270133,70.7721473995,0.0,25.5240853573,30.610668775,143.827697752,39.1480711913,3.33212,101.347506561
 08/17  01:00:00,171.510175604,33.463270133,63.7686346493,0.0,19.418418834,29.3649097162,136.369436685,52.8397068572,3.33212,80.197609828
 08/17  02:00:00,166.858855046,32.6413523664,67.9047800079,0.0,12.7620426787,28.1191506574,132.239842952,54.8737633001,3.33212,74.033959652
 08/17  03:00:00,170.620809215,32.6413523664,71.7044040522,0.0,12.7620426787,28.1191506574,124.127743339,40.5961447214,3.33212,80.1994786178
 08/17  04:00:00,176.433215322,32.6413523664,70.9742895653,0.0,12.7620426787,28.1191506574,143.367931497,38.6908423615,3.33212,101.344969135
 08/17  05:00:00,213.527015172,33.463270133,79.6061810514,0.0,25.5240853573,30.610668775,236.14383703,49.183130195,8.3303,178.630406835
 08/17  06:00:00,339.174949644,34.9427221128,114.265454963,0.0,51.0481707146,78.1489452969,371.39515177,49.2019191396,16.6606,305.53263263
 08/17  07:00:00,410.908920584,35.9702609598,136.253242141,0.0,64.3609230253,109.708623606,464.665581746,36.8824767798,24.9909,402.792204966
 08/17  08:00:00,367.263609216,35.9436812985,134.607367254,0.0,51.0481707146,80.7689615957,364.098682438,16.3027079132,33.3212,314.474774525
 08/17  09:00:00,343.879715161,36.5408369506,137.97573613,0.0,51.0481707146,71.0224615957,311.199275803,1.97573713014,66.8089,242.414638673
 08/17  10:00:00,299.064934663,36.6320300625,141.315221878,0.0,32.1804615127,65.7244621605,273.142099107,0.0196488600739,83.4695,189.652950247
 08/17  11:00:00,300.804621195,36.6857829256,141.988841972,0.0,32.1804615127,65.7244621605,222.311450239,0.172951105166,83.4695,138.668999134
 08/17  12:00:00,301.206947068,36.7287521667,143.045495517,0.0,32.1804615127,65.7244621605,223.982978112,0.34122590972,83.4695,140.172252202
 08/17  13:00:00,290.723285235,36.7572975995,142.577349781,0.0,32.1804615127,55.9779621605,219.056179049,0.66591091914,75.1392,143.25106813
 08/17  14:00:00,288.982570838,36.7857948481,140.499480203,0.0,32.1804615127,55.9779621605,205.843678672,0.877739334864,66.8089,138.157039337
 08/17  15:00:00,288.379961387,36.8137018394,139.664837767,0.0,32.1804615127,55.9779621605,214.175231961,0.877005436235,75.1392,138.159026525
 08/17  16:00:00,317.542507311,36.5340067391,139.823749682,0.0,32.1804615127,60.9114621605,193.356236056,0.00887640489187,91.7998,101.547559651
 08/17  17:00:00,351.618087555,36.011279961,139.315791278,0.0,32.1804615127,77.5397301883,206.156338705,1.91347666121,49.9818,154.261062044
 08/17  18:00:00,403.868302788,36.062896436,137.471428512,0.0,77.122965704,86.2600435998,334.623248854,3.00484178614,49.9818,281.636607068
 08/17  19:00:00,411.173781281,36.0162583128,137.141633837,0.0,102.647051061,80.1663183927,249.848653704,3.39857526734,33.3212,213.128878436
 08/17  20:00:00,451.104884771,36.0211994328,138.295537363,0.0,115.40909374,92.7192997104,243.288482604,3.7141508088,33.3212,206.253131796
 08/17  21:00:00,429.269804054,36.1066164067,137.563541009,0.0,102.647051061,94.1340635361,334.968530477,4.0221653222,24.9909,305.955465155
 08/17  22:00:00,364.034324787,36.184398112,139.066466625,0.0,77.122965704,65.871452062,250.19659694,6.25124236403,16.6606,227.284754576
 08/17  23:00:00,297.92770389,36.1351846522,141.300305528,0.0,38.286128036,48.4199368926,147.874558115,9.88229320132,8.3303,129.661964914
 08/17  24:00:00,190.976755902,33.0523112497,75.8218518328,0.0,25.5240853573,30.610668775,109.823530711,5.14830689431,3.33212,101.343103816
 08/18  01:00:00,145.499749678,30.9975168333,40.3260991697,0.0,19.418418834,29.3649097162,88.3886628391,4.87612988978,3.33212,80.1804129493
 08/18  02:00:00,185.589931472,33.463270133,85.1018258485,0.0,12.7620426787,28.1191506574,82.1997770326,4.83454724086,3.33212,74.0331097917
 08/18  03:00:00,186.85692243,33.463270133,86.399412143,0.0,12.7620426787,28.1191506574,88.3284959216,4.79422139192,3.33212,80.2021545297
 08/18  04:00:00,180.095849271,33.0523112497,72.9819049179,0.0,12.7620426787,28.1191506574,109.657372994,4.97062005156,3.33212,101.354632942
 08/18  05:00:00,211.258036661,33.0523112497,76.4376661,0.0,25.5240853573,30.610668775,192.237950706,5.27832964517,8.3303,178.629321061
 08/18  06:00:00,323.342360097,33.9564207929,97.5697809737,0.0,51.0481707146,78.1489452969,327.164599857,4.96116838052,16.6606,305.542831476
 08/18  07:00:00,412.291467544,35.9829629942,134.32862767,0.0,64.3609230253,109.708623606,437.511327607,9.22945466207,24.9909,403.290972945
 08/18  08:00:00,371.303294172,35.9303493545,135.748631259,0.0,51.0481707146,80.7689615957,350.800352097,3.36493942856,33.3212,314.114212668
 08/18  09:00:00,342.431127096,36.5281665537,134.593207745,0.0,51.0481707146,71.0224615957,310.279881856,0.266238967986,66.8089,243.204742888
 08/18  10:00:00,293.084384171,36.6159348839,132.85577981,0.0,32.1804615127,65.7244621605,273.613695542,1.21260501769,83.4695,188.931590524
 08/18  11:00:00,293.809434734,36.6691978459,132.439746406,0.0,32.1804615127,65.7244621605,224.124932087,1.98419984177,83.4695,138.671232246
 08/18  12:00:00,291.962946017,36.708474563,130.841480205,0.0,32.1804615127,65.7244621605,227.335606533,2.24645057171,83.4695,141.619655961
 08/18  13:00:00,282.695160141,36.7426019406,131.396777003,0.0,32.1804615127,55.9779621605,219.431765076,2.4789904457,75.1392,141.81357463
 08/18  14:00:00,284.717075382,36.7724717757,134.12537442,0.0,32.1804615127,55.9779621605,207.569509665,2.59586250482,66.8089,138.164747161
 08/18  15:00:00,285.130446009,36.8007966446,134.80159737,0.0,32.1804615127,55.9779621605,215.423131231,2.11688658648,75.1392,138.167044644
 08/18  16:00:00,314.353057682,36.5140906029,134.724135284,0.0,32.1804615127,60.9114621605,193.489677195,0.138883971258,91.7998,101.550993224
 08/18  17:00:00,348.96173606,36.0059979332,134.518910308,0.0,32.1804615127,77.5397301883,206.995612739,2.75155596055,49.9818,154.262256779
 08/18  18:00:00,401.435744184,36.0599596014,132.614212438,0.0,77.122965704,86.2600435998,337.480123675,4.61337793416,49.9818,282.884945741
 08/18  19:00:00,409.643544589,36.0141928777,134.143559069,0.0,102.647051061,80.1663183927,249.905198308,4.57046581765,33.3212,212.01353249
 08/18  20:00:00,449.925326154,36.0097402003,136.223464414,0.0,115.40909374,92.7192997104,244.532244788,4.94730087552,33.3212,206.263743913
 08/18  21:00:00,429.390423184,36.0949871008,137.306665577,0.0,102.647051061,94.1340635361,336.269445363,5.3010311942,24.9909,305.977514169
 08/18  22:00:00,363.913299699,36.1700257716,139.025152768,0.0,77.122965704,65.871452062,256.607100241,11.1031931462,16.6606,228.843307095
 08/18  23:00:00,228.431247848,36.1131205804,72.9119024093,0.0,38.286128036,48.4199368926,170.894358268,34.2777746112,8.3303,128.286283657
 08/18  24:00:00,161.475298321,32.6413523664,47.2443733741,0.0,25.5240853573,30.610668775,140.858275968,36.1826306923,3.33212,101.343525276
 08/19  01:00:00,167.177690639,31.8194345999,51.6514698427,0.0,27.7269238854,30.610668775,117.138917246,33.6073028233,3.33212,80.1994944225
 08/19  02:00:00,152.16918468,32.6413523664,53.2496418774,0.0,12.7620426787,28.1191506574,115.989415075,38.6269033662,3.33212,74.0303917089
 08/19  03:00:00,152.755936257,31.8194345999,54.7048632028,0.0,12.7620426787,28.1191506574,124.010087654,40.479749307,3.33212,80.198218347
 08/19  04:00:00,163.975329729,33.463270133,57.7387231558,0.0,12.7620426787,28.1191506574,141.279040312,36.5943370499,3.33212,101.352583262
 08/19  05:00:00,178.930411286,33.463270133,60.4083034106,0.0,12.7620426787,28.1191506574,178.410784903,39.9128713044,8.3303,130.167613599
 08/19  06:00:00,266.0322248,33.7920372396,74.8382439997,0.0,42.6918050922,54.3732441037,224.367566372,28.4003696624,16.6606,179.306596709
 08/19  07:00:00,361.012165063,35.9894434612,131.756415111,0.0,42.6918050922,86.1019271793,350.385707403,19.8170042325,24.9909,305.57780317
 08/19  08:00:00,403.828803812,35.9553790357,132.193831069,0.0,57.6566862989,112.030105488,480.693183952,8.54742040144,33.3212,438.824563551
 08/19  09:00:00,361.467845674,36.521137597,135.25215405,0.0,57.6566862989,83.6599452969,376.692594874,0.591594293163,66.8089,309.292100581
 08/19  10:00:00,310.91092037,36.6535230751,138.394488601,0.0,42.6918050922,68.9656133826,328.336595525,0.796403464152,83.4695,244.070692061
 08/19  11:00:00,305.205647061,36.7589391114,140.890653595,0.0,34.9340096728,67.7198543238,273.081483467,0.990042143168,83.4695,188.621941324
 08/19  12:00:00,304.910668642,36.8237399622,141.019790993,0.0,34.9340096728,67.7198543238,229.634629254,0.709076417113,83.4695,145.456052837
 08/19  13:00:00,295.622059675,36.7563147481,141.039394371,0.0,34.9340096728,57.9733543238,214.379442678,0.569590843294,75.1392,138.670651834
 08/19  14:00:00,296.123113682,36.7819509791,140.939257367,0.0,34.9340096728,57.9733543238,206.849243414,0.470853127992,66.8089,139.569490286
 08/19  15:00:00,296.290235934,36.8143749163,141.014571911,0.0,34.9340096728,57.9733543238,219.621374035,0.442768975804,75.1392,144.039405059
 08/19  16:00:00,326.007706832,36.6279401651,141.659788803,0.0,34.9340096728,62.9068543238,194.073211923,0.619664354722,91.7998,101.653747568
 08/19  17:00:00,353.111231533,36.1584114947,141.454861178,0.0,34.9340096728,72.2186844194,185.378714389,2.48276124917,49.9818,132.91415314
 08/19  18:00:00,416.405120234,36.3796848704,138.043019859,0.0,87.0357390804,86.2600435998,211.951643012,2.70802884257,49.9818,159.261814169
 08/19  19:00:00,407.84870047,36.165665451,135.739046761,0.0,102.000620287,77.6748002752,242.961821906,3.12218051111,33.3212,206.518441395
 08/19  20:00:00,435.559533977,36.1033055953,136.320137953,0.0,102.000620287,88.9820225341,245.575748283,3.424729064,33.3212,208.829819219
 08/19  21:00:00,426.313275843,36.1551763667,137.237518189,0.0,102.000620287,91.6425454185,239.824412881,3.72209761558,24.9909,211.111415266
 08/19  22:00:00,374.299299652,36.0934731359,139.239112527,0.0,87.0357390804,65.871452062,323.166581007,4.9966535231,16.6606,301.509327484
 08/19  23:00:00,301.895402567,36.0161614109,140.988259655,0.0,42.6918050922,48.4199368926,191.935542966,8.0153765535,8.3303,175.589866413
 08/19  24:00:00,187.734799042,33.0523112497,70.6598407724,0.0,27.7269238854,30.610668775,122.878591766,12.6780917032,3.33212,106.868380063
 08/20  01:00:00,173.918767956,30.9975168333,49.8818341597,0.0,34.4311606118,33.1021868926,101.077171996,23.6314012932,3.33212,74.1136507027
 08/20  02:00:00,164.868681426,33.463270133,55.8519533381,0.0,19.466279405,30.610668775,115.92959708,32.3026456315,3.33212,80.294831448
 08/20  03:00:00,164.952502036,30.9975168333,58.4079652853,0.0,19.466279405,30.610668775,117.663011482,34.0349611331,3.33212,80.2959303485
 08/20  04:00:00,176.459586269,32.6413523664,61.6687627699,0.0,19.466279405,30.610668775,141.939816939,37.2608323703,3.33212,101.346864568
 08/20  05:00:00,191.536860777,31.8194345999,65.355359328,0.0,19.466279405,30.610668775,170.320954557,31.6587973068,8.3303,130.33185725
 08/20  06:00:00,273.116841974,34.9427221128,77.9161964551,0.0,42.6918050922,54.3732441037,221.51748521,25.0979289997,16.6606,179.75895621
 08/20  07:00:00,347.157254898,36.2290285011,108.648387825,0.0,49.3960418185,88.5934452969,354.433727654,23.8278401963,24.9909,305.614987457
 08/20  08:00:00,406.147306413,35.9742574164,135.655660263,0.0,57.6566862989,112.030105488,488.097520212,15.866236152,33.3212,438.91008406
 08/20  09:00:00,350.820629688,36.542207019,135.107024648,0.0,50.9524495726,81.1684271793,385.741393444,4.2846425514,66.8089,314.647850893
 08/20  10:00:00,310.132800053,36.7595439542,138.260714445,0.0,42.6918050922,68.9656133826,323.791211605,0.318388196628,83.4695,240.003323408
 08/20  11:00:00,308.716472297,36.8044681261,140.062059922,0.0,38.286128036,68.9656133826,275.331555365,0.318604668055,83.4695,191.543450697
 08/20  12:00:00,308.389744178,36.8519339294,140.07837625,0.0,38.286128036,68.9656133826,225.940675092,0.10096351872,83.4695,142.370211573
 08/20  13:00:00,290.030095987,36.7652356493,139.461464751,0.0,31.5818913096,56.727595265,213.742664342,0.0912456226476,75.1392,138.51221872
 08/20  14:00:00,291.598219194,36.8001116343,140.083510243,0.0,31.5818913096,56.727595265,205.03353824,0.0524779893842,66.8089,138.172160251
 08/20  15:00:00,291.611682972,36.8296739276,140.058143561,0.0,31.5818913096,56.727595265,213.504600281,0.190098409115,75.1392,138.175301872
 08/20  16:00:00,321.059496237,36.6233074271,140.454316132,0.0,31.5818913096,61.661095265,200.057512653,0.35994322429,91.7998,107.897769429
 08/20  17:00:00,348.422437858,36.0974412274,140.37011339,0.0,31.5818913096,70.9729253606,182.594284319,1.97666687323,49.9818,130.635817446
 08/20  18:00:00,409.016004026,36.1641350608,139.222379796,0.0,80.3315023541,83.7685254822,206.938007209,2.29387342656,49.9818,154.662333782
 08/20  19:00:00,410.881723919,36.1769733431,138.581604563,0.0,102.000620287,77.6748002752,243.514754265,2.63124769207,33.3212,207.562306573
 08/20  20:00:00,442.518312251,36.1213493234,135.466768466,0.0,108.704857014,91.4735406516,245.404852065,7.59874151344,33.3212,204.484910551
 08/20  21:00:00,382.074483459,36.2335591691,104.414299832,0.0,95.2963835608,89.1510273009,260.483113335,26.8131960807,24.9909,208.679017255
 08/20  22:00:00,341.86216663,36.1686155794,117.554914968,0.0,80.3315023541,63.3799339444,363.375886999,44.688621895,16.6606,302.026665104
 08/20  23:00:00,256.914410686,36.0921342145,97.1391043968,0.0,42.6918050922,48.4199368926,247.233707675,60.4638549466,8.3303,178.439552728
 08/20  24:00:00,206.714834647,33.0523112497,80.5247553512,0.0,34.4311606118,33.1021868926,165.38573548,60.5797249158,3.33212,101.473890564
 08/21  01:00:00,175.420057308,30.9975168333,70.0613018349,0.0,19.418418834,29.3649097162,136.83016371,53.3111518117,3.33212,80.1868918985
 08/21  02:00:00,164.209568279,32.6413523664,65.1254621962,0.0,12.7620426787,28.1191506574,125.381510135,48.0183844576,3.33212,74.0310056774
 08/21  03:00:00,159.941792387,31.8194345999,61.7329646161,0.0,12.7620426787,28.1191506574,123.255136893,39.7214818986,3.33212,80.2015349945
 08/21  04:00:00,168.035819517,33.463270133,61.6734817627,0.0,12.7620426787,28.1191506574,137.262628915,32.5796415156,3.33212,101.350867399
 08/21  05:00:00,203.133159655,31.8194345999,70.7551805061,0.0,25.5240853573,30.610668775,213.849045098,26.8404212992,8.3303,178.678323798
 08/21  06:00:00,331.739981004,35.1071056661,103.869132687,0.0,51.0481707146,78.1489452969,347.100269393,24.7617672046,16.6606,305.677902188
 08/21  07:00:00,408.947604325,35.9379039432,134.26533836,0.0,64.3609230253,109.708623606,460.914281005,30.580059254,24.9909,405.343321751
 08/21  08:00:00,355.954937011,35.9543256839,123.711046897,0.0,51.0481707146,80.7689615957,364.520714772,18.5245391376,33.3212,312.674975634
 08/21  09:00:00,341.568604831,36.5390874198,135.892601494,0.0,51.0481707146,71.0224615957,314.631644821,3.69978981975,66.8089,244.122955001
 08/21  10:00:00,298.717138056,36.6380813568,140.705295859,0.0,32.1804615127,65.7244621605,272.092893254,0.429338208263,83.4695,188.194055045
 08/21  11:00:00,300.701486602,36.7256961918,140.916393338,0.0,32.1804615127,65.7244621605,222.57232496,0.413248791956,83.4695,138.689576168
 08/21  12:00:00,298.781472685,36.7804737629,138.405189019,0.0,32.1804615127,65.7244621605,228.729283154,0.135583212291,83.4695,145.124199942
 08/21  13:00:00,289.554350126,36.7606450079,138.390304041,0.0,32.1804615127,55.9779621605,213.525237156,0.0291740327233,75.1392,138.356863123
 08/21  14:00:00,290.721040171,36.7951297252,139.167488541,0.0,32.1804615127,55.9779621605,205.04421712,0.0272032483491,66.8089,138.208113871
 08/21  15:00:00,291.214588118,36.8265484395,139.262324926,0.0,32.1804615127,55.9779621605,213.363009166,0.0119763170534,75.1392,138.211832849
 08/21  16:00:00,320.707476564,36.6997724592,139.512183365,0.0,32.1804615127,60.9114621605,193.34893227,0.0,91.7998,101.54913227
 08/21  17:00:00,355.770339251,36.1883475511,140.109619194,0.0,32.1804615127,77.5397301883,212.170231824,1.17513813046,49.9818,161.013293693
 08/21  18:00:00,407.791177623,36.316544651,138.052778679,0.0,77.122965704,86.2600435998,332.635999873,1.92981593895,49.9818,280.724383934
 08/21  19:00:00,409.383968677,36.3498569379,132.211732852,0.0,102.647051061,80.1663183927,242.404299958,2.23777654373,33.3212,206.845323414
 08/21  20:00:00,449.417156706,36.3045593246,131.593600632,0.0,115.40909374,92.7192997104,242.121437127,2.49991956962,33.3212,206.300317558
 08/21  21:00:00,426.270934505,36.354117004,133.44988269,0.0,102.647051061,94.1340635361,334.602387267,3.50975761404,24.9909,306.101729653
 08/21  22:00:00,361.579798324,36.3719904285,136.136455998,0.0,77.122965704,65.871452062,259.239106438,8.45301941639,16.6606,234.125487022
 08/21  23:00:00,293.991726665,36.2760309522,137.282418076,0.0,38.286128036,48.4199368926,149.860699472,11.3424433237,8.3303,130.187956149
 08/21  24:00:00,198.299270041,33.463270133,82.7780681477,0.0,25.5240853573,30.610668775,116.562689921,11.8684297831,3.33212,101.362140138
 08/22  01:00:00,161.405164181,32.6413523664,54.4741037269,0.0,19.418418834,29.3649097162,95.4920593265,18.1240481071,3.33212,74.0358912194
 08/22  02:00:00,157.574927959,33.0523112497,58.2554354125,0.0,12.7620426787,28.1191506574,103.917221551,20.3749661087,3.33212,80.2101354419
 08/22  03:00:00,160.667879959,33.0523112497,61.3793042392,0.0,12.7620426787,28.1191506574,101.238841465,23.8643172702,3.33212,74.0424041951
 08/22  04:00:00,172.979817666,33.0523112497,66.4556940992,0.0,12.7620426787,28.1191506574,130.370883979,21.0558566875,3.33212,105.982907291
 08/22  05:00:00,213.199550861,33.463270133,78.6344119715,0.0,25.5240853573,30.610668775,198.976415236,16.9429539241,8.3303,173.703161312
 08/22  06:00:00,339.64679747,34.2851878995,111.926867725,0.0,51.0481707146,78.1489452969,338.552524264,16.1673456977,16.6606,305.724578566
 08/22  07:00:00,411.237851791,36.0966343076,135.15288061,0.0,64.3609230253,109.708623606,449.222314281,15.6180622061,24.9909,408.613352075
 08/22  08:00:00,365.419481803,35.9743560656,129.933783734,0.0,51.0481707146,80.7689615957,355.246519357,3.79209737696,33.3212,318.133221981
 08/22  09:00:00,339.930367657,36.5350972769,130.192683005,0.0,51.0481707146,71.0224615957,303.566165262,0.0,66.8089,236.757265262
 08/22  10:00:00,291.77727836,36.6698156499,130.112005488,0.0,32.1804615127,65.7244621605,271.669522891,0.0163764311244,83.4695,188.18364646
 08/22  11:00:00,291.459623758,36.7698409555,129.023330158,0.0,32.1804615127,65.7244621605,228.801065683,0.0168117661335,83.4695,145.314753916
 08/22  12:00:00,290.229587423,36.832466166,128.43614479,0.0,32.1804615127,65.7244621605,222.014583372,0.00991859754676,83.4695,138.535164774
 08/22  13:00:00,281.572047446,36.7703810891,129.540868548,0.0,32.1804615127,55.9779621605,213.502369156,0.00515106941046,75.1392,138.358018087
 08/22  14:00:00,282.52317066,36.7991958086,130.454517394,0.0,32.1804615127,55.9779621605,205.019610273,0.0,66.8089,138.210710273
 08/22  15:00:00,284.115335169,36.8307328935,132.014245381,0.0,32.1804615127,55.9779621605,213.354901894,0.0,75.1392,138.215701894
 08/22  16:00:00,312.18419541,36.7893034999,130.865217161,0.0,32.1804615127,60.9114621605,199.713850539,0.0,91.7998,107.914050539
 08/22  17:00:00,345.688418471,36.2836586149,129.845660677,0.0,32.1804615127,77.5397301883,205.515297521,1.21119137555,49.9818,154.322306145
 08/22  18:00:00,397.661012155,36.3948153489,127.774278599,0.0,77.122965704,86.2600435998,332.88123957,1.99662417837,49.9818,280.902815391
 08/22  19:00:00,402.782358955,36.4384359438,125.694375076,0.0,102.647051061,80.1663183927,249.629803834,2.30545313238,33.3212,214.003150701
 08/22  20:00:00,443.023024285,36.3851287055,123.93452314,0.0,115.40909374,92.7192997104,242.224519914,2.5565119249,33.3212,206.346807989
 08/22  21:00:00,420.102740273,36.4454693295,124.535648596,0.0,102.647051061,94.1340635361,333.975096415,2.81487561948,24.9909,306.169320796
 08/22  22:00:00,355.642600355,36.459972561,126.230789969,0.0,77.122965704,65.871452062,248.219629758,3.08976886264,16.6606,228.469260895
 08/22  23:00:00,290.241474777,36.3379353742,129.06815531,0.0,38.286128036,48.4199368926,141.067606593,4.00261953443,8.3303,128.734687059
 08/22  24:00:00,219.058451332,33.463270133,100.777520753,0.0,25.5240853573,30.610668775,104.711687268,0.00978536296297,3.33212,101.369781906
 08/23  01:00:00,221.972313406,33.1892975441,111.481251771,0.0,19.418418834,29.3649097162,83.6485624358,0.108463319618,3.33212,80.2079791162
 08/23  02:00:00,214.090529402,33.7372427218,110.467033746,0.0,12.7620426787,28.1191506574,77.4592260956,0.0796272654102,3.33212,74.0474788302
 08/23  03:00:00,213.822446322,34.0112153107,109.700918309,0.0,12.7620426787,28.1191506574,83.6652666987,0.114163402501,3.33212,80.2189832962
 08/23  04:00:00,208.390395566,33.1892975441,99.3089256709,0.0,12.7620426787,28.1191506574,104.827032112,0.121785504262,3.33212,101.373126607
 08/23  05:00:00,240.301284203,33.1892975441,103.612111362,0.0,25.5240853573,30.610668775,187.179075143,0.127948902871,8.3303,178.720826241
 08/23  06:00:00,354.421426211,35.1071056661,121.625986843,0.0,51.0481707146,78.1489452969,322.559219579,0.0977239885127,16.6606,305.800895591
 08/23  07:00:00,407.082612393,36.0476833698,126.706286737,0.0,64.3609230253,109.708623606,438.478310266,4.70701818716,24.9909,408.780392079
 08/23  08:00:00,366.814486391,35.9655348643,128.949365872,0.0,51.0481707146,80.7689615957,346.712631204,1.97367596654,33.3212,311.417755237
 08/23  09:00:00,337.612022951,36.5352491313,127.369876597,0.0,51.0481707146,71.0224615957,309.721406381,0.0,66.8089,242.912506381
 08/23  10:00:00,289.474940267,36.6228514434,127.893524386,0.0,32.1804615127,65.7244621605,271.748948669,0.0477975717909,83.4695,188.231651098
 08/23  11:00:00,289.985650558,36.6761239096,127.70655441,0.0,32.1804615127,65.7244621605,229.192055106,0.395740769231,83.4695,145.326814337
 08/23  12:00:00,287.683131397,36.7249724083,126.059905064,0.0,32.1804615127,65.7244621605,222.426840532,0.416886048274,83.4695,138.540454483
 08/23  13:00:00,277.571620542,36.7530429359,125.62281925,0.0,32.1804615127,55.9779621605,213.699740106,0.188215907075,75.1392,138.372324199
 08/23  14:00:00,277.159820216,36.782502499,125.191665555,0.0,32.1804615127,55.9779621605,205.565726978,0.557518485851,66.8089,138.199308492
 08/23  15:00:00,276.200789649,36.8091216705,124.220133845,0.0,32.1804615127,55.9779621605,214.07081902,0.725703228744,75.1392,138.205915791
 08/23  16:00:00,304.497555854,36.5474349582,123.495971162,0.0,32.1804615127,60.9114621605,199.720659801,0.00228679301578,91.7998,107.918573008
 08/23  17:00:00,340.031583386,36.0369792255,124.483517549,0.0,32.1804615127,77.5397301883,206.316828429,1.99026648324,49.9818,154.344761946
 08/23  18:00:00,392.438833719,36.0898061973,122.885068736,0.0,77.122965704,86.2600435998,334.037843196,3.12642266715,49.9818,280.929620529
 08/23  19:00:00,399.448581602,36.0903253176,122.170626223,0.0,102.647051061,80.1663183927,250.355872855,3.53548096978,33.3212,213.499191885
 08/23  20:00:00,442.220483106,36.0985012778,122.902061017,0.0,115.40909374,92.7192997104,244.076462204,3.8713554112,33.3212,206.883906793
 08/23  21:00:00,416.335294112,36.1902638824,120.600150332,0.0,102.647051061,94.1340635361,335.411660583,4.17730208951,24.9909,306.243458493
 08/23  22:00:00,348.184486397,36.2626470058,118.930376117,0.0,77.122965704,65.871452062,248.291721438,4.60322186495,16.6606,227.027899573
 08/23  23:00:00,283.695321949,36.2156750043,122.514163229,0.0,38.286128036,48.4199368926,145.073372916,6.6856854086,8.3303,130.057387507
 08/23  24:00:00,231.912769285,33.2577906914,113.914788705,0.0,25.5240853573,30.610668775,104.734533513,0.0296426534861,3.33212,101.37277086
 08/24  01:00:00,227.612456679,33.463270133,116.578916091,0.0,19.418418834,29.3649097162,83.5792685752,0.0429615749965,3.33212,80.2041870002
 08/24  02:00:00,203.048071004,33.0523112497,100.892627284,0.0,12.7620426787,28.1191506574,77.6915879448,0.305879697596,3.33212,74.0535882472
 08/24  03:00:00,187.950803835,32.9153249553,86.2376390176,0.0,12.7620426787,28.1191506574,83.6472701351,0.0958140478111,3.33212,80.2193360873
 08/24  04:00:00,189.790172003,32.9153249553,81.4873668164,0.0,12.7620426787,28.1191506574,104.812864782,0.0999152242704,3.33212,101.380829557
 08/24  05:00:00,227.65456355,33.463270133,90.6848909992,0.0,25.5240853573,30.610668775,187.297214235,0.233441460219,8.3303,178.733472775
 08/24  06:00:00,348.923265355,35.1071056661,116.240915063,0.0,51.0481707146,78.1489452969,322.657103896,0.108230122796,16.6606,305.888273773
 08/24  07:00:00,406.293441462,36.0033093252,126.003036016,0.0,64.3609230253,109.708623606,440.464797014,6.51459940763,24.9909,408.959297606
 08/24  08:00:00,365.963229276,35.9556431181,128.131972076,0.0,51.0481707146,80.7689615957,349.492701719,2.74065517668,33.3212,313.430846542
 08/24  09:00:00,337.790305738,36.5232635341,127.576161208,0.0,51.0481707146,71.0224615957,308.012297685,0.0,66.8089,241.203397685
 08/24  10:00:00,289.822127785,36.6124995791,128.236235202,0.0,32.1804615127,65.7244621605,271.895443133,0.188037242624,83.4695,188.237905891
 08/24  11:00:00,290.928262455,36.6867264238,128.602380291,0.0,32.1804615127,65.7244621605,229.487426898,0.680026027136,83.4695,145.337900871
 08/24  12:00:00,290.114908011,36.7463824337,128.446051825,0.0,32.1804615127,65.7244621605,222.884456274,0.854500270654,83.4695,138.560456004
 08/24  13:00:00,280.524707002,36.743179848,128.573229706,0.0,32.1804615127,55.9779621605,214.360967068,0.847533218641,75.1392,138.37423385
 08/24  14:00:00,280.293171144,36.7758150117,128.29541991,0.0,32.1804615127,55.9779621605,205.650301985,0.613391927587,66.8089,138.228010057
 08/24  15:00:00,279.422818732,36.8070149975,127.395666155,0.0,32.1804615127,55.9779621605,213.710855293,0.338885711618,75.1392,138.232769581
 08/24  16:00:00,308.737880322,36.6239172354,127.634456578,0.0,32.1804615127,60.9114621605,199.729900438,0.0018827157393,91.7998,107.928217722
 08/24  17:00:00,343.979376963,36.1168992616,128.344198447,0.0,32.1804615127,77.5397301883,206.943944012,2.60765641474,49.9818,154.354487597
 08/24  18:00:00,393.802029951,36.223653663,124.121222011,0.0,77.122965704,86.2600435998,335.086857733,4.06388033864,49.9818,281.041177395
 08/24  19:00:00,399.86076227,36.2683077319,122.411322435,0.0,102.647051061,80.1663183927,251.922972975,4.52918286426,33.3212,214.072590111
 08/24  20:00:00,442.672335807,36.2567190001,123.191546974,0.0,115.40909374,92.7192997104,244.635200304,4.91049471975,33.3212,206.403505584
 08/24  21:00:00,418.725064165,36.3178036099,122.898059749,0.0,102.647051061,94.1340635361,336.567231648,5.2519652069,24.9909,306.324366441
 08/24  22:00:00,356.255915003,36.3508821872,127.179631439,0.0,77.122965704,65.871452062,256.374259151,5.61026482201,16.6606,234.103394329
 08/24  23:00:00,292.488181351,36.2789494055,132.722694273,0.0,38.286128036,48.4199368926,140.28158967,8.12555850506,8.3303,123.825731165
 08/24  24:00:00,199.141174699,33.463270133,82.4084748116,0.0,25.5240853573,30.610668775,111.047387954,0.0231452532321,3.33212,107.692122701
 08/25  01:00:00,194.924709962,33.463270133,86.1378327202,0.0,19.418418834,29.3649097162,80.717529014,3.31495815763,3.33212,74.0704508563
 08/25  02:00:00,173.747677355,33.0523112497,73.8320937498,0.0,12.7620426787,28.1191506574,94.8436682849,11.2882286667,3.33212,80.2233196182
 08/25  03:00:00,171.184161963,33.0523112497,71.4965102768,0.0,12.7620426787,28.1191506574,92.0746255448,14.6893978161,3.33212,74.0531077287
 08/25  04:00:00,171.980280048,33.0523112497,65.1839143829,0.0,12.7620426787,28.1191506574,124.705963022,19.9930646089,3.33212,101.380778413
 08/25  05:00:00,196.430641717,33.0523112497,62.1633634811,0.0,25.5240853573,30.610668775,210.519518949,23.4185500355,8.3303,178.770668913
 08/25  06:00:00,316.374137193,33.9564207929,88.9199349461,0.0,51.0481707146,78.1489452969,351.219138515,28.5670740886,16.6606,305.991464426
 08/25  07:00:00,408.72927772,35.9846885196,132.482267297,0.0,64.3609230253,109.708623606,459.720698314,25.6099676488,24.9909,409.119830665
 08/25  08:00:00,369.575696495,35.9906157199,134.804885701,0.0,51.0481707146,80.7689615957,357.93593271,6.45975778822,33.3212,318.154974922
 08/25  09:00:00,343.630465366,36.5266763869,136.118966096,0.0,51.0481707146,71.0224615957,303.938581451,0.0348259441953,66.8089,237.094855507
 08/25  10:00:00,297.154298983,36.6769839038,137.250836768,0.0,32.1804615127,65.7244621605,271.903884288,0.169117303101,83.4695,188.265266985
 08/25  11:00:00,299.014887762,36.7700274285,137.387425351,0.0,32.1804615127,65.7244621605,228.963403948,0.140896422738,83.4695,145.353007525
 08/25  12:00:00,298.420874938,36.8268199519,136.824458289,0.0,32.1804615127,65.7244621605,222.088240903,0.053472900449,83.4695,138.565268002
 08/25  13:00:00,290.05674794,36.7671820139,138.063071894,0.0,32.1804615127,55.9779621605,213.887654744,0.0379471695566,75.1392,138.710507575
 08/25  14:00:00,292.417524626,36.7970291205,140.446839208,0.0,32.1804615127,55.9779621605,208.726707215,0.0289179014341,66.8089,141.888889313
 08/25  15:00:00,291.981852617,36.8294327521,139.912337817,0.0,32.1804615127,55.9779621605,216.014378517,0.00108451861812,75.1392,140.874093998
 08/25  16:00:00,321.630939931,36.8080661996,140.367808244,0.0,32.1804615127,60.9114621605,193.387595686,0.0,91.7998,101.587795686
 08/25  17:00:00,356.218069797,36.3074036627,140.60411785,0.0,32.1804615127,77.5397301883,206.611807731,2.27606585223,49.9818,154.353941878
 08/25  18:00:00,407.802253724,36.4196102307,138.040503499,0.0,77.122965704,86.2600435998,339.662572208,3.68072261423,49.9818,286.000049594
 08/25  19:00:00,412.42670819,36.4551206268,137.256676244,0.0,102.647051061,80.1663183927,247.140300147,4.15890432006,33.3212,209.660195827
 08/25  20:00:00,452.578250899,36.3716991006,137.342609547,0.0,115.40909374,92.7192997104,247.935255718,8.17806069453,33.3212,206.435995023
 08/25  21:00:00,429.635811534,36.4015862937,139.019681098,0.0,102.647051061,94.1340635361,353.950071704,22.5448215557,24.9909,306.414350149
 08/25  22:00:00,362.013940538,36.4048845489,137.922844101,0.0,77.122965704,65.871452062,277.419596034,26.4725976497,16.6606,234.286398384
 08/25  23:00:00,246.872585541,36.292606004,91.2946362843,0.0,38.286128036,48.4199368926,171.475220335,32.9149161898,8.3303,130.230004146
 08/25  24:00:00,183.693834418,33.1892975441,68.8905952103,0.0,25.5240853573,30.610668775,144.626610341,39.9081965277,3.33212,101.386293813
 08/26  01:00:00,187.474315037,32.6413523664,70.9599883403,0.0,27.7269238854,30.610668775,119.119371249,41.7367914339,3.33212,74.0504598155
 08/26  02:00:00,166.695127426,31.8194345999,68.5748416581,0.0,12.7620426787,28.1191506574,121.972426105,38.4198026693,3.33212,80.2205034355
 08/26  03:00:00,167.003023597,33.463270133,67.29608334,0.0,12.7620426787,28.1191506574,111.958376304,34.5655563026,3.33212,74.0607000015
 08/26  04:00:00,174.289616155,33.463270133,67.981142988,0.0,12.7620426787,28.1191506574,148.385432683,37.3226059074,3.33212,107.730706776
 08/26  05:00:00,186.012504553,32.6413523664,68.2266158338,0.0,12.7620426787,28.1191506574,172.250249613,40.1925336495,8.3303,123.727415964
 08/26  06:00:00,274.735552073,34.2851878995,80.1904042992,0.0,42.6918050922,54.3732441037,237.530455263,34.5011378014,16.6606,186.368717461
 08/26  07:00:00,342.542662456,36.1140562909,113.350455956,0.0,42.6918050922,86.1019271793,356.74991102,25.6618060346,24.9909,306.097204985
 08/26  08:00:00,402.563459617,35.9719756718,131.514169385,0.0,57.6566862989,112.030105488,481.141310421,9.23788859088,33.3212,438.58222183
 08/26  09:00:00,360.051808353,36.5377999734,133.470607709,0.0,57.6566862989,83.6599452969,377.937076855,0.132013043063,66.8089,310.996163812
 08/26  10:00:00,311.144745228,36.6520304309,137.326998749,0.0,42.6918050922,68.9656133826,327.858326448,0.0433659028944,83.4695,244.345460545
 08/26  11:00:00,306.271877196,36.776063865,139.812494439,0.0,34.9340096728,67.7198543238,272.345683545,0.102399661378,83.4695,188.773783884
 08/26  12:00:00,306.969828072,36.8468022632,140.667373157,0.0,34.9340096728,67.7198543238,229.038327759,0.0248623011689,83.4695,145.543965457
 08/26  13:00:00,297.00266558,36.7740078486,140.38927238,0.0,34.9340096728,57.9733543238,217.582487842,0.0,75.1392,142.443287842
 08/26  14:00:00,297.16995317,36.79756451,140.563273716,0.0,34.9340096728,57.9733543238,208.295290976,0.0,66.8089,141.486390976
 08/26  15:00:00,296.440200428,36.8267739837,139.609869928,0.0,34.9340096728,57.9733543238,213.716662246,0.0,75.1392,138.577462246
 08/26  16:00:00,326.014391092,36.6648822754,140.090750154,0.0,34.9340096728,62.9068543238,199.867006474,0.0,91.7998,108.067206474
 08/26  17:00:00,352.585300187,36.2456483591,139.397248554,0.0,34.9340096728,72.2186844194,181.987280128,1.31412308414,49.9818,130.691357044
 08/26  18:00:00,412.877117987,36.4933748562,133.144271795,0.0,87.0357390804,86.2600435998,213.797534674,2.11517574369,49.9818,161.70055893
 08/26  19:00:00,406.572682209,36.2733632643,129.504344174,0.0,102.000620287,77.6748002752,242.520342488,2.45974764613,33.3212,206.739394842
 08/26  20:00:00,430.163769209,36.2058232767,128.001435327,0.0,102.000620287,88.9820225341,242.516376883,2.73429662468,33.3212,206.460880258
 08/26  21:00:00,420.433174072,36.2518059054,128.730756289,0.0,102.000620287,91.6425454185,241.88657626,3.00709716131,24.9909,213.888579099
 08/26  22:00:00,369.179780359,36.1655531551,132.193241356,0.0,87.0357390804,65.871452062,324.732875418,3.31389232739,16.6606,304.758383091
 08/26  23:00:00,296.872624216,36.0807890824,133.683196718,0.0,42.6918050922,48.4199368926,192.444802307,4.93276616573,8.3303,179.181736141
 08/26  24:00:00,205.117289195,33.463270133,85.8302945671,0.0,27.7269238854,30.610668775,104.927793005,0.0158059778189,3.33212,101.579867027
 08/27  01:00:00,203.411584305,33.0523112497,75.836424978,0.0,34.4311606118,33.1021868926,81.259117775,0.239748163707,3.33212,77.6872496113
 08/27  02:00:00,157.756400519,30.9975168333,51.1844578608,0.0,19.466279405,30.610668775,80.0927606556,0.0,3.33212,76.7606406556
 08/27  03:00:00,195.395377042,33.463270133,84.3299894171,0.0,19.466279405,30.610668775,83.7149591982,0.062017997981,3.33212,80.3208212003
 08/27  04:00:00,188.926132712,32.6413523664,72.7057731588,0.0,19.466279405,30.610668775,104.803693276,0.0704662370158,3.33212,101.401107039
 08/27  05:00:00,177.390919352,31.8194345999,50.5807263698,0.0,19.466279405,30.610668775,138.742682437,0.0,8.3303,130.412382437
 08/27  06:00:00,312.342854259,35.1071056661,113.746920366,0.0,42.6918050922,54.3732441037,203.631717296,0.113054164934,16.6606,186.858063131
 08/27  07:00:00,374.066281842,36.3369004851,130.823633675,0.0,49.3960418185,88.5934452969,335.983603725,4.78525784914,24.9909,306.207445876
 08/27  08:00:00,403.079353154,36.0877608761,127.373873512,0.0,57.6566862989,112.030105488,474.234326515,1.9539183935,33.3212,438.959208122
 08/27  09:00:00,347.865139975,36.552712123,127.489552163,0.0,50.9524495726,81.1684271793,379.585767678,0.0,66.8089,312.776867678
 08/27  10:00:00,302.812446413,36.7710179511,127.231632964,0.0,42.6918050922,68.9656133826,327.016396216,0.00900627825034,83.4695,243.537889938
 08/27  11:00:00,299.205123485,36.7657741034,127.417265771,0.0,38.286128036,68.9656133826,278.881395553,0.257051101666,83.4695,195.154844451
 08/27  12:00:00,299.284843067,36.8009150359,128.234615202,0.0,38.286128036,68.9656133826,223.082882737,0.380012857858,83.4695,139.233369879
 08/27  13:00:00,280.316561907,36.7586159318,128.245025978,0.0,31.5818913096,56.727595265,214.487802251,0.758405105617,75.1392,138.590197145
 08/27  14:00:00,280.635516991,36.7897067604,128.514513894,0.0,31.5818913096,56.727595265,205.415247957,0.316953721028,66.8089,138.289394236
 08/27  15:00:00,281.041794066,36.8176189415,128.892774092,0.0,31.5818913096,56.727595265,218.517477141,0.284309315552,75.1392,143.093967825
 08/27  16:00:00,310.144279163,36.5455749754,128.995587734,0.0,31.5818913096,61.661095265,195.716406265,0.607986102283,91.7998,103.308620162
 08/27  17:00:00,338.41454061,36.0421065318,130.067231899,0.0,31.5818913096,70.9729253606,183.665588358,2.97689866935,49.9818,130.706889689
 08/27  18:00:00,398.59051288,36.0859327585,128.532493848,0.0,80.3315023541,83.7685254822,214.901375521,3.37595499067,49.9818,161.54362053
 08/27  19:00:00,403.225014187,36.0287655385,126.432653851,0.0,102.000620287,77.6748002752,243.547887968,3.6970603839,33.3212,206.529627584
 08/27  20:00:00,437.968889859,36.0247965782,126.776995716,0.0,108.704857014,91.4735406516,243.346934668,4.03256778724,33.3212,205.993166881
 08/27  21:00:00,410.552899034,36.178157798,128.069243036,0.0,95.2963835608,89.1510273009,235.84377015,4.35280582202,24.9909,206.500064328
 08/27  22:00:00,357.551682812,36.1429323674,128.771315329,0.0,80.3315023541,63.3799339444,327.98610644,6.03321581113,16.6606,305.292290629
 08/27  23:00:00,295.397130165,36.0951971166,131.137000961,0.0,42.6918050922,48.4199368926,194.73838515,7.801630031,8.3303,178.606455119
 08/27  24:00:00,203.537958482,33.0523112497,75.6905944908,0.0,34.4311606118,33.1021868926,104.90144176,0.0494284824146,3.33212,101.519893277
 08/28  01:00:00,157.27475728,30.9975168333,51.9872149999,0.0,19.418418834,29.3649097162,83.5452252222,0.0,3.33212,80.2131052222
 08/28  02:00:00,179.19682692,33.463270133,77.7162706142,0.0,12.7620426787,28.1191506574,83.633172261,0.058320483301,3.33212,80.2427317777
 08/28  03:00:00,183.885382316,33.463270133,83.2246527608,0.0,12.7620426787,28.1191506574,84.0527855762,6.66053338564,3.33212,74.0601321906
 08/28  04:00:00,180.116527697,33.0523112497,73.6280729217,0.0,12.7620426787,28.1191506574,117.374513806,12.6335907626,3.33212,101.408803043
 08/28  05:00:00,210.479374201,33.0523112497,76.3767848059,0.0,25.5240853573,30.610668775,199.529098693,12.3492726742,8.3303,178.849526018
 08/28  06:00:00,330.662445728,34.2851878995,102.022233281,0.0,51.0481707146,78.1489452969,327.376267409,4.38581342345,16.6606,306.329853985
 08/28  07:00:00,409.526585334,35.9889684523,131.660145952,0.0,64.3609230253,109.708623606,441.065553047,6.29008221908,24.9909,409.784570828
 08/28  08:00:00,368.850020723,35.9358853711,133.099398941,0.0,51.0481707146,80.7689615957,354.719274934,2.671059232,33.3212,318.727015702
 08/28  09:00:00,339.996165877,36.5279486042,131.018056187,0.0,51.0481707146,71.0224615957,304.450365566,0.021135312743,66.8089,237.620330253
 08/28  10:00:00,291.541149297,36.6270506891,130.077753157,0.0,32.1804615127,65.7244621605,278.476460819,0.192048617868,83.4695,194.814912201
 08/28  11:00:00,292.705409326,36.7212068123,130.346247028,0.0,32.1804615127,65.7244621605,222.634739979,0.377238500141,83.4695,138.788001478
 08/28  12:00:00,292.026310906,36.7782335133,130.317574905,0.0,32.1804615127,65.7244621605,229.105779723,0.408182211131,83.4695,145.228097512
 08/28  13:00:00,281.456539262,36.7495079569,129.490308368,0.0,32.1804615127,55.9779621605,213.680959013,0.0822883042626,75.1392,138.459470709
 08/28  14:00:00,281.099280823,36.7829756759,129.100211608,0.0,32.1804615127,55.9779621605,205.164371248,0.0626058134995,66.8089,138.292865435
 08/28  15:00:00,281.720118116,36.8124594305,129.692233498,0.0,32.1804615127,55.9779621605,213.597352636,0.187089474956,75.1392,138.271063161
 08/28  16:00:00,311.224878609,36.649529756,130.095383307,0.0,32.1804615127,60.9114621605,199.766840726,0.0,91.7998,107.967040726
 08/28  17:00:00,346.244189706,36.1277059206,130.606895298,0.0,32.1804615127,77.5397301883,206.90441663,2.46901368011,49.9818,154.45360295
 08/28  18:00:00,398.610856082,36.2261787898,128.934021962,0.0,77.122965704,86.2600435998,335.260108574,3.89783871869,49.9818,281.380469855
 08/28  19:00:00,406.837672592,36.250406852,126.645148644,0.0,102.647051061,80.1663183927,251.940086692,4.35798202362,33.3212,214.260904668
 08/28  20:00:00,446.044161937,36.2177041462,126.811235076,0.0,115.40909374,92.7192997104,244.614575062,4.72432693718,33.3212,206.569048125
 08/28  21:00:00,423.323054881,36.2705593308,128.764786118,0.0,102.647051061,94.1340635361,336.810510678,5.06952293198,24.9909,306.750087746
 08/28  22:00:00,358.850758182,36.3111715007,130.822677402,0.0,77.122965704,65.871452062,256.639372958,5.51864061013,16.6606,234.460132348
 08/28  23:00:00,293.744541663,36.243687028,133.571619244,0.0,38.286128036,48.4199368926,146.606827227,7.9977507225,8.3303,130.278776504
 08/28  24:00:00,196.549583621,33.1892975441,79.9832345809,0.0,25.5240853573,30.610668775,104.917504265,0.161300040859,3.33212,101.424084224
 08/29  01:00:00,179.522499804,32.6413523664,71.7944183069,0.0,19.418418834,29.3649097162,83.6394112615,0.0589646142626,3.33212,80.2483266473
 08/29  02:00:00,173.966314513,33.0523112497,73.7598008534,0.0,12.7620426787,28.1191506574,77.7702771896,0.369722123313,3.33212,74.0684350663
 08/29  03:00:00,171.235118598,33.0523112497,71.3777432429,0.0,12.7620426787,28.1191506574,91.4995793985,7.92246653392,3.33212,80.2449928646
 08/29  04:00:00,183.506137428,33.0523112497,76.4046584975,0.0,12.7620426787,28.1191506574,119.243497354,14.4942642945,3.33212,101.417113059
 08/29  05:00:00,222.038901162,33.463270133,86.7685610622,0.0,25.5240853573,30.610668775,201.111485085,13.884117444,8.3303,178.897067641
 08/29  06:00:00,338.355985388,34.2851878995,109.992945591,0.0,51.0481707146,78.1489452969,342.119857441,18.9975095539,16.6606,306.461747888
 08/29  07:00:00,410.26712745,36.1045331689,132.423334406,0.0,64.3609230253,109.708623606,449.065008145,14.0013447199,24.9909,410.072763425
 08/29  08:00:00,368.511774176,35.9756553819,131.422502487,0.0,51.0481707146,80.7689615957,355.028946304,2.8520216946,33.3212,318.855724609
 08/29  09:00:00,339.748105303,36.5309144252,129.567978522,0.0,51.0481707146,71.0224615957,303.942911705,0.0,66.8089,237.134011705
 08/29  10:00:00,291.829363336,36.6742042314,130.143163716,0.0,32.1804615127,65.7244621605,276.259646508,0.0271773004795,83.4695,192.762969207
 08/29  11:00:00,292.239396983,36.7736956611,129.796130142,0.0,32.1804615127,65.7244621605,224.834147054,0.0484552710079,83.4695,141.316191783
 08/29  12:00:00,291.839230674,36.8270014756,130.041786902,0.0,32.1804615127,65.7244621605,225.153396918,0.0496487599024,83.4695,141.634248159
 08/29  13:00:00,282.367276587,36.7629207603,130.347466606,0.0,32.1804615127,55.9779621605,217.280480175,0.0697645311749,75.1392,142.071515644
 08/29  14:00:00,282.51140579,36.7912430127,130.470024291,0.0,32.1804615127,55.9779621605,205.217049019,0.0875338451879,66.8089,138.320615174
 08/29  15:00:00,280.867830743,36.8240476172,128.791841721,0.0,32.1804615127,55.9779621605,213.500157196,0.0457528465134,75.1392,138.315204349
 08/29  16:00:00,308.470761724,36.6850441194,127.291462471,0.0,32.1804615127,60.9114621605,199.766916124,0.0,91.7998,107.967116124
 08/29  17:00:00,344.118907128,36.145421163,128.454311393,0.0,32.1804615127,77.5397301883,207.038971887,2.56281511921,49.9818,154.494356768
 08/29  18:00:00,396.259981085,36.2548080196,126.537864188,0.0,77.122965704,86.2600435998,335.528213043,4.07990242045,49.9818,281.466510623
 08/29  19:00:00,405.486257123,36.2760637558,125.776616072,0.0,102.647051061,80.1663183927,252.190447957,4.56156952286,33.3212,214.307678435
 08/29  20:00:00,444.203028292,36.2469666749,125.244757927,0.0,115.40909374,92.7192997104,244.885487411,4.9398102441,33.3212,206.624477167
 08/29  21:00:00,420.839350473,36.3024151913,125.417629639,0.0,102.647051061,94.1340635361,337.16563673,5.29342109212,24.9909,306.881315638
 08/29  22:00:00,357.533471634,36.3392855897,128.421865277,0.0,77.122965704,65.871452062,256.836685272,5.64813065203,16.6606,234.52795462
 08/29  23:00:00,291.711098864,36.2618849654,131.101709945,0.0,38.286128036,48.4199368926,146.579898129,7.9587455248,8.3303,130.290852605
 08/29  24:00:00,204.358813003,33.463270133,86.6752450191,0.0,25.5240853573,30.610668775,104.78977522,0.0223740743683,3.33212,101.435281145
 08/30  01:00:00,202.016089524,33.463270133,92.1300760742,0.0,19.418418834,29.3649097162,83.6577988407,0.0763974742147,3.33212,80.2492813665
 08/30  02:00:00,166.272565562,32.6413523664,65.9835476377,0.0,12.7620426787,28.1191506574,77.5055450804,0.0910829555089,3.33212,74.0823421249
 08/30  03:00:00,171.942222543,33.0523112497,71.6163190926,0.0,12.7620426787,28.1191506574,85.8968385856,2.31423619331,3.33212,80.2504823923
