Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  04:00:00,180.615557908,33.0523112497,73.9595767957,0.0,12.7620426787,28.1191506574,111.476980296,6.71380165396,3.33212,101.431058642
 08/30  05:00:00,225.748460454,33.7372427218,90.643124864,0.0,25.5240853573,30.610668775,198.612188292,11.3443752906,8.3303,178.937513001
 08/30  06:00:00,328.650004069,33.9564207929,98.2460997592,0.0,51.0481707146,78.1489452969,338.106727345,14.8493639854,16.6606,306.59676336
 08/30  07:00:00,409.777500886,35.9931920866,132.753649873,0.0,64.3609230253,109.708623606,447.391692512,12.0603607819,24.9909,410.34043173
 08/30  08:00:00,366.727076051,35.9795734657,129.914784336,0.0,51.0481707146,80.7689615957,355.436285402,3.09693919461,33.3212,319.018146208
 08/30  09:00:00,336.297808708,36.5373948465,126.037910334,0.0,51.0481707146,71.0224615957,304.844011025,0.0,66.8089,238.035111025
 08/30  10:00:00,286.373640397,36.6917318475,124.653419142,0.0,32.1804615127,65.7244621605,278.127806024,0.0156646031976,83.4695,194.642641421
 08/30  11:00:00,288.456905158,36.7947994522,125.963718662,0.0,32.1804615127,65.7244621605,222.334589625,0.0361190876538,83.4695,138.828970537
 08/30  12:00:00,288.725635979,36.8577832888,126.884151706,0.0,32.1804615127,65.7244621605,228.759863713,0.022196063628,83.4695,145.26816765
 08/30  13:00:00,279.06567622,36.7808041678,127.006209163,0.0,32.1804615127,55.9779621605,213.651720182,0.0126221125068,75.1392,138.49989807
 08/30  14:00:00,279.046511474,36.8020364653,126.965173463,0.0,32.1804615127,55.9779621605,205.154829649,0.0274225002966,66.8089,138.318507149
 08/30  15:00:00,279.182114669,36.8331746197,127.075167347,0.0,32.1804615127,55.9779621605,213.479145231,0.00217650873039,75.1392,138.337768722
 08/30  16:00:00,306.482364286,36.8310097406,125.119983446,0.0,32.1804615127,60.9114621605,199.796039589,0.0,91.7998,107.996239589
 08/30  17:00:00,340.415457294,36.2860502715,124.569253825,0.0,32.1804615127,77.5397301883,207.151246796,2.69151749299,49.9818,154.477929303
 08/30  18:00:00,394.022752087,36.3799522085,124.14999698,0.0,77.122965704,86.2600435998,343.73164783,4.35281811386,49.9818,289.397029716
 08/30  19:00:00,403.80304086,36.4338515498,123.357239758,0.0,102.647051061,80.1663183927,245.429501011,4.88367685111,33.3212,207.22462416
 08/30  20:00:00,443.989161775,36.3970049163,124.340314646,0.0,115.40909374,92.7192997104,246.622863232,5.25930513414,33.3212,208.042358097
 08/30  21:00:00,421.170581194,36.4510517004,125.201508028,0.0,102.647051061,94.1340635361,343.403630164,5.62685601427,24.9909,312.785874149
 08/30  22:00:00,356.780013185,36.4591047711,127.513093839,0.0,77.122965704,65.871452062,250.60589777,6.00578564093,16.6606,227.939512129
 08/30  23:00:00,292.284537276,36.3377870144,132.005516656,0.0,38.286128036,48.4199368926,145.909354564,7.27433939025,8.3303,130.304715173
 08/30  24:00:00,203.052626905,33.463270133,85.8577358558,0.0,25.5240853573,30.610668775,107.531933214,0.0149750629195,3.33212,104.184838151
 08/31  01:00:00,193.851015837,33.463270133,84.1520181721,0.0,19.418418834,29.3649097162,80.9744125559,0.0532327997444,3.33212,77.5890597562
 08/31  02:00:00,179.079443878,33.0523112497,77.845737108,0.0,12.7620426787,28.1191506574,84.0370861826,0.438999185785,3.33212,80.2659669968
 08/31  03:00:00,185.013141391,33.463270133,82.9864723412,0.0,12.7620426787,28.1191506574,77.5165978746,0.0932738544844,3.33212,74.0912040201
 08/31  04:00:00,190.034489439,33.463270133,81.6896440178,0.0,12.7620426787,28.1191506574,111.219303525,0.0899647169115,3.33212,107.797218808
 08/31  05:00:00,218.766736709,33.463270133,82.8701682339,0.0,25.5240853573,30.610668775,187.399033132,0.103317257571,8.3303,178.965415874
 08/31  06:00:00,347.104441827,34.9427221128,113.643863934,0.0,51.0481707146,78.1489452969,323.574954669,0.165868877072,16.6606,306.748485792
 08/31  07:00:00,408.622873819,36.004522088,129.156204986,0.0,64.3609230253,109.708623606,444.101723325,8.55331483554,24.9909,410.557508489
 08/31  08:00:00,366.895740522,35.9948768398,129.002499103,0.0,51.0481707146,80.7689615957,352.925944275,3.48318516676,33.3212,316.121559108
 08/31  09:00:00,336.059968693,36.5411677018,125.768182187,0.0,51.0481707146,71.0224615957,306.909818131,0.0,66.8089,240.100918131
 08/31  10:00:00,286.185859366,36.6557765949,124.496119638,0.0,32.1804615127,65.7244621605,276.110407505,0.0,83.4695,192.640907505
 08/31  11:00:00,287.7228796,36.7590255452,125.265136868,0.0,32.1804615127,65.7244621605,225.025247368,0.0,83.4695,141.555747368
 08/31  12:00:00,286.318081883,36.8415050363,124.492764626,0.0,32.1804615127,65.7244621605,228.616327071,0.0,83.4695,145.146827071
 08/31  13:00:00,276.241550544,36.7765581373,124.187493264,0.0,32.1804615127,55.9779621605,213.800058469,0.0,75.1392,138.660858469
 08/31  14:00:00,276.085994952,36.8028566503,123.997353192,0.0,32.1804615127,55.9779621605,205.168661094,0.0,66.8089,138.359761094
 08/31  15:00:00,274.912778267,36.8317638745,122.815270396,0.0,32.1804615127,55.9779621605,213.475979118,0.0,75.1392,138.336779118
 08/31  16:00:00,303.224894334,36.7370386518,121.964983311,0.0,32.1804615127,60.9114621605,199.800800007,0.0,91.7998,108.001000007
 08/31  17:00:00,337.902289498,36.2128485212,122.12135749,0.0,32.1804615127,77.5397301883,207.616769667,3.10688533957,49.9818,154.528084327
 08/31  18:00:00,389.969042174,36.294413882,120.17616719,0.0,77.122965704,86.2600435998,342.292576823,4.99139421998,49.9818,287.319382603
 08/31  19:00:00,401.235200048,36.3272120589,120.88143557,0.0,102.647051061,80.1663183927,248.246825535,5.57450361517,33.3212,209.35112192
 08/31  20:00:00,439.90875957,36.30906511,120.323310537,0.0,115.40909374,92.7192997104,246.648475086,5.99147621665,33.3212,207.335798869
 08/31  21:00:00,414.821374483,36.3901249546,118.86399647,0.0,102.647051061,94.1340635361,345.038629231,6.38787689909,24.9909,313.659852332
 08/31  22:00:00,350.116298647,36.4272605626,120.695990994,0.0,77.122965704,65.871452062,251.600341572,6.78982795283,16.6606,228.149913619
 08/31  23:00:00,284.270001366,36.3249863169,122.990559114,0.0,38.286128036,48.4199368926,146.586771353,7.92711407873,8.3303,130.329357274
 08/31  24:00:00,231.712848056,33.463270133,113.318510358,0.0,25.5240853573,30.610668775,111.148987085,0.0176337481075,3.33212,107.799233337
 09/01  01:00:00,203.869066404,33.1892975441,93.7666286927,0.0,19.418418834,29.3649097162,77.6498584945,0.226818061281,3.33212,74.0909204332
 09/01  02:00:00,200.122326245,33.7372427218,98.1198726625,0.0,12.7620426787,28.1191506574,83.7687100623,0.163449250117,3.33212,80.2731408122
 09/01  03:00:00,205.685639122,34.0112153107,103.612389316,0.0,12.7620426787,28.1191506574,77.6671670522,0.239226342072,3.33212,74.0958207101
 09/01  04:00:00,187.931772421,32.9153249553,80.157164363,0.0,12.7620426787,28.1191506574,111.280638741,0.148392156279,3.33212,107.800126585
 09/01  05:00:00,223.184914665,33.1892975441,87.3147782794,0.0,25.5240853573,30.610668775,187.609641059,0.2587820502,8.3303,179.020559009
 09/01  06:00:00,354.898124847,34.9427221128,120.992332356,0.0,51.0481707146,78.1489452969,323.749076991,0.193495567883,16.6606,306.894981423
 09/01  07:00:00,416.358367641,36.0381006895,137.34447815,0.0,64.3609230253,109.708623606,445.522926576,9.53238090551,24.9909,410.999645671
 09/01  08:00:00,375.307315096,36.0287852352,138.999754731,0.0,51.0481707146,80.7689615957,356.51712155,3.86935466004,33.3212,319.32656689
 09/01  09:00:00,347.786445177,36.5434678319,139.541856094,0.0,51.0481707146,71.0224615957,304.172334773,0.0,66.8089,237.363434773
 09/01  10:00:00,300.383032318,36.7226482675,140.361784611,0.0,32.1804615127,65.7244621605,279.010258518,0.0,83.4695,195.540758518
 09/01  11:00:00,301.389712632,36.8143338596,140.208228713,0.0,32.1804615127,65.7244621605,222.345318517,0.0,83.4695,138.875818517
 09/01  12:00:00,300.136125698,36.8707220977,139.515213956,0.0,32.1804615127,65.7244621605,228.787417355,0.0,83.4695,145.317917355
 09/01  13:00:00,289.741854464,36.7908694716,138.852992326,0.0,32.1804615127,55.9779621605,213.678492937,0.0,75.1392,138.539292937
 09/01  14:00:00,290.144157334,36.8140736948,139.295280433,0.0,32.1804615127,55.9779621605,205.18434726,0.0,66.8089,138.37544726
 09/01  15:00:00,290.665669783,36.8478817838,139.349242373,0.0,32.1804615127,55.9779621605,218.482451664,0.0,75.1392,143.343251664
 09/01  16:00:00,320.555444443,36.918090315,139.600048902,0.0,32.1804615127,60.9114621605,195.04304503,0.0,91.7998,103.24324503
 09/01  17:00:00,354.967458736,36.3501328976,139.724287913,0.0,32.1804615127,77.5397301883,214.589075527,3.33918368006,49.9818,161.268091847
 09/01  18:00:00,406.112607429,36.4467695146,137.20263327,0.0,77.122965704,86.2600435998,337.135929961,5.41531616745,49.9818,281.738813793
 09/01  19:00:00,413.507796724,36.4925703477,135.667487148,0.0,102.647051061,80.1663183927,253.868172573,6.08959658898,33.3212,214.457375984
 09/01  20:00:00,450.595567993,36.427474914,134.390502766,0.0,115.40909374,92.7192997104,246.68600525,6.54406079575,33.3212,206.820744454
 09/01  21:00:00,425.963705144,36.4737990138,133.880558473,0.0,102.647051061,94.1340635361,343.563163018,11.2351303537,24.9909,307.337132665
 09/01  22:00:00,362.591393856,36.4694556235,137.539895782,0.0,77.122965704,65.871452062,275.915076312,24.4928050931,16.6606,234.761671219
 09/01  23:00:00,268.028279489,36.3361966869,112.025795834,0.0,38.286128036,48.4199368926,174.291578414,35.6094327576,8.3303,130.351845657
 09/01  24:00:00,196.615100989,33.463270133,81.3376887035,0.0,25.5240853573,30.610668775,137.496445376,32.690237754,3.33212,101.474087622
 09/02  01:00:00,183.321457895,33.463270133,66.029827384,0.0,27.7269238854,30.610668775,132.105030272,48.4970011811,3.33212,80.2759090904
 09/02  02:00:00,168.209253525,33.0523112497,68.869565477,0.0,12.7620426787,28.1191506574,131.807516847,52.1129590406,3.33212,76.3624378064
 09/02  03:00:00,169.898948893,33.463270133,70.1704265813,0.0,12.7620426787,28.1191506574,136.943964658,55.5875998458,3.33212,78.0242448124
 09/02  04:00:00,178.165943015,33.0523112497,72.2515409029,0.0,12.7620426787,28.1191506574,166.004851284,58.9710433392,3.33212,103.701687945
 09/02  05:00:00,192.29350117,33.0523112497,74.1361713912,0.0,12.7620426787,28.1191506574,192.883806647,56.4594712103,8.3303,128.094035436
 09/02  06:00:00,282.431433581,34.2851878995,85.0269556547,0.0,42.6918050922,54.3732441037,256.114227434,52.8035100209,16.6606,186.650117413
 09/02  07:00:00,346.234200052,36.0607855644,117.057448414,0.0,42.6918050922,86.1019271793,377.982914703,45.9391398796,24.9909,307.052874823
 09/02  08:00:00,401.701680177,36.0428426876,130.200773746,0.0,57.6566862989,112.030105488,485.313112696,9.58648860461,33.3212,442.405424091
 09/02  09:00:00,362.722380712,36.5395445685,136.380576334,0.0,57.6566862989,83.6599452969,385.820202104,0.0,66.8089,319.011302104
 09/02  10:00:00,311.668123014,36.7236258477,138.984467655,0.0,42.6918050922,68.9656133826,323.156892821,0.0,83.4695,239.687392821
 09/02  11:00:00,304.333508474,36.8219734005,138.928508629,0.0,34.9340096728,67.7198543238,277.459362474,0.0255892810863,83.4695,193.964273193
 09/02  12:00:00,303.808081282,36.890236883,137.409388775,0.0,34.9340096728,67.7198543238,229.174904104,0.0,83.4695,145.705404104
 09/02  13:00:00,292.553731955,36.8068481245,135.750984008,0.0,34.9340096728,57.9733543238,220.364644309,0.0,75.1392,145.225444309
 09/02  14:00:00,290.743357391,36.7996650027,133.953024908,0.0,34.9340096728,57.9733543238,205.82497963,0.0,66.8089,139.01607963
 09/02  15:00:00,287.750157833,36.827430895,130.961695008,0.0,34.9340096728,57.9733543238,219.747943306,0.19015065278,75.1392,144.418592653
 09/02  16:00:00,318.152085436,36.6484409156,132.313820169,0.0,34.9340096728,62.9068543238,194.665891677,0.190639854444,91.7998,102.675451822
 09/02  17:00:00,351.049985249,36.1673002919,138.562293491,0.0,34.9340096728,72.2186844194,189.574706715,2.21772247852,49.9818,137.375184237
 09/02  18:00:00,417.086349523,36.3773109908,139.342725222,0.0,87.0357390804,86.2600435998,213.328680234,2.86519824304,49.9818,160.481681991
 09/02  19:00:00,415.103112126,36.1538995866,138.646828924,0.0,102.000620287,77.6748002752,245.258499791,3.2999426814,33.3212,208.637357109
 09/02  20:00:00,436.269823687,36.0893323235,138.494636002,0.0,102.000620287,88.9820225341,246.563733411,5.11416298116,33.3212,208.12837043
 09/02  21:00:00,426.616657337,36.136262315,139.145134713,0.0,102.000620287,91.6425454185,252.495720625,14.4777977744,24.9909,213.027022851
 09/02  22:00:00,350.792471249,36.0736680964,117.167845589,0.0,87.0357390804,65.871452062,348.870187059,26.0540726752,16.6606,306.155514384
 09/02  23:00:00,247.468395581,35.9944977042,87.8638095944,0.0,42.6918050922,48.4199368926,222.348698415,34.714497353,8.3303,179.303901062
 09/02  24:00:00,199.000882349,33.0523112497,82.1125152755,0.0,27.7269238854,30.610668775,142.000527171,31.5008768,3.33212,107.167530371
 09/03  01:00:00,201.193611238,30.9975168333,77.1064875083,0.0,34.4311606118,33.1021868926,109.888959208,31.7317664091,3.33212,74.8250727993
 09/03  02:00:00,179.424038586,30.9975168333,72.8362506783,0.0,19.466279405,30.610668775,115.408084662,31.7106837437,3.33212,80.3652809185
 09/03  03:00:00,178.107671192,32.6413523664,69.8884735236,0.0,19.466279405,30.610668775,114.76001827,31.0536117889,3.33212,80.3742864811
 09/03  04:00:00,183.868487053,31.8194345999,69.8969138174,0.0,19.466279405,30.610668775,135.131544873,30.3139145073,3.33212,101.485510366
 09/03  05:00:00,197.623757749,32.6413523664,70.5860151656,0.0,19.466279405,30.610668775,168.921308258,30.0092119113,8.3303,130.581796347
 09/03  06:00:00,279.744188549,34.2851878995,82.3898898097,0.0,42.6918050922,54.3732441037,228.287432315,24.4242985388,16.6606,187.202533777
 09/03  07:00:00,353.402556123,36.3634825938,114.696700175,0.0,49.3960418185,88.5934452969,358.191853413,25.9771557902,24.9909,307.223797623
 09/03  08:00:00,406.999697142,36.0320806244,136.606121244,0.0,57.6566862989,112.030105488,502.747732058,26.6023469551,33.3212,442.824185102
 09/03  09:00:00,350.285972455,36.5562169752,135.499453813,0.0,50.9524495726,81.1684271793,407.068302432,20.6359945028,66.8089,319.62340793
 09/03  10:00:00,306.986810085,36.8015527348,136.606555647,0.0,42.6918050922,68.9656133826,341.299868532,12.5536566277,83.4695,245.276711904
 09/03  11:00:00,305.873436758,36.8326050313,139.014609583,0.0,38.286128036,68.9656133826,288.560463702,8.94373922586,83.4695,196.147224476
 09/03  12:00:00,306.140783192,36.865942313,139.940815737,0.0,38.286128036,68.9656133826,230.059421513,7.8240575191,83.4695,138.765863993
 09/03  13:00:00,286.144464555,36.7756913907,138.458346657,0.0,31.5818913096,56.727595265,223.161913994,2.64957440695,75.1392,145.373139587
 09/03  14:00:00,286.71677058,36.8066573504,138.374329339,0.0,31.5818913096,56.727595265,205.275664706,0.0264607602787,66.8089,138.440303945
 09/03  15:00:00,287.467275106,36.8341035555,139.272592621,0.0,31.5818913096,56.727595265,213.950596486,0.397681244805,75.1392,138.413715241
 09/03  16:00:00,313.931167823,36.6050503356,137.366268727,0.0,31.5818913096,61.661095265,205.361610618,5.51361164134,91.7998,108.048198977
 09/03  17:00:00,340.89006302,36.0693007712,137.487662624,0.0,31.5818913096,70.9729253606,190.367335092,9.52627254359,49.9818,130.859262548
 09/03  18:00:00,404.594553642,36.1044180222,139.364740238,0.0,80.3315023541,83.7685254822,221.587415669,9.81622681046,49.9818,161.789388858
 09/03  19:00:00,412.391919603,36.053637105,137.851540662,0.0,102.000620287,77.6748002752,254.244692551,12.7306035892,33.3212,208.192888962
 09/03  20:00:00,445.03288798,36.0203035421,138.957034699,0.0,108.704857014,91.4735406516,259.819916358,14.238190679,33.3212,212.260525679
 09/03  21:00:00,416.517724706,36.1545642876,138.440692704,0.0,95.2963835608,89.1510273009,245.553104679,13.5933604437,24.9909,206.968844235
 09/03  22:00:00,358.293582245,36.1065947496,133.694647234,0.0,80.3315023541,63.3799339444,340.374606907,17.3728317438,16.6606,306.341175163
 09/03  23:00:00,271.680057412,36.0445794909,111.722539977,0.0,42.6918050922,48.4199368926,207.864625046,20.6218893378,8.3303,178.912435708
 09/03  24:00:00,207.234013574,33.0523112497,81.0135179497,0.0,34.4311606118,33.1021868926,126.548915597,15.2608941771,3.33212,107.95590142
 09/04  01:00:00,184.053891289,30.9975168333,59.987524012,0.0,34.4311606118,33.1021868926,99.8295647204,22.2966646564,3.33212,74.200780064
 09/04  02:00:00,168.57589376,30.9975168333,62.0132497286,0.0,19.466279405,30.610668775,106.521873923,22.8195181233,3.33212,80.3702357996
 09/04  03:00:00,169.04901506,30.9975168333,62.5018211604,0.0,19.466279405,30.610668775,105.778112359,22.0731349846,3.33212,80.3728573749
 09/04  04:00:00,177.858380038,31.8194345999,63.8910617918,0.0,19.466279405,30.610668775,132.440270098,25.9655115669,3.33212,103.142638531
 09/04  05:00:00,192.378396476,32.6413523664,65.3508234907,0.0,19.466279405,30.610668775,172.473512895,28.7070162428,8.3303,135.436196653
 09/04  06:00:00,275.709095132,34.7783385595,77.8370133699,0.0,42.6918050922,54.3732441037,224.731613936,27.7721728171,16.6606,180.298841119
 09/04  07:00:00,350.556085348,36.215971118,112.00443271,0.0,49.3960418185,88.5934452969,360.575706189,22.7072030863,24.9909,312.877603103
 09/04  08:00:00,402.506680207,36.0238574921,131.265497642,0.0,57.6566862989,112.030105488,483.41930418,7.22855269699,33.3212,442.869551483
 09/04  09:00:00,352.054273007,36.5600796553,134.852207481,0.0,50.9524495726,81.1684271793,386.534400779,0.0228331816486,66.8089,319.702667598
 09/04  10:00:00,311.200177351,36.8177169332,137.394585287,0.0,42.6918050922,68.9656133826,324.518606114,0.226151453681,83.4695,240.82295466
 09/04  11:00:00,308.587034915,36.8545902697,137.363700734,0.0,38.286128036,68.9656133826,279.726256256,0.0567722355638,83.4695,196.19998402
 09/04  12:00:00,307.626715122,36.90234647,136.470724143,0.0,38.286128036,68.9656133826,228.88135512,0.0,83.4695,145.41185512
 09/04  13:00:00,287.928927149,36.7909616301,135.758725165,0.0,31.5818913096,56.727595265,213.949142042,0.0148598534799,75.1392,138.795082189
 09/04  14:00:00,289.551372483,36.804976165,137.421377772,0.0,31.5818913096,56.727595265,206.505656725,0.0237161178098,66.8089,139.673040607
 09/04  15:00:00,290.746776339,36.8332328746,138.677924325,0.0,31.5818913096,56.727595265,219.012004398,0.0341432174432,75.1392,143.838661181
 09/04  16:00:00,319.391901233,36.6779319321,138.446164351,0.0,31.5818913096,61.661095265,193.658873264,0.15051339133,91.7998,101.708559872
 09/04  17:00:00,346.562216104,36.1332915249,140.305491991,0.0,31.5818913096,70.9729253606,189.112822732,1.70032528228,49.9818,137.430697449
 09/04  18:00:00,405.772462067,36.1834359634,138.868058959,0.0,80.3315023541,83.7685254822,213.490827174,2.05022424786,49.9818,161.458802926
 09/04  19:00:00,414.132028588,36.1859156678,138.037565216,0.0,102.000620287,77.6748002752,242.993531687,2.30378981694,33.3212,207.368541871
 09/04  20:00:00,444.912426411,36.14471793,137.299324229,0.0,108.704857014,91.4735406516,242.353429046,2.55658277793,33.3212,206.475646268
 09/04  21:00:00,416.986731895,36.2744335221,137.637393406,0.0,95.2963835608,89.1510273009,241.955531055,2.81713442594,24.9909,214.147496629
 09/04  22:00:00,363.907993032,36.20013098,138.098638951,0.0,80.3315023541,63.3799339444,327.404583157,4.22577264933,16.6606,306.518210508
 09/04  23:00:00,296.249455287,36.1289769292,135.396749389,0.0,42.6918050922,48.4199368926,196.534704515,9.24548090167,8.3303,178.958923613
 09/04  24:00:00,204.77084335,33.0523112497,78.3882542446,0.0,34.4311606118,33.1021868926,115.648863449,10.6800435561,3.33212,101.636699893
 09/05  01:00:00,160.135166376,30.9975168333,54.8776080626,0.0,19.418418834,29.3649097162,99.1775716453,15.5619104482,3.33212,80.2835411971
 09/05  02:00:00,165.944891811,33.463270133,66.1254953486,0.0,12.7620426787,28.1191506574,106.061477026,22.4201332149,3.33212,80.3092238106
 09/05  03:00:00,160.481238366,33.463270133,60.7210556286,0.0,12.7620426787,28.1191506574,104.410686679,26.9568590725,3.33212,74.1217076069
 09/05  04:00:00,168.802081416,31.8194345999,63.4609634945,0.0,12.7620426787,28.1191506574,140.541843744,29.3390269689,3.33212,107.870696775
 09/05  05:00:00,206.945767776,32.6413523664,73.1879371531,0.0,25.5240853573,30.610668775,218.634193676,31.0613532291,8.3303,179.242540447
 09/05  06:00:00,339.513032531,34.9427221128,108.284326382,0.0,51.0481707146,78.1489452969,353.819040547,29.5414535558,16.6606,307.616986991
 09/05  07:00:00,411.191457134,35.9561294501,135.536799575,0.0,64.3609230253,109.708623606,460.554927092,23.0656018131,24.9909,412.498425279
 09/05  08:00:00,367.566501497,35.9725424828,133.816663829,0.0,51.0481707146,80.7689615957,361.646990561,8.24516593307,33.3212,320.080624628
 09/05  09:00:00,342.940152959,36.5347632434,135.7524161,0.0,51.0481707146,71.0224615957,312.087303416,0.118003208525,66.8089,245.160400207
 09/05  10:00:00,298.56162171,36.6635970167,138.762029576,0.0,32.1804615127,65.7244621605,277.94915621,0.417031991964,83.4695,194.062624218
 09/05  11:00:00,300.321080001,36.7548091558,139.077788287,0.0,32.1804615127,65.7244621605,224.368283835,0.295131767143,83.4695,140.603652068
 09/05  12:00:00,300.65151595,36.8084889011,139.709059474,0.0,32.1804615127,65.7244621605,228.949467206,0.0411663813664,83.4695,145.438800824
 09/05  13:00:00,290.439823943,36.7678429973,139.512224493,0.0,32.1804615127,55.9779621605,213.811803894,0.0249687072601,75.1392,138.647635186
 09/05  14:00:00,289.6049272,36.8045857718,138.0344454,0.0,32.1804615127,55.9779621605,209.911266078,0.0196434178265,66.8089,143.082722661
 09/05  15:00:00,289.475765166,36.8397917779,137.40874118,0.0,32.1804615127,55.9779621605,215.636530465,0.00553250868637,75.1392,140.491797956
 09/05  16:00:00,319.922858195,36.7226482464,138.713872122,0.0,32.1804615127,60.9114621605,197.822565936,0.0,91.7998,106.022765936
 09/05  17:00:00,353.851218682,36.1957370668,138.282184478,0.0,32.1804615127,77.5397301883,208.141437739,1.22842425444,49.9818,156.931213485
 09/05  18:00:00,404.056164703,36.317578926,134.3891887,0.0,77.122965704,86.2600435998,339.942838151,2.01849120562,49.9818,287.942546946
 09/05  19:00:00,415.126874528,36.3663818399,133.926882771,0.0,102.647051061,80.1663183927,245.486039351,2.33849967674,33.3212,209.826339674
 09/05  20:00:00,451.183448722,36.3132273618,135.162834945,0.0,115.40909374,92.7192997104,250.165096229,2.60590768047,33.3212,214.237988548
 09/05  21:00:00,426.545778811,36.3669249445,134.54406467,0.0,102.647051061,94.1340635361,336.458379773,3.40399356898,24.9909,308.063486204
 09/05  22:00:00,362.51518104,36.3812828452,137.248180804,0.0,77.122965704,65.871452062,258.103322496,6.29423019067,16.6606,235.148492305
 09/05  23:00:00,281.359379847,36.2706970713,125.029221018,0.0,38.286128036,48.4199368926,150.616244737,11.8192140767,8.3303,130.46673066
 09/05  24:00:00,189.17698779,33.463270133,73.8772717382,0.0,25.5240853573,30.610668775,119.793012493,13.4043696811,3.33212,103.056522812
 09/06  01:00:00,189.283402036,32.6413523664,82.0190186329,0.0,19.418418834,29.3649097162,91.4713176582,9.32596047044,3.33212,78.8132371878
 09/06  02:00:00,173.99617583,32.6413523664,74.7867645323,0.0,12.7620426787,28.1191506574,90.0109589058,6.367706442,3.33212,80.3111324638
 09/06  03:00:00,172.789225002,32.6413523664,73.6536629563,0.0,12.7620426787,28.1191506574,88.1590560505,4.51050233661,3.33212,80.3164337139
 09/06  04:00:00,192.836279124,33.463270133,85.8537022193,0.0,12.7620426787,28.1191506574,106.163886834,1.27584811596,3.33212,101.555918718
 09/06  05:00:00,211.140364517,32.9153249553,76.9393524886,0.0,25.5240853573,30.610668775,187.694888134,0.0769940497203,8.3303,179.287594084
 09/06  06:00:00,351.926315296,35.1071056661,118.806146721,0.0,51.0481707146,78.1489452969,329.037177637,0.101374705369,16.6606,312.275202932
 09/06  07:00:00,411.968120838,35.9783674031,133.847994036,0.0,64.3609230253,109.708623606,441.585088022,4.35243025709,24.9909,412.241757765
 09/06  08:00:00,371.382584946,35.9652254166,134.579150604,0.0,51.0481707146,80.7689615957,357.320617373,1.85628710586,33.3212,322.143130268
 09/06  09:00:00,344.074676931,36.5344810923,133.800788305,0.0,51.0481707146,71.0224615957,306.911412251,0.0,66.8089,240.102512251
 09/06  10:00:00,295.070333603,36.6833498511,133.323432897,0.0,32.1804615127,65.7244621605,279.315441624,0.00466835461185,83.4695,195.84127327
 09/06  11:00:00,295.329651944,36.7882663024,132.796904157,0.0,32.1804615127,65.7244621605,229.129339316,0.0116721505666,83.4695,145.648167165
 09/06  12:00:00,293.090997374,36.8536300669,131.200759036,0.0,32.1804615127,65.7244621605,222.32004515,0.00129701722197,83.4695,138.849248133
 09/06  13:00:00,281.886229388,36.8544859118,129.696256708,0.0,32.1804615127,55.9779621605,220.431797276,0.0,75.1392,145.292597276
 09/06  14:00:00,282.60512683,36.9122667646,130.331611236,0.0,32.1804615127,55.9779621605,205.334122624,0.0,66.8089,138.525222624
 09/06  15:00:00,282.31166185,36.9325136974,130.018615139,0.0,32.1804615127,55.9779621605,213.643576174,0.0,75.1392,138.504376174
 09/06  16:00:00,310.240875052,36.9234113709,128.724719686,0.0,32.1804615127,60.9114621605,199.908587309,0.0,91.7998,108.108787309
 09/06  17:00:00,345.397672452,36.3410193137,129.451273452,0.0,32.1804615127,77.5397301883,213.084377609,1.62748564146,49.9818,161.475091968
 09/06  18:00:00,397.386906479,36.4336507251,127.414448658,0.0,77.122965704,86.2600435998,335.192803399,2.66816213191,49.9818,282.542841267
 09/06  19:00:00,410.741283295,36.511184877,127.337779485,0.0,102.647051061,80.1663183927,251.263216775,3.03221971725,33.3212,214.909797058
 09/06  20:00:00,448.155364052,36.464611034,128.371377056,0.0,115.40909374,92.7192997104,247.859235016,3.32801157734,33.3212,211.210023439
 09/06  21:00:00,424.987832886,36.5216131376,128.871431796,0.0,102.647051061,94.1340635361,340.382979284,3.61738338063,24.9909,311.774695903
 09/06  22:00:00,360.653872037,36.5294923416,131.107942075,0.0,77.122965704,65.871452062,255.82065283,3.91384453661,16.6606,235.246208293
 09/06  23:00:00,295.943501708,36.4055659635,134.565586846,0.0,38.286128036,48.4199368926,143.48021517,4.66678801113,8.3303,130.483127159
 09/06  24:00:00,237.370800875,33.9564207929,117.99254377,0.0,25.5240853573,30.610668775,104.923995944,0.0386486344434,3.33212,101.55322731
 09/07  01:00:00,227.982765961,33.7372427218,116.410664611,0.0,19.418418834,29.3649097162,83.7362260105,0.0778845093901,3.33212,80.3262215012
 09/07  02:00:00,209.712363344,33.1892975441,107.220436339,0.0,12.7620426787,28.1191506574,83.7941395938,0.134982466048,3.33212,80.3270371278
 09/07  03:00:00,202.703392583,33.1892975441,100.327737739,0.0,12.7620426787,28.1191506574,77.6206464916,0.140661419444,3.33212,74.1478650722
 09/07  04:00:00,212.402283962,33.7372427218,102.44745912,0.0,12.7620426787,28.1191506574,111.512237768,0.260974597674,3.33212,107.91914317
 09/07  05:00:00,247.609441641,34.2851878995,108.95018528,0.0,25.5240853573,30.610668775,187.800530462,0.0967173512717,8.3303,179.373513111
 09/07  06:00:00,342.310122408,34.2851878995,108.741085413,0.0,51.0481707146,78.1489452969,328.899650672,0.0644276941726,16.6606,312.174622978
 09/07  07:00:00,406.853210114,36.196652234,126.633172596,0.0,64.3609230253,109.708623606,444.040017386,5.72507183947,24.9909,413.324045547
 09/07  08:00:00,366.429771626,35.9633176628,128.651202727,0.0,51.0481707146,80.7689615957,359.092480349,2.43577373774,33.3212,323.335506611
 09/07  09:00:00,337.065908014,36.5328070573,126.851491661,0.0,51.0481707146,71.0224615957,306.530055953,0.0,66.8089,239.721155953
 09/07  10:00:00,288.346698818,36.6208313623,126.773189658,0.0,32.1804615127,65.7244621605,278.893458746,0.0792845105246,83.4695,195.344674235
 09/07  11:00:00,288.887920217,36.6953216794,126.563481519,0.0,32.1804615127,65.7244621605,229.388668786,0.24200130518,83.4695,145.677167481
 09/07  12:00:00,287.852330081,36.7535232896,126.173014491,0.0,32.1804615127,65.7244621605,222.761629714,0.411469656924,83.4695,138.880660057
 09/07  13:00:00,278.637473427,36.7514436464,126.66677347,0.0,32.1804615127,55.9779621605,220.603806173,0.139148980161,75.1392,145.325457193
 09/07  14:00:00,276.721196084,36.7835160347,124.726056671,0.0,32.1804615127,55.9779621605,205.445445242,0.0920803843819,66.8089,138.544464857
 09/07  15:00:00,276.475478813,36.8116939135,124.46710209,0.0,32.1804615127,55.9779621605,220.31994736,0.5276312202,75.1392,144.65311614
 09/07  16:00:00,306.729227996,36.58760649,125.688828472,0.0,32.1804615127,60.9114621605,194.055062054,0.0,91.7998,102.255262054
 09/07  17:00:00,342.107411306,36.0435529513,126.58675753,0.0,32.1804615127,77.5397301883,213.88517215,2.35079173537,49.9818,161.552580414
 09/07  18:00:00,394.928848621,36.0899419067,125.436925881,0.0,77.122965704,86.2600435998,339.913341898,3.71226718145,49.9818,286.219274717
 09/07  19:00:00,410.093914535,36.1085503302,127.647962062,0.0,102.647051061,80.1663183927,249.388211863,4.16927848632,33.3212,211.897733377
 09/07  20:00:00,449.112590206,36.0943982138,131.743599425,0.0,115.40909374,92.7192997104,252.253073685,4.50845340261,33.3212,214.423420282
 09/07  21:00:00,426.611488856,36.1629676369,133.909220819,0.0,102.647051061,94.1340635361,338.32198588,4.84579817062,24.9909,308.485287709
 09/07  22:00:00,362.086308107,36.2275182885,136.51312964,0.0,77.122965704,65.871452062,259.617842953,7.59510719877,16.6606,235.362135755
 09/07  23:00:00,291.041986341,36.1662457407,134.354714979,0.0,38.286128036,48.4199368926,153.482566187,14.6287938835,8.3303,130.523472303
 09/07  24:00:00,182.921328283,33.0523112497,68.0598716614,0.0,25.5240853573,30.610668775,125.313008104,14.0650951747,3.33212,107.915792929
 09/08  01:00:00,150.742785101,30.9975168333,45.5542511052,0.0,19.418418834,29.3649097162,101.262093903,17.5886599104,3.33212,80.3413139923
 09/08  02:00:00,186.609957329,33.463270133,86.6356098961,0.0,12.7620426787,28.1191506574,97.8409951564,20.3603047203,3.33212,74.1485704361
 09/08  03:00:00,152.810654533,32.6413523664,53.8949835701,0.0,12.7620426787,28.1191506574,109.54904567,25.8903079417,3.33212,80.3266177282
 09/08  04:00:00,156.423867723,31.8194345999,51.1544976685,0.0,12.7620426787,28.1191506574,143.092792323,31.822085658,3.33212,107.938586665
 09/08  05:00:00,197.905186422,33.463270133,63.378015492,0.0,25.5240853573,30.610668775,224.234121785,36.4636063891,8.3303,179.440215396
 09/08  06:00:00,330.955707133,34.9427221128,99.7884335442,0.0,51.0481707146,78.1489452969,362.480996888,37.5594580465,16.6606,308.260938842
 09/08  07:00:00,409.463677913,35.9513986972,133.871361305,0.0,64.3609230253,109.708623606,479.480035754,40.6413306196,24.9909,413.847805134
 09/08  08:00:00,359.510672812,35.9459961828,126.534723555,0.0,51.0481707146,80.7689615957,382.397531188,25.5549525652,33.3212,323.521378623
 09/08  09:00:00,343.249711218,36.5254769036,138.298136424,0.0,51.0481707146,71.0224615957,324.452991058,14.5690421078,66.8089,243.07504895
 09/08  10:00:00,278.444310926,36.6166894543,122.123859354,0.0,32.1804615127,65.7244621605,293.245735484,13.7930262866,83.4695,195.983209198
 09/08  11:00:00,240.699112458,36.6853619219,83.9919889158,0.0,32.1804615127,65.7244621605,248.59542104,19.4126054951,83.4695,145.713315545
 09/08  12:00:00,233.276788196,36.7320301796,77.4698975396,0.0,32.1804615127,65.7244621605,246.802080635,24.418936543,83.4695,138.913644092
 09/08  13:00:00,240.208938264,36.754607271,94.0900566888,0.0,32.1804615127,55.9779621605,246.220092192,25.7206838073,75.1392,145.360208385
 09/08  14:00:00,247.565658274,36.7878221794,101.408923794,0.0,32.1804615127,55.9779621605,232.786616661,27.4033456231,66.8089,138.574371038
 09/08  15:00:00,252.503805935,36.8198286674,106.306975031,0.0,32.1804615127,55.9779621605,250.154981194,29.8260222681,75.1392,145.189758926
 09/08  16:00:00,273.111381836,36.5486920184,97.9529242506,0.0,32.1804615127,60.9114621605,225.961116366,32.3760405801,91.7998,101.785275786
 09/08  17:00:00,313.311376151,36.0109910558,103.617370552,0.0,32.1804615127,77.5397301883,248.045885017,36.445979449,49.9818,161.618105568
 09/08  18:00:00,388.785449809,36.0549097447,124.987364499,0.0,77.122965704,86.2600435998,382.232159321,41.4096403899,49.9818,290.840718931
 09/08  19:00:00,399.806186935,35.98752438,120.525858523,0.0,102.647051061,80.1663183927,287.853065685,45.2175508606,33.3212,209.314314824
 09/08  20:00:00,439.107206239,35.9665017511,126.087107205,0.0,115.40909374,92.7192997104,295.508141018,49.0731469479,33.3212,213.113794071
 09/08  21:00:00,425.734012218,36.026317464,136.124169039,0.0,102.647051061,94.1340635361,391.988585575,53.5553510372,24.9909,313.442334538
 09/08  22:00:00,336.746052151,36.0963193287,113.359582605,0.0,77.122965704,65.871452062,311.659029988,59.3437687244,16.6606,235.654661263
 09/08  23:00:00,239.211849394,36.0399655446,84.0458629077,0.0,38.286128036,48.4199368926,206.711804983,65.2581245018,8.3303,133.123380481
 09/08  24:00:00,183.947064125,30.9975168333,71.2495193897,0.0,25.5240853573,30.610668775,163.351690466,58.4359071216,3.33212,101.583663344
 09/09  01:00:00,179.248685077,30.9975168333,64.3616714011,0.0,27.7269238854,30.610668775,136.575928643,52.9040910753,3.33212,80.3397175679
 09/09  02:00:00,155.853628033,30.9975168333,58.4717109023,0.0,12.7620426787,28.1191506574,131.457432634,47.7774445112,3.33212,80.3478681232
 09/09  03:00:00,155.265191375,33.463270133,55.4374402618,0.0,12.7620426787,28.1191506574,119.572591851,42.0773767484,3.33212,74.1630951022
 09/09  04:00:00,160.16749062,30.9975168333,56.2292770182,0.0,12.7620426787,28.1191506574,147.413174876,36.1324471231,3.33212,107.948607753
 09/09  05:00:00,175.653783011,33.463270133,57.0383977061,0.0,12.7620426787,28.1191506574,171.97514853,33.0582938169,8.3303,130.586554713
 09/09  06:00:00,264.133064474,34.4495714529,66.5800009249,0.0,42.6918050922,54.3732441037,234.883108507,31.1195387764,16.6606,187.102969731
 09/09  07:00:00,324.211175641,35.9598200818,95.0311054859,0.0,42.6918050922,86.1019271793,388.887134058,55.3881954046,24.9909,308.508038653
 09/09  08:00:00,403.143341507,35.9516896266,132.788672793,0.0,57.6566862989,112.030105488,533.157875868,53.905563634,33.3212,445.931112234
 09/09  09:00:00,348.595655101,36.5336367734,124.652720052,0.0,57.6566862989,83.6599452969,417.480109533,30.1908617988,66.8089,320.480347734
 09/09  10:00:00,306.61290065,36.6477269226,136.089434634,0.0,42.6918050922,68.9656133826,337.882412604,8.7428979983,83.4695,245.670014606
 09/09  11:00:00,303.225051324,36.7123759194,140.160821218,0.0,34.9340096728,67.7198543238,281.964498686,1.94972033398,83.4695,196.545278352
 09/09  12:00:00,305.501271608,36.7521457059,142.829402685,0.0,34.9340096728,67.7198543238,231.581021647,2.18273860928,83.4695,145.928783038
 09/09  13:00:00,296.417696887,36.7493032122,143.404591944,0.0,34.9340096728,57.9733543238,223.227361831,2.33016321079,75.1392,145.75799862
 09/09  14:00:00,296.107205896,36.7813888245,142.784483102,0.0,34.9340096728,57.9733543238,214.38051493,2.00074607969,66.8089,145.57086885
 09/09  15:00:00,293.777241159,36.8090691303,139.663871695,0.0,34.9340096728,57.9733543238,215.74106141,1.65643226434,75.1392,138.945429146
 09/09  16:00:00,323.125397967,36.5169722955,140.2068737,0.0,34.9340096728,62.9068543238,201.942496136,1.85155246305,91.7998,108.291143673
 09/09  17:00:00,350.71515719,36.0261499869,140.780774098,0.0,34.9340096728,72.2186844194,191.710116205,4.1314691683,49.9818,137.596847036
 09/09  18:00:00,416.619142922,36.1151045475,140.816211591,0.0,87.0357390804,86.2600435998,216.453449016,4.23853207116,49.9818,162.233116944
 09/09  19:00:00,418.646650278,35.9809964729,140.817842406,0.0,102.000620287,77.6748002752,254.489384944,6.31658250443,33.3212,214.85160244
 09/09  20:00:00,417.67855424,35.9444438399,121.035423581,0.0,102.000620287,88.9820225341,260.571775829,19.8086865707,33.3212,207.441889258
 09/09  21:00:00,384.776003604,35.9623386209,98.3130067403,0.0,102.000620287,91.6425454185,276.437333849,36.5226827573,24.9909,214.923751091
 09/09  22:00:00,343.613731165,35.9480878609,110.373030229,0.0,87.0357390804,65.871452062,378.344494903,53.7804081351,16.6606,307.903486768
 09/09  23:00:00,248.522416471,35.9290234326,88.9775215748,0.0,42.6918050922,48.4199368926,263.009701506,68.3045731223,8.3303,186.374828384
 09/09  24:00:00,188.317415285,30.9975168333,73.4050200159,0.0,27.7269238854,30.610668775,168.260467938,63.3315162381,3.33212,101.5968317
 09/10  01:00:00,188.085922889,30.9975168333,63.966667425,0.0,34.4311606118,33.1021868926,142.459804327,58.6915441313,3.33212,80.4361401957
 09/10  02:00:00,164.53324296,30.9975168333,57.9246267549,0.0,19.466279405,30.610668775,134.091905003,50.3178903542,3.33212,80.4418946486
 09/10  03:00:00,161.315533973,30.9975168333,54.7164353008,0.0,19.466279405,30.610668775,127.844347783,44.0727506909,3.33212,80.4394770922
 09/10  04:00:00,168.483433283,30.9975168333,55.3077183403,0.0,19.466279405,30.610668775,149.626470222,38.3210661606,3.33212,107.973284062
 09/10  05:00:00,184.348304079,33.463270133,56.4673255016,0.0,19.466279405,30.610668775,173.652256095,34.5442424509,8.3303,130.777713645
 09/10  06:00:00,267.327629271,34.1208043462,67.313124589,0.0,42.6918050922,54.3732441037,233.5637649,29.2600140502,16.6606,187.64315085
 09/10  07:00:00,335.080391751,36.1452061542,96.5538591424,0.0,49.3960418185,88.5934452969,372.560778569,35.7263815023,24.9909,311.843497066
 09/10  08:00:00,402.622347568,35.9858639154,132.039294237,0.0,57.6566862989,112.030105488,502.459155806,20.1721009609,33.3212,448.965854845
 09/10  09:00:00,351.072337529,36.5507404104,134.552804804,0.0,50.9524495726,81.1684271793,394.123209639,3.02033629752,66.8089,324.293973341
 09/10  10:00:00,312.518255953,36.7757446493,139.430789216,0.0,42.6918050922,68.9656133826,330.335773814,0.737564118869,83.4695,246.128709695
 09/10  11:00:00,310.368641769,36.8210355963,139.591575554,0.0,38.286128036,68.9656133826,280.606902354,0.492327050572,83.4695,196.645075303
 09/10  12:00:00,310.516707002,36.8676141278,139.773587192,0.0,38.286128036,68.9656133826,222.645340499,0.182662209787,83.4695,138.993178289
 09/10  13:00:00,292.001263522,36.7757735481,139.972517059,0.0,31.5818913096,56.727595265,221.160533147,0.408430333069,75.1392,145.612902814
 09/10  14:00:00,291.620013177,36.8068324226,139.503578155,0.0,31.5818913096,56.727595265,210.51007867,0.223943831827,66.8089,143.477234838
 09/10  15:00:00,291.386995788,36.836096319,139.250978079,0.0,31.5818913096,56.727595265,215.907427996,0.328039484204,75.1392,140.440188512
 09/10  16:00:00,321.010628852,36.6199416685,139.837870865,0.0,31.5818913096,61.661095265,200.629510488,0.636251388875,91.7998,108.193459099
 09/10  17:00:00,348.581807533,36.0839258165,140.258789984,0.0,31.5818913096,70.9729253606,183.39150094,2.33414018649,49.9818,131.075560753
 09/10  18:00:00,408.372613576,36.1194958785,139.78424116,0.0,80.3315023541,83.7685254822,214.824562697,2.68246602181,49.9818,162.160296675
 09/10  19:00:00,418.567611731,36.0607610492,139.985753462,0.0,102.000620287,77.6748002752,252.906364191,4.85519481949,33.3212,214.729969372
 09/10  20:00:00,445.353030087,36.0220202652,139.013760642,0.0,108.704857014,91.4735406516,254.899702466,13.6163942978,33.3212,207.962108168
 09/10  21:00:00,387.478032944,36.150605531,109.821790847,0.0,95.2963835608,89.1510273009,261.941241811,23.1879142558,24.9909,213.762427556
 09/10  22:00:00,338.506730388,36.096314973,114.258515005,0.0,80.3315023541,63.3799339444,367.429827656,40.73336453,16.6606,310.035863126
 09/10  23:00:00,253.646444894,36.02962439,93.9214583205,0.0,42.6918050922,48.4199368926,252.10365083,59.4220753347,8.3303,184.351275495
 09/10  24:00:00,204.497627421,33.463270133,77.8742907155,0.0,34.4311606118,33.1021868926,162.805584327,57.7287899851,3.33212,101.744674342
 09/11  01:00:00,172.855183238,30.9975168333,67.5284035562,0.0,19.418418834,29.3649097162,135.38090945,51.6862285035,3.33212,80.3625609462
 09/11  02:00:00,159.874748153,30.9975168333,62.4444557028,0.0,12.7620426787,28.1191506574,128.333864177,44.6401201567,3.33212,80.36162402
 09/11  03:00:00,158.688772259,33.463270133,58.8115997336,0.0,12.7620426787,28.1191506574,123.165188248,39.4599448717,3.33212,80.3731233767
 09/11  04:00:00,162.306434374,30.9975168333,58.3318195627,0.0,12.7620426787,28.1191506574,140.423484153,35.4498762562,3.33212,101.641487897
 09/11  05:00:00,200.738714234,33.0523112497,67.1515522455,0.0,25.5240853573,30.610668775,226.741702738,31.8495308395,8.3303,186.561871898
 09/11  06:00:00,334.582961979,34.6139550062,101.575297813,0.0,51.0481707146,78.1489452969,350.753494625,25.0930908969,16.6606,308.999803728
 09/11  07:00:00,406.93002437,35.9368493169,132.279813393,0.0,64.3609230253,109.708623606,465.147429421,23.8132654421,24.9909,416.343263979
 09/11  08:00:00,361.030483502,35.944209927,128.506026334,0.0,51.0481707146,80.7689615957,373.348632635,11.5756143188,33.3212,328.451818316
 09/11  09:00:00,343.755712245,36.5364684962,137.19264694,0.0,51.0481707146,71.0224615957,313.412902457,1.11917010077,66.8089,245.484832356
 09/11  10:00:00,300.587699849,36.6380697734,140.355239919,0.0,32.1804615127,65.7244621605,274.108213082,0.632457745625,83.4695,190.006255337
 09/11  11:00:00,302.944119088,36.7293809299,141.893952255,0.0,32.1804615127,65.7244621605,229.729115128,0.42914093369,83.4695,145.830474194
 09/11  12:00:00,301.871790614,36.7929599849,142.268551996,0.0,32.1804615127,65.7244621605,229.212069357,0.0832999886877,83.4695,145.659269368
 09/11  13:00:00,290.229985671,36.7832742325,140.144726151,0.0,32.1804615127,55.9779621605,220.239541765,0.0287723072771,75.1392,145.071569458
 09/11  14:00:00,290.502447686,36.8458936534,140.159187979,0.0,32.1804615127,55.9779621605,205.922111343,0.0231056840984,66.8089,139.090105659
 09/11  15:00:00,290.61375686,36.8704621838,140.157290376,0.0,32.1804615127,55.9779621605,216.089248879,0.00971666681558,75.1392,140.940332212
 09/11  16:00:00,320.264892325,36.7207558917,140.660656426,0.0,32.1804615127,60.9114621605,197.841682336,0.0,91.7998,106.041882336
 09/11  17:00:00,355.642060257,36.1535385003,139.980693455,0.0,32.1804615127,77.5397301883,212.844471789,1.08425082307,49.9818,161.778420966
 09/11  18:00:00,407.899509278,36.2542920463,138.215462335,0.0,77.122965704,86.2600435998,343.206843226,1.79584249704,49.9818,291.429200729
 09/11  19:00:00,423.045594584,36.2790515915,138.824361735,0.0,102.647051061,80.1663183927,250.760153996,2.10281363719,33.3212,215.336140359
 09/11  20:00:00,452.993176616,36.2281371694,137.536162269,0.0,115.40909374,92.7192997104,249.199790742,5.43525044486,33.3212,210.443340297
 09/11  21:00:00,418.161866811,36.2619334077,127.589821645,0.0,102.647051061,94.1340635361,356.385605719,17.0266642807,24.9909,314.368041439
 09/11  22:00:00,330.683282064,36.2834212783,107.034299792,0.0,77.122965704,65.871452062,280.990492358,28.4660379155,16.6606,235.863854443
 09/11  23:00:00,244.746652687,36.1950518284,89.3440273031,0.0,38.286128036,48.4199368926,183.77278645,44.7832494155,8.3303,130.659237034
 09/11  24:00:00,193.977073549,33.0523112497,79.2199207919,0.0,25.5240853573,30.610668775,155.600862492,44.2638372941,3.33212,108.004905198
 09/12  01:00:00,177.241518412,30.9975168333,71.8906036377,0.0,19.418418834,29.3649097162,121.379725244,37.669186971,3.33212,80.3784182729
 09/12  02:00:00,166.476815584,33.463270133,66.6232757569,0.0,12.7620426787,28.1191506574,118.904620943,35.1857067503,3.33212,80.3867941922
 09/12  03:00:00,160.088547277,30.9975168333,62.7072399668,0.0,12.7620426787,28.1191506574,113.098059111,32.3637790352,3.33212,77.4021600757
 09/12  04:00:00,169.957733542,33.463270133,62.9845261153,0.0,12.7620426787,28.1191506574,136.53108547,28.4520905732,3.33212,104.746874897
 09/12  05:00:00,206.199024398,33.463270133,71.5494893075,0.0,25.5240853573,30.610668775,216.841355781,24.9470503305,8.3303,183.564005451
 09/12  06:00:00,339.217829388,33.9564207929,106.200704476,0.0,51.0481707146,78.1489452969,348.220941148,18.6900899381,16.6606,312.87025121
 09/12  07:00:00,409.429446605,35.9442178847,133.629582095,0.0,64.3609230253,109.708623606,453.900718906,13.0126153537,24.9909,415.897203552
 09/12  08:00:00,369.873757854,35.9484986606,135.678039221,0.0,51.0481707146,80.7689615957,364.340593314,2.89247537802,33.3212,328.126917936
 09/12  09:00:00,346.900447611,36.5328210566,139.674399044,0.0,51.0481707146,71.0224615957,313.832996803,0.0213686164787,66.8089,247.002728187
 09/12  10:00:00,300.653834631,36.6453306278,140.888646975,0.0,32.1804615127,65.7244621605,273.730188964,0.220627143192,83.4695,190.040061821
 09/12  11:00:00,302.338982342,36.7341647508,140.797808003,0.0,32.1804615127,65.7244621605,229.448624875,0.0992727722912,83.4695,145.879852102
 09/12  12:00:00,300.932101944,36.7886355207,139.556171298,0.0,32.1804615127,65.7244621605,229.183167204,0.0154659665226,83.4695,145.698201238
 09/12  13:00:00,290.690337465,36.7890802883,138.840375777,0.0,32.1804615127,55.9779621605,220.660580438,0.0074394281369,75.1392,145.51394101
 09/12  14:00:00,291.431030483,36.8501480776,139.786538367,0.0,32.1804615127,55.9779621605,205.542820237,0.00491140490944,66.8089,138.729008832
 09/12  15:00:00,291.231368554,36.870040177,139.573762994,0.0,32.1804615127,55.9779621605,220.480137933,0.0,75.1392,145.340937933
 09/12  16:00:00,321.52283056,36.7011961366,140.535987258,0.0,32.1804615127,60.9114621605,200.036243159,0.0,91.7998,108.236443159
 09/12  17:00:00,355.939246136,36.1223558446,140.828554791,0.0,32.1804615127,77.5397301883,206.029453134,0.971831871435,49.9818,155.075821263
 09/12  18:00:00,406.817853125,36.2035908238,137.203771602,0.0,77.122965704,86.2600435998,343.212819414,1.61955479137,49.9818,291.611464623
 09/12  19:00:00,418.704259004,36.2369908933,134.572998038,0.0,102.647051061,80.1663183927,250.740735564,1.90616603304,33.3212,215.513369531
 09/12  20:00:00,450.890439984,36.1921030685,134.709058803,0.0,115.40909374,92.7192997104,250.39418008,2.1476331852,33.3212,214.925346895
 09/12  21:00:00,426.741374429,36.2527295164,134.81716392,0.0,102.647051061,94.1340635361,343.990333811,3.01355549204,24.9909,315.985878319
 09/12  22:00:00,362.697599415,36.2892902996,137.556566774,0.0,77.122965704,65.871452062,260.056479498,5.66998277215,16.6606,237.725896726
 09/12  23:00:00,296.506131812,36.201372458,139.77093568,0.0,38.286128036,48.4199368926,147.721933647,8.69779089554,8.3303,130.693842752
 09/12  24:00:00,194.689222751,33.0523112497,79.4937235644,0.0,25.5240853573,30.610668775,116.496971218,6.83638581436,3.33212,106.328465404
 09/13  01:00:00,152.258935186,30.9975168333,47.0298193583,0.0,19.418418834,29.3649097162,87.198911339,8.00409030926,3.33212,75.8627010298
 09/13  02:00:00,187.565791971,33.463270133,87.3234491312,0.0,12.7620426787,28.1191506574,94.1579620152,10.4304502927,3.33212,80.3953917225
 09/13  03:00:00,187.991057098,33.463270133,87.8052473673,0.0,12.7620426787,28.1191506574,94.7061214661,10.9718951284,3.33212,80.4021063376
 09/13  04:00:00,177.145179253,32.6413523664,71.3550674863,0.0,12.7620426787,28.1191506574,122.790564544,11.4125560181,3.33212,108.045888526
 09/13  05:00:00,214.644499168,33.0523112497,80.7110659587,0.0,25.5240853573,30.610668775,196.280723823,8.15826656566,8.3303,179.792157257
 09/13  06:00:00,339.775478261,34.2851878995,105.930690748,0.0,51.0481707146,78.1489452969,336.684864387,2.33585160953,16.6606,317.688412778
 09/13  07:00:00,410.552205251,36.0822113359,133.058882939,0.0,64.3609230253,109.708623606,444.990146543,3.52694441282,24.9909,416.472302131
 09/13  08:00:00,369.380586134,35.9737372831,132.832594878,0.0,51.0481707146,80.7689615957,356.920598086,1.53173842634,33.3212,322.06765966
 09/13  09:00:00,340.964148231,36.5354034198,130.701270298,0.0,51.0481707146,71.0224615957,315.119523556,0.0,66.8089,248.310623556
