Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/13  10:00:00,291.821995817,36.6800385701,130.104277087,0.0,32.1804615127,65.7244621605,277.888847534,0.00195491503497,83.4695,194.417392619
 09/13  11:00:00,292.447604381,36.7780284018,129.954846543,0.0,32.1804615127,65.7244621605,229.388811452,0.00391005810813,83.4695,145.915401394
 09/13  12:00:00,293.921510779,36.8624371203,132.059093208,0.0,32.1804615127,65.7244621605,229.212940826,0.0,83.4695,145.743440826
 09/13  13:00:00,286.491000098,36.8838778564,134.32552744,0.0,32.1804615127,55.9779621605,220.694317065,0.0,75.1392,145.555117065
 09/13  14:00:00,285.108038057,36.9302959181,132.901919684,0.0,32.1804615127,55.9779621605,205.575618645,0.0,66.8089,138.766718645
 09/13  15:00:00,281.211884158,36.9307995641,129.026375041,0.0,32.1804615127,55.9779621605,220.526624684,0.0,75.1392,145.387424684
 09/13  16:00:00,308.28770949,36.8393534646,126.945460667,0.0,32.1804615127,60.9114621605,200.063709471,0.0,91.7998,108.263909471
 09/13  17:00:00,344.298678841,36.2688269288,128.484806495,0.0,32.1804615127,77.5397301883,212.864083869,1.37829726182,49.9818,161.503986607
 09/13  18:00:00,395.710791297,36.3603814672,125.867990824,0.0,77.122965704,86.2600435998,339.506422915,2.26045457234,49.9818,287.264168343
 09/13  19:00:00,410.923406672,36.4165040807,124.951914383,0.0,102.647051061,80.1663183927,252.851015615,2.60200082318,33.3212,216.927814792
 09/13  20:00:00,445.844903119,36.3664001941,126.324464792,0.0,115.40909374,92.7192997104,247.312748133,2.88053436535,33.3212,211.111013767
 09/13  21:00:00,422.558956148,36.4164608436,127.385092134,0.0,102.647051061,94.1340635361,346.287818097,3.15285175292,24.9909,318.144066345
 09/13  22:00:00,358.523986729,36.4209385159,130.941448293,0.0,77.122965704,65.871452062,256.250626973,3.44120256166,16.6606,236.148824411
 09/13  23:00:00,293.862057671,36.2915320344,135.364854333,0.0,38.286128036,48.4199368926,146.031123616,4.75651179284,8.3303,132.944311823
 09/13  24:00:00,200.984853921,33.463270133,84.6618301163,0.0,25.5240853573,30.610668775,111.31384287,2.07697500105,3.33212,105.904747869
 09/14  01:00:00,181.467423188,32.6413523664,73.8849115917,0.0,19.418418834,29.3649097162,89.1069822323,5.36536582824,3.33212,80.4094964041
 09/14  02:00:00,167.238327414,32.6413523664,67.7135965759,0.0,12.7620426787,28.1191506574,92.059219444,8.3180267823,3.33212,80.4090726617
 09/14  03:00:00,167.036196662,32.6413523664,67.6885896523,0.0,12.7620426787,28.1191506574,96.1260441124,12.3830837804,3.33212,80.410840332
 09/14  04:00:00,189.309907418,33.463270133,82.55347403,0.0,12.7620426787,28.1191506574,118.880941953,13.830308871,3.33212,101.718513082
 09/14  05:00:00,206.819441987,32.9153249553,73.2400795793,0.0,25.5240853573,30.610668775,211.540770835,16.3947132713,8.3303,186.815757564
 09/14  06:00:00,354.057553887,34.9427221128,120.204239834,0.0,51.0481707146,78.1489452969,346.610376734,13.3297935781,16.6606,316.619983156
 09/14  07:00:00,410.723869222,35.9668656726,134.573345127,0.0,64.3609230253,109.708623606,454.097488872,10.471127355,24.9909,418.635461517
 09/14  08:00:00,367.473917533,35.9535095376,131.740361022,0.0,51.0481707146,80.7689615957,357.791806044,2.10839525329,33.3212,322.36221079
 09/14  09:00:00,337.138617104,36.5355352467,126.906468566,0.0,51.0481707146,71.0224615957,313.177681568,0.0,66.8089,246.368781568
 09/14  10:00:00,286.621706839,36.6808993829,124.885759308,0.0,32.1804615127,65.7244621605,279.925178621,0.0,83.4695,196.455678621
 09/14  11:00:00,287.639665159,36.7897980383,125.097214562,0.0,32.1804615127,65.7244621605,229.426395461,0.0,83.4695,145.956895461
 09/14  12:00:00,288.989891605,36.8694106944,127.079623746,0.0,32.1804615127,65.7244621605,229.253443671,0.0,83.4695,145.783943671
 09/14  13:00:00,282.257061263,36.7802849902,130.148404587,0.0,32.1804615127,55.9779621605,220.737032318,0.0,75.1392,145.597832318
 09/14  14:00:00,280.809082164,36.8019258327,128.672705463,0.0,32.1804615127,55.9779621605,205.617504519,0.0,66.8089,138.808604519
 09/14  15:00:00,278.955290951,36.8381449598,126.796475065,0.0,32.1804615127,55.9779621605,220.567057124,0.0,75.1392,145.427857124
 09/14  16:00:00,307.136159339,36.8538241575,125.715326177,0.0,32.1804615127,60.9114621605,200.088809572,0.0,91.7998,108.289009572
 09/14  17:00:00,340.177611038,36.284715389,124.291082902,0.0,32.1804615127,77.5397301883,213.516754525,1.62367396743,49.9818,161.911280557
 09/14  18:00:00,388.507747675,36.3594715082,118.633217981,0.0,77.122965704,86.2600435998,344.752645565,2.65012448414,49.9818,292.120721081
 09/14  19:00:00,406.136155077,36.4235211651,117.266598964,0.0,102.647051061,80.1663183927,251.985271735,3.01255127625,33.3212,215.651520459
 09/14  20:00:00,439.111903059,36.4059048266,119.337038489,0.0,115.40909374,92.7192997104,251.715787873,3.30733592857,33.3212,215.087251944
 09/14  21:00:00,415.319807898,36.4875053235,119.170547311,0.0,102.647051061,94.1340635361,341.305721299,3.59331044324,24.9909,312.721510856
 09/14  22:00:00,350.312038717,36.4970138758,120.777061709,0.0,77.122965704,65.871452062,261.979039465,3.86772203755,16.6606,241.450717427
 09/14  23:00:00,286.3116169,36.3783119841,124.942263782,0.0,38.286128036,48.4199368926,143.764442206,4.66550765736,8.3303,130.768634549
 09/14  24:00:00,253.797514774,33.9564207929,134.220365603,0.0,25.5240853573,30.610668775,111.452509752,0.0378961359298,3.33212,108.082493616
 09/15  01:00:00,242.678972956,33.7372427218,130.907179386,0.0,19.418418834,29.3649097162,83.2480639071,0.0774749644187,3.33212,79.8384689427
 09/15  02:00:00,216.105973333,33.1892975441,113.493343599,0.0,12.7620426787,28.1191506574,78.2891145112,0.133360847378,3.33212,74.8236336638
 09/15  03:00:00,132.989438979,32.9153249553,33.6739457383,0.0,12.7620426787,28.1191506574,162.309221637,78.5451907396,3.33212,80.4319108972
 09/15  04:00:00,143.178782718,32.6413523664,36.7335755592,0.0,12.7620426787,28.1191506574,222.885069401,111.460124137,3.33212,108.092825264
 09/15  05:00:00,215.721984668,33.7372427218,79.4852371478,0.0,25.5240853573,30.610668775,223.789156507,29.6489811828,8.3303,185.809875324
 09/15  06:00:00,350.686434952,34.1208043462,113.460808395,0.0,51.0481707146,78.1489452969,328.109987354,0.0517046947351,16.6606,311.39768266
 09/15  07:00:00,410.468303608,36.0140800471,128.847930106,0.0,64.3609230253,109.708623606,451.038814773,2.66335338141,24.9909,423.384561392
 09/15  08:00:00,368.790443563,35.9861381782,129.818646218,0.0,51.0481707146,80.7689615957,360.436878604,1.1477685998,33.3212,325.967910004
 09/15  09:00:00,338.372028006,36.539480488,128.004852754,0.0,51.0481707146,71.0224615957,313.307256021,0.0,66.8089,246.498356021
 09/15  10:00:00,288.58112056,36.6813601966,126.757085149,0.0,32.1804615127,65.7244621605,280.03506382,0.0,83.4695,196.56556382
 09/15  11:00:00,286.105460311,36.8095381994,123.569975116,0.0,32.1804615127,65.7244621605,229.492198853,0.0,83.4695,146.022698853
 09/15  12:00:00,284.403197599,36.9310483497,122.436820653,0.0,32.1804615127,65.7244621605,229.300151672,0.0,83.4695,145.830651672
 09/15  13:00:00,275.686058051,36.8878134268,123.482574683,0.0,32.1804615127,55.9779621605,220.783989609,0.0,75.1392,145.644789609
 09/15  14:00:00,278.583173903,36.8043536271,126.438321502,0.0,32.1804615127,55.9779621605,205.659542558,0.0,66.8089,138.850642558
 09/15  15:00:00,279.9537633,36.8316269941,127.769889855,0.0,32.1804615127,55.9779621605,220.613102391,0.0,75.1392,145.473902391
 09/15  16:00:00,309.312572111,36.8385513126,127.873500864,0.0,32.1804615127,60.9114621605,200.120595528,0.0,91.7998,108.320795528
 09/15  17:00:00,345.891069927,36.270621035,129.988249854,0.0,32.1804615127,77.5397301883,213.002625227,1.04260536787,49.9818,161.978219859
 09/15  18:00:00,394.492795979,36.3440409647,124.592617738,0.0,77.122965704,86.2600435998,344.070272972,1.73291903982,49.9818,292.355553932
 09/15  19:00:00,410.770628123,36.3877843107,122.524132663,0.0,102.647051061,80.1663183927,251.137170945,2.01886741877,33.3212,215.797103526
 09/15  20:00:00,443.40314127,36.3557890513,124.291389835,0.0,115.40909374,92.7192997104,250.81782595,2.25621065548,33.3212,215.240415294
 09/15  21:00:00,419.621401082,36.4265083298,124.02024583,0.0,102.647051061,94.1340635361,346.251323137,2.50253717298,24.9909,318.757885964
 09/15  22:00:00,355.402067854,36.4565183076,125.949841331,0.0,77.122965704,65.871452062,255.861584292,2.7659395397,16.6606,236.435044753
 09/15  23:00:00,290.03758797,36.3571578541,128.716218854,0.0,38.286128036,48.4199368926,142.558575599,3.41210017,8.3303,130.816175429
 09/15  24:00:00,232.272125402,33.7920372396,113.18134143,0.0,25.5240853573,30.610668775,111.437839933,0.00320889749482,3.33212,108.102511036
 09/16  01:00:00,223.538060416,33.463270133,103.209733517,0.0,27.7269238854,30.610668775,83.8089607787,0.0353093136348,3.33212,80.4415314651
 09/16  02:00:00,205.515296932,34.0112153107,102.028116703,0.0,12.7620426787,28.1191506574,83.8644490534,0.0980846580204,3.33212,80.4342443954
 09/16  03:00:00,187.643651178,33.1892975441,85.8344170494,0.0,12.7620426787,28.1191506574,83.8820451392,0.102269571969,3.33212,80.4476555672
 09/16  04:00:00,195.175328664,33.1892975441,86.728544173,0.0,12.7620426787,28.1191506574,107.894255378,0.108490348187,3.33212,104.453645029
 09/16  05:00:00,221.233843805,33.7372427218,99.201079289,0.0,12.7620426787,28.1191506574,143.182943196,0.202364249522,8.3303,134.650278946
 09/16  06:00:00,325.106072019,35.1071056661,119.57629402,0.0,42.6918050922,54.3732441037,204.417528994,0.0692472762323,16.6606,187.687681717
 09/16  07:00:00,366.072420182,36.0895917517,131.714248932,0.0,42.6918050922,86.1019271793,347.220054439,4.37234812575,24.9909,317.856806313
 09/16  08:00:00,402.505417839,36.057498227,126.509722155,0.0,57.6566862989,112.030105488,486.687598807,1.82167674609,33.3212,451.544722061
 09/16  09:00:00,351.248571492,36.534764038,121.578492592,0.0,57.6566862989,83.6599452969,389.255769919,0.0,66.8089,322.446869919
 09/16  10:00:00,295.798943158,36.7135945483,120.148304265,0.0,42.6918050922,68.9656133826,335.714855532,0.0,83.4695,252.245355532
 09/16  11:00:00,287.056481569,36.8315585902,119.765958273,0.0,34.9340096728,67.7198543238,282.441408231,0.0,83.4695,198.971908231
 09/16  12:00:00,284.960266846,36.9163611295,118.946128086,0.0,34.9340096728,67.7198543238,229.713462769,0.0,83.4695,146.243962769
 09/16  13:00:00,277.300927187,36.8125295223,121.102969099,0.0,34.9340096728,57.9733543238,221.197700084,0.0,75.1392,146.058500084
 09/16  14:00:00,281.279378388,36.8131589746,124.363942033,0.0,34.9340096728,57.9733543238,212.690865716,0.0,66.8089,145.881965716
 09/16  15:00:00,280.64116176,36.8572818495,123.680371796,0.0,34.9340096728,57.9733543238,221.020541863,0.0,75.1392,145.881341863
 09/16  16:00:00,310.35511989,36.7115193994,124.299143413,0.0,34.9340096728,62.9068543238,200.292446362,0.0,91.7998,108.492646362
 09/16  17:00:00,338.979970469,36.3328351905,125.62068323,0.0,34.9340096728,72.2186844194,189.519969304,1.63884404047,49.9818,137.899325263
 09/16  18:00:00,401.705271654,36.5541177301,121.825808426,0.0,87.0357390804,86.2600435998,215.301307059,2.62648583189,49.9818,162.693021227
 09/16  19:00:00,405.241599531,36.3080527167,119.601769875,0.0,102.000620287,77.6748002752,252.050320476,3.01245853689,33.3212,215.716661939
 09/16  20:00:00,421.967170094,36.2417613604,119.582595226,0.0,102.000620287,88.9820225341,252.071035338,3.31633795951,33.3212,215.433497379
 09/16  21:00:00,414.425226239,36.3057149076,121.785387687,0.0,102.000620287,91.6425454185,244.288248931,3.57628085713,24.9909,215.721068074
 09/16  22:00:00,360.06149404,36.2192870288,120.80199491,0.0,87.0357390804,65.871452062,338.159803382,3.8613422861,16.6606,317.637861096
 09/16  23:00:00,284.997614738,36.1472905244,119.367290996,0.0,42.6918050922,48.4199368926,197.515192319,5.06275492471,8.3303,184.122137394
 09/16  24:00:00,267.549353548,34.1208043462,143.663549208,0.0,27.7269238854,30.610668775,107.954565384,0.0324325161168,3.33212,104.590012868
 09/17  01:00:00,259.135383938,33.7920372396,126.367898218,0.0,34.4311606118,33.1021868926,83.9322288967,0.0492050533704,3.33212,80.5509038433
 09/17  02:00:00,214.468166861,32.4769688131,100.465913968,0.0,19.466279405,30.610668775,86.3120796947,0.0562577673651,3.33212,82.9237019273
 09/17  03:00:00,215.930199797,32.6413523664,101.790562858,0.0,19.466279405,30.610668775,87.7969883977,0.0806440395394,3.33212,84.3842243582
 09/17  04:00:00,230.7053425,33.1345030264,109.394661073,0.0,19.466279405,30.610668775,105.153355259,0.0184092430498,3.33212,101.802826016
 09/17  05:00:00,239.084052305,33.1345030264,105.575180732,0.0,19.466279405,30.610668775,146.029359426,0.0742059905213,8.3303,137.624853436
 09/17  06:00:00,344.771914011,35.1071056661,137.844782363,0.0,42.6918050922,54.3732441037,205.032886964,0.114370913233,16.6606,188.257916051
 09/17  07:00:00,377.725196276,36.3766738029,133.248727839,0.0,49.3960418185,88.5934452969,349.551800618,5.65155867782,24.9909,318.90934194
 09/17  08:00:00,410.209299907,36.1162638012,134.154986545,0.0,57.6566862989,112.030105488,487.055644307,2.31247522387,33.3212,451.421969083
 09/17  09:00:00,350.927938506,36.5092341159,130.565545515,0.0,50.9524495726,81.1684271793,398.385320852,0.0,66.8089,331.576420852
 09/17  10:00:00,306.192826634,36.827401933,130.496983971,0.0,42.6918050922,68.9656133826,330.661245496,0.0,83.4695,247.191745496
 09/17  11:00:00,304.873199244,36.8069580799,132.962645566,0.0,38.286128036,68.9656133826,283.115607751,0.0,83.4695,199.646107751
 09/17  12:00:00,305.34277848,36.8673985987,134.151456345,0.0,38.286128036,68.9656133826,227.835673855,0.0,83.4695,144.366173855
 09/17  13:00:00,287.833562802,36.7664496818,135.679290282,0.0,31.5818913096,56.727595265,220.428541107,0.0407709770074,75.1392,145.24857013
 09/17  14:00:00,289.728491654,36.7947073998,137.538421644,0.0,31.5818913096,56.727595265,212.4196133,0.0350221246145,66.8089,145.575691175
 09/17  15:00:00,291.000050603,36.8245876482,138.793233943,0.0,31.5818913096,56.727595265,220.739432772,0.0278782889619,75.1392,145.572354483
 09/17  16:00:00,320.208988145,36.6360804975,138.9435711,0.0,31.5818913096,61.661095265,200.208298939,0.0156301594165,91.7998,108.39286878
 09/17  17:00:00,350.656497081,36.1002200962,142.249561804,0.0,31.5818913096,70.9729253606,190.592061277,2.66664685353,49.9818,137.943614424
 09/17  18:00:00,413.747809666,36.1656436092,143.608280208,0.0,80.3315023541,83.7685254822,216.064311666,3.52299565704,49.9818,162.559516009
 09/17  19:00:00,429.3588911,36.1778905969,144.052578607,0.0,102.000620287,77.6748002752,252.797342726,3.97257947881,33.3212,215.503563247
 09/17  20:00:00,450.057778201,36.1394154844,138.755074597,0.0,108.704857014,91.4735406516,252.559351423,4.32230948436,33.3212,214.915841939
 09/17  21:00:00,372.360933574,36.2723374568,89.163886162,0.0,95.2963835608,89.1510273009,245.08722752,4.63158948486,24.9909,215.464738036
 09/17  22:00:00,290.816040901,36.2063003346,60.9294256125,0.0,80.3315023541,63.3799339444,337.426048983,8.21918183673,16.6606,312.546267147
 09/17  23:00:00,217.168426048,36.1386506383,51.6876898564,0.0,42.6918050922,48.4199368926,208.289205007,15.4839443411,8.3303,184.474960666
 09/17  24:00:00,242.157203466,33.0523112497,112.934264417,0.0,34.4311606118,33.1021868926,129.13024286,17.5098045298,3.33212,108.28831833
 09/18  01:00:00,228.568779044,30.9975168333,121.878057891,0.0,19.418418834,29.3649097162,107.497544768,23.7045201145,3.33212,80.4609046538
 09/18  02:00:00,226.106620953,33.463270133,124.97647221,0.0,12.7620426787,28.1191506574,108.840344438,25.0285136419,3.33212,80.4797107965
 09/18  03:00:00,229.22441141,33.463270133,128.571185548,0.0,12.7620426787,28.1191506574,111.992471021,28.1925751767,3.33212,80.4677758447
 09/18  04:00:00,236.378941708,32.6413523664,130.080375133,0.0,12.7620426787,28.1191506574,143.709599812,32.1953849987,3.33212,108.182094813
 09/18  05:00:00,264.366896145,32.6413523664,130.57960371,0.0,25.5240853573,30.610668775,223.121391623,34.5979103127,8.3303,180.193181311
 09/18  06:00:00,362.791217892,35.1071056661,128.765842848,0.0,51.0481707146,78.1489452969,372.571885782,36.6963980129,16.6606,319.214887769
 09/18  07:00:00,402.610430998,35.9435499305,127.414765779,0.0,64.3609230253,109.708623606,492.94707177,42.8557819331,24.9909,425.100389837
 09/18  08:00:00,363.038223564,35.9453594416,130.425883749,0.0,51.0481707146,80.7689615957,390.575474547,30.0902515962,33.3212,327.164022951
 09/18  09:00:00,334.135715284,36.5288015425,128.717966394,0.0,51.0481707146,71.0224615957,329.20615832,13.6458638581,66.8089,248.751394462
 09/18  10:00:00,288.080606494,36.6254259736,130.898106175,0.0,32.1804615127,65.7244621605,289.11784266,7.1831234446,83.4695,198.465219216
 09/18  11:00:00,287.198509957,36.7094595272,127.774822655,0.0,32.1804615127,65.7244621605,233.91273063,0.718038027452,83.4695,149.725192602
 09/18  12:00:00,285.84826596,36.7733467304,125.037894799,0.0,32.1804615127,65.7244621605,229.476163624,0.0366352492345,83.4695,145.970028374
 09/18  13:00:00,275.477553145,36.7877326825,123.520520457,0.0,32.1804615127,55.9779621605,217.603786733,0.0213790808604,75.1392,142.443207653
 09/18  14:00:00,274.737818771,36.8490741688,122.797046203,0.0,32.1804615127,55.9779621605,209.149086931,0.0165476669581,66.8089,142.323639264
 09/18  15:00:00,274.066039591,36.8587184241,122.125040068,0.0,32.1804615127,55.9779621605,220.76152007,0.00152766764514,75.1392,145.620792403
 09/18  16:00:00,304.555102366,36.6671904611,123.696851952,0.0,32.1804615127,60.9114621605,200.203876525,0.0,91.7998,108.404076525
 09/18  17:00:00,340.736993433,36.1188045361,125.502616262,0.0,32.1804615127,77.5397301883,213.877072652,1.68798750478,49.9818,162.207285148
 09/18  18:00:00,394.212010884,36.2252046615,124.915292829,0.0,77.122965704,86.2600435998,345.823684532,2.71397437075,49.9818,293.127910161
 09/18  19:00:00,413.768931743,36.2550714247,125.811683268,0.0,102.647051061,80.1663183927,254.890556917,3.08917895668,33.3212,218.48017796
 09/18  20:00:00,445.146922864,36.2308333277,126.860374367,0.0,115.40909374,92.7192997104,254.388119123,3.40140091241,33.3212,217.66551821
 09/18  21:00:00,420.225120605,36.2891590724,125.697366285,0.0,102.647051061,94.1340635361,347.639282904,3.69631325159,24.9909,318.952069652
 09/18  22:00:00,357.479236758,36.3116872933,130.78361121,0.0,77.122965704,65.871452062,263.21474086,5.87164082546,16.6606,240.682500035
 09/18  23:00:00,293.823336524,36.218454184,136.721212254,0.0,38.286128036,48.4199368926,153.843507382,14.5674024673,8.3303,130.945804915
 09/18  24:00:00,202.017247541,33.0523112497,86.9134243649,0.0,25.5240853573,30.610668775,127.383559203,15.8627019992,3.33212,108.188737203
 09/19  01:00:00,172.514979871,30.9975168333,67.1780707888,0.0,19.418418834,29.3649097162,110.500239194,26.6976988752,3.33212,80.4704203188
 09/19  02:00:00,176.907304037,33.463270133,77.0632070706,0.0,12.7620426787,28.1191506574,120.739301553,36.9230368522,3.33212,80.484144701
 09/19  03:00:00,179.543614926,33.463270133,79.6978957497,0.0,12.7620426787,28.1191506574,121.778038896,37.9569158561,3.33212,80.4890030401
 09/19  04:00:00,186.934386113,30.9975168333,82.3577265617,0.0,12.7620426787,28.1191506574,143.361480075,31.8194037229,3.33212,108.209956353
 09/19  05:00:00,226.611905337,33.463270133,91.9855103193,0.0,25.5240853573,30.610668775,220.63682685,25.0428818108,8.3303,187.263645039
 09/19  06:00:00,360.532638099,34.9427221128,126.495735508,0.0,51.0481707146,78.1489452969,358.621414157,22.3944061598,16.6606,319.566407997
 09/19  07:00:00,412.546906203,35.9468194661,136.895672082,0.0,64.3609230253,109.708623606,474.937922268,29.6679138082,24.9909,420.27910846
 09/19  08:00:00,361.918363854,35.9364388985,129.034047476,0.0,51.0481707146,80.7689615957,394.731934043,29.0950221148,33.3212,332.315711928
 09/19  09:00:00,329.645082087,36.530745079,125.166124945,0.0,51.0481707146,71.0224615957,337.124207646,23.1328791088,66.8089,247.182428537
 09/19  10:00:00,292.403786854,36.6190718193,136.343357278,0.0,32.1804615127,65.7244621605,297.049048131,16.6372985495,83.4695,196.942249582
 09/19  11:00:00,293.26909084,36.6890775434,135.883942213,0.0,32.1804615127,65.7244621605,246.273305255,10.1672416155,83.4695,152.63656364
 09/19  12:00:00,295.466467808,36.7478476622,138.444426369,0.0,32.1804615127,65.7244621605,233.755784246,4.04271887594,83.4695,146.24356537
 09/19  13:00:00,286.403670447,36.753805548,138.952124224,0.0,32.1804615127,55.9779621605,219.6726069,1.82885192822,75.1392,142.704554972
 09/19  14:00:00,285.899033493,36.7882718398,137.958550744,0.0,32.1804615127,55.9779621605,209.136306543,0.164453101249,66.8089,142.162953441
 09/19  15:00:00,287.373708183,36.8174753178,138.896612802,0.0,32.1804615127,55.9779621605,221.03535547,0.226480758501,75.1392,145.669674712
 09/19  16:00:00,317.700875537,36.6058084031,139.74760873,0.0,32.1804615127,60.9114621605,200.235018639,0.00299075288439,91.7998,108.432227886
 09/19  17:00:00,352.905116635,36.0765785073,139.773592526,0.0,32.1804615127,77.5397301883,213.731343622,1.45377592102,49.9818,162.295767701
 09/19  18:00:00,406.183192067,36.1378232994,138.726195956,0.0,77.122965704,86.2600435998,345.712978496,2.3191237657,49.9818,293.41205473
 09/19  19:00:00,424.241368755,36.1519507899,139.47098837,0.0,102.647051061,80.1663183927,259.543132138,2.66261070204,33.3212,223.559321436
 09/19  20:00:00,453.388596211,36.1303208687,138.408450329,0.0,115.40909374,92.7192997104,252.01229754,2.95301929449,33.3212,215.738078245
 09/19  21:00:00,427.945092657,36.1961228916,136.066029448,0.0,102.647051061,94.1340635361,348.295806882,3.2319814763,24.9909,320.072925406
 09/19  22:00:00,363.896433634,36.2480749575,138.464290797,0.0,77.122965704,65.871452062,259.273323151,4.09504351482,16.6606,238.517679636
 09/19  23:00:00,295.099646868,36.1816115587,137.360458613,0.0,38.286128036,48.4199368926,150.637521,6.02929513467,8.3303,136.277925865
 09/19  24:00:00,201.151622814,33.463270133,84.9516816639,0.0,25.5240853573,30.610668775,113.179176765,1.64101482389,3.33212,108.206041941
 09/20  01:00:00,148.860133903,30.9975168333,43.6415565828,0.0,19.418418834,29.3649097162,87.4498181242,3.6174837272,3.33212,80.500214397
 09/20  02:00:00,183.304737129,33.463270133,82.6075397797,0.0,12.7620426787,28.1191506574,90.8943547902,7.05156343304,3.33212,80.5106713572
 09/20  03:00:00,186.84128507,33.463270133,86.428189148,0.0,12.7620426787,28.1191506574,93.4145379083,9.58354428824,3.33212,80.49887362
 09/20  04:00:00,193.087292916,33.463270133,85.9830334592,0.0,12.7620426787,28.1191506574,120.975211862,9.4009058016,3.33212,108.242186061
 09/20  05:00:00,211.319885364,33.0523112497,77.1986293324,0.0,25.5240853573,30.610668775,204.950324296,9.39435498598,8.3303,187.22566931
 09/20  06:00:00,331.764173411,33.9564207929,98.441144364,0.0,51.0481707146,78.1489452969,343.520752791,6.82060263985,16.6606,320.039550151
 09/20  07:00:00,414.109677617,35.9753584553,134.722900814,0.0,64.3609230253,109.708623606,455.265007143,9.23980860382,24.9909,421.034298539
 09/20  08:00:00,369.947486668,35.9588742741,135.520712371,0.0,51.0481707146,80.7689615957,370.18097552,4.18829756175,33.3212,332.671477958
 09/20  09:00:00,341.079811061,36.5257849732,132.925377369,0.0,51.0481707146,71.0224615957,314.210027888,0.0280194195503,66.8089,247.373108469
 09/20  10:00:00,291.89810829,36.6303913695,131.292519365,0.0,32.1804615127,65.7244621605,280.919444967,0.40276860877,83.4695,197.047176358
 09/20  11:00:00,293.009436185,36.6966436851,131.675736396,0.0,32.1804615127,65.7244621605,237.323890008,0.933796183392,83.4695,152.920593825
 09/20  12:00:00,290.463600542,36.7691686806,129.320333447,0.0,32.1804615127,65.7244621605,229.820499934,0.274692272032,83.4695,146.076307662
 09/20  13:00:00,279.543713497,36.7520776627,127.681000436,0.0,32.1804615127,55.9779621605,221.10750816,0.0694467818531,75.1392,145.898861378
 09/20  14:00:00,278.135845827,36.7858869659,126.201656231,0.0,32.1804615127,55.9779621605,206.881113907,0.0595725195702,66.8089,140.012641387
 09/20  15:00:00,277.07690199,36.8161844815,125.128788596,0.0,32.1804615127,55.9779621605,219.957549124,0.0326356578731,75.1392,144.785713466
 09/20  16:00:00,306.932536692,36.6073389518,125.943373157,0.0,32.1804615127,60.9114621605,200.255029445,0.0,91.7998,108.455229445
 09/20  17:00:00,342.327670493,36.0736202212,126.828442526,0.0,32.1804615127,77.5397301883,220.339726896,1.9375900688,49.9818,168.420336827
 09/20  18:00:00,395.031983557,36.1330316068,125.524037046,0.0,77.122965704,86.2600435998,347.548620476,3.06845018146,49.9818,294.498370295
 09/20  19:00:00,416.591573852,36.152585933,125.40351728,0.0,102.647051061,80.1663183927,253.29746092,3.47095927221,33.3212,216.505301648
 09/20  20:00:00,443.959337271,36.1447422417,124.66557332,0.0,115.40909374,92.7192997104,253.08567884,3.77893501687,33.3212,215.985543823
 09/20  21:00:00,418.83485287,36.2093183961,123.139227244,0.0,102.647051061,94.1340635361,350.709851217,4.08872629852,24.9909,321.630224919
 09/20  22:00:00,353.250712718,36.2658755952,124.035146583,0.0,77.122965704,65.871452062,265.1184244,4.86217921845,16.6606,243.595645182
 09/20  23:00:00,287.198016995,36.2045866212,126.069208935,0.0,38.286128036,48.4199368926,151.350326564,7.04391687435,8.3303,135.976109689
 09/20  24:00:00,209.473180386,33.1892975441,91.869578619,0.0,25.5240853573,30.610668775,106.932561541,0.137617926329,3.33212,103.462823614
 09/21  01:00:00,208.77286585,32.6413523664,99.6013024052,0.0,19.418418834,29.3649097162,86.4667865974,0.0507501932993,3.33212,83.0839164041
 09/21  02:00:00,194.690809257,33.0523112497,92.6204532198,0.0,12.7620426787,28.1191506574,87.7783744059,0.308447322679,3.33212,84.1378070833
 09/21  03:00:00,197.603084605,33.463270133,94.7257281118,0.0,12.7620426787,28.1191506574,83.9164151118,0.0641781220618,3.33212,80.5201169897
 09/21  04:00:00,202.294923194,33.463270133,92.7857892384,0.0,12.7620426787,28.1191506574,111.676504842,0.0678391701887,3.33212,108.276545672
 09/21  05:00:00,238.815945178,34.0112153107,100.589664148,0.0,25.5240853573,30.610668775,190.356488789,0.175282351126,8.3303,181.850906438
 09/21  06:00:00,336.011057665,33.9564207929,100.151788629,0.0,51.0481707146,78.1489452969,338.751157065,0.152909171796,16.6606,321.937647893
 09/21  07:00:00,406.517032053,36.0013375398,123.415517315,0.0,64.3609230253,109.708623606,459.000271055,6.50858793451,24.9909,427.50078312
 09/21  08:00:00,363.572937227,35.9597030656,125.744635138,0.0,51.0481707146,80.7689615957,368.567602713,2.7357555761,33.3212,332.510647137
 09/21  09:00:00,335.412944277,36.52262581,125.212772785,0.0,51.0481707146,71.0224615957,314.85115106,0.0,66.8089,248.04225106
 09/21  10:00:00,284.019487024,36.6169844981,122.430328215,0.0,32.1804615127,65.7244621605,281.046883504,0.429934358007,83.4695,197.147449146
 09/21  11:00:00,281.026789199,36.7173360884,118.632658151,0.0,32.1804615127,65.7244621605,236.944006574,0.494838891771,83.4695,152.979667682
 09/21  12:00:00,278.378731325,36.7860318008,116.608226492,0.0,32.1804615127,65.7244621605,230.042325855,0.446327876634,83.4695,146.126497978
 09/21  13:00:00,269.576007118,36.7480226908,117.549002694,0.0,32.1804615127,55.9779621605,221.701887701,0.610348970868,75.1392,145.95233873
 09/21  14:00:00,270.577932475,36.780584135,118.518101029,0.0,32.1804615127,55.9779621605,210.48084096,0.475331573735,66.8089,143.196609386
 09/21  15:00:00,270.775381528,36.8112435826,118.69670253,0.0,32.1804615127,55.9779621605,217.284798822,0.437388475275,75.1392,141.708210347
 09/21  16:00:00,300.703445522,36.6483638404,119.526555447,0.0,32.1804615127,60.9114621605,206.683104102,0.00437099621557,91.7998,114.878933106
 09/21  17:00:00,337.535811848,36.1144111639,121.859273837,0.0,32.1804615127,77.5397301883,214.931206035,2.56235503397,49.9818,162.387051001
 09/21  18:00:00,390.923235122,36.2015803361,121.225081696,0.0,77.122965704,86.2600435998,347.955044241,4.00702531107,49.9818,293.966218929
 09/21  19:00:00,412.590457025,36.23902754,121.145476467,0.0,102.647051061,80.1663183927,260.586247606,4.47783270787,33.3212,222.787214898
 09/21  20:00:00,440.170027279,36.227373571,120.651799358,0.0,115.40909374,92.7192997104,255.289385424,4.8448097906,33.3212,217.123375634
 09/21  21:00:00,415.530327106,36.2946302068,119.647819179,0.0,102.647051061,94.1340635361,350.95046955,5.19094370657,24.9909,320.768625843
 09/21  22:00:00,351.026893173,36.3536810174,121.654455747,0.0,77.122965704,65.871452062,267.287680885,5.74231031332,16.6606,244.884770572
 09/21  23:00:00,284.444090638,36.2803876009,123.187989076,0.0,38.286128036,48.4199368926,147.780692433,8.36485628087,8.3303,131.085536152
 09/21  24:00:00,239.416108378,33.463270133,120.943985387,0.0,25.5240853573,30.610668775,111.634134647,0.0230760876217,3.33212,108.27893856
 09/22  01:00:00,226.20459174,33.463270133,115.157853875,0.0,19.418418834,29.3649097162,83.9080554221,0.0446691166269,3.33212,80.5312663054
 09/22  02:00:00,212.149565409,33.463270133,109.094219166,0.0,12.7620426787,28.1191506574,83.9366098467,0.0677624700567,3.33212,80.5367273767
 09/22  03:00:00,211.131738368,33.7372427218,107.547578599,0.0,12.7620426787,28.1191506574,84.2179383587,0.349943948598,3.33212,80.5358744101
 09/22  04:00:00,221.135870261,34.0112153107,109.554123038,0.0,12.7620426787,28.1191506574,111.912813304,0.276664406408,3.33212,108.304028897
 09/22  05:00:00,249.997127654,34.0112153107,110.802797433,0.0,25.5240853573,30.610668775,196.115756901,0.229312822346,8.3303,187.556144079
 09/22  06:00:00,350.702272372,34.1208043462,113.434109469,0.0,51.0481707146,78.1489452969,337.474981558,0.190566255125,16.6606,320.623815303
 09/22  07:00:00,411.336093553,36.0378833854,126.957176854,0.0,64.3609230253,109.708623606,465.085342171,8.01447642879,24.9909,432.079965742
 09/22  08:00:00,368.292818605,35.9549015549,129.496683498,0.0,51.0481707146,80.7689615957,365.313344523,3.35376058426,33.3212,328.638383939
 09/22  09:00:00,339.147714535,36.522455252,128.91168024,0.0,51.0481707146,71.0224615957,318.864873516,0.00537549919898,66.8089,252.050598017
 09/22  10:00:00,291.712419149,36.611189548,130.114898979,0.0,32.1804615127,65.7244621605,281.878947561,1.14715317348,83.4695,197.262294387
 09/22  11:00:00,292.426080227,36.6955183109,130.097447638,0.0,32.1804615127,65.7244621605,237.372473681,0.865509071387,83.4695,153.03746461
 09/22  12:00:00,292.519601961,36.7658415846,130.93201434,0.0,32.1804615127,65.7244621605,229.992937597,0.335338008891,83.4695,146.188099588
 09/22  13:00:00,282.538687872,36.7476420615,130.750378443,0.0,32.1804615127,55.9779621605,221.242934245,0.0898623359116,75.1392,146.013871909
 09/22  14:00:00,283.622837612,36.7798028279,132.108381361,0.0,32.1804615127,55.9779621605,212.851668777,0.211420565163,66.8089,145.831348211
 09/22  15:00:00,285.349446505,36.8078645309,134.637255092,0.0,32.1804615127,55.9779621605,220.648203762,0.69949314802,75.1392,144.809510614
 09/22  16:00:00,315.489577157,36.5999300545,136.161176794,0.0,32.1804615127,60.9114621605,201.333890929,0.0220885382262,91.7998,109.512002391
 09/22  17:00:00,352.374581803,36.0688528239,139.692633135,0.0,32.1804615127,77.5397301883,215.642091722,3.16937361642,49.9818,162.490918105
 09/22  18:00:00,405.091765007,36.1191057086,139.045116536,0.0,77.122965704,86.2600435998,349.52577955,4.87381369816,49.9818,294.670165852
 09/22  19:00:00,426.050142829,36.1330589341,138.879483588,0.0,102.647051061,80.1663183927,262.395002446,5.43042671654,33.3212,223.64337573
 09/22  20:00:00,453.546172414,36.1157333934,138.341357313,0.0,115.40909374,92.7192997104,255.358256477,5.81677654583,33.3212,216.220279931
 09/22  21:00:00,429.184647421,36.1759915047,137.762742317,0.0,102.647051061,94.1340635361,355.697412215,8.85048250746,24.9909,321.856029707
 09/22  22:00:00,364.470130365,36.2331409801,139.662398743,0.0,77.122965704,65.871452062,277.708929365,16.6389623947,16.6606,244.40936697
 09/22  23:00:00,277.512075021,36.1668412876,121.242143314,0.0,38.286128036,48.4199368926,172.17149747,26.1394048764,8.3303,137.701792594
 09/22  24:00:00,190.341364162,33.463270133,74.9695368915,0.0,25.5240853573,30.610668775,136.668675541,25.0207207431,3.33212,108.315834798
 09/23  01:00:00,159.038540052,30.9975168333,44.2677772119,0.0,27.7269238854,30.610668775,118.53812615,34.6530246381,3.33212,80.552981512
 09/23  02:00:00,153.167670078,33.463270133,53.3979378029,0.0,12.7620426787,28.1191506574,123.556907345,39.6731523485,3.33212,80.5516349963
 09/23  03:00:00,153.277008287,30.9975168333,56.0183597586,0.0,12.7620426787,28.1191506574,130.284067372,46.4044428368,3.33212,80.5475045353
 09/23  04:00:00,166.386434439,33.463270133,60.1212912778,0.0,12.7620426787,28.1191506574,161.457664348,49.7816544955,3.33212,108.343889852
 09/23  05:00:00,182.827629544,33.463270133,64.3095734306,0.0,12.7620426787,28.1191506574,189.921204955,43.8446644117,8.3303,137.746240543
 09/23  06:00:00,276.801897007,34.1208043462,76.8214471847,0.0,42.6918050922,54.3732441037,249.146705483,44.0782725944,16.6606,188.407832889
 09/23  07:00:00,337.634450651,35.9958041893,105.753066651,0.0,42.6918050922,86.1019271793,399.534815847,53.5683206138,24.9909,320.975595233
 09/23  08:00:00,405.938361539,35.9686376304,135.629933813,0.0,57.6566862989,112.030105488,539.389723699,41.4244951283,33.3212,464.644028571
 09/23  09:00:00,357.182775386,36.5380219343,133.257788164,0.0,57.6566862989,83.6599452969,422.156694991,28.3363287178,66.8089,327.011466273
 09/23  10:00:00,302.479243167,36.6651848458,132.620692717,0.0,42.6918050922,68.9656133826,361.02293133,22.496953665,83.4695,255.056477665
 09/23  11:00:00,299.740539277,36.7542000163,137.767609854,0.0,34.9340096728,67.7198543238,299.220734589,13.100137694,83.4695,202.651096895
 09/23  12:00:00,300.225005963,36.8118331029,138.645250566,0.0,34.9340096728,67.7198543238,238.778707358,6.51260950467,83.4695,148.796597853
 09/23  13:00:00,290.875472365,36.7907540138,138.783824638,0.0,34.9340096728,57.9733543238,224.410337792,2.85303694673,75.1392,146.418100845
 09/23  14:00:00,290.917297406,36.8409580593,138.538256212,0.0,34.9340096728,57.9733543238,220.02142543,0.317369439445,66.8089,152.89515599
 09/23  15:00:00,291.199901754,36.8379256086,138.714541825,0.0,34.9340096728,57.9733543238,221.477496843,0.0942849703719,75.1392,146.244011873
 09/23  16:00:00,320.990294226,36.5701112989,139.595065372,0.0,34.9340096728,62.9068543238,201.050297496,0.556150438929,91.7998,108.694347057
 09/23  17:00:00,348.563856339,36.0513936875,140.187274483,0.0,34.9340096728,72.2186844194,191.645420603,3.41762282717,49.9818,138.245997776
 09/23  18:00:00,414.704126759,36.1525233669,140.221461183,0.0,87.0357390804,86.2600435998,229.639910798,9.64855791003,49.9818,170.009552888
 09/23  19:00:00,390.423189798,35.9879315793,108.044350783,0.0,102.000620287,77.6748002752,286.992082656,34.0101171999,33.3212,219.660765456
 09/23  20:00:00,418.956722435,35.9439328276,122.556670267,0.0,102.000620287,88.9820225341,323.552061133,69.6573121658,33.3212,220.573548967
 09/23  21:00:00,415.237652792,35.9588812151,128.536497724,0.0,102.000620287,91.6425454185,322.261405187,80.612635411,24.9909,216.657869776
 09/23  22:00:00,357.917070581,35.9395282756,124.514928435,0.0,87.0357390804,65.871452062,407.141331882,70.4623138783,16.6606,320.018418003
 09/23  23:00:00,254.562150482,35.9290234326,94.8835472621,0.0,42.6918050922,48.4199368926,278.507483191,82.2558301131,8.3303,187.921353077
 09/23  24:00:00,192.028341576,30.9975168333,77.0222479196,0.0,27.7269238854,30.610668775,182.793168915,71.1332913916,3.33212,108.327757524
 09/24  01:00:00,191.976302305,30.9975168333,67.7688350656,0.0,34.4311606118,33.1021868926,152.209408539,62.0223169784,3.33212,86.8549715602
 09/24  02:00:00,167.940790367,30.9975168333,61.2461733778,0.0,19.466279405,30.610668775,137.855837326,53.864406423,3.33212,80.6593109032
 09/24  03:00:00,163.272769714,30.9975168333,56.5766498569,0.0,19.466279405,30.610668775,134.495910514,50.5031365871,3.33212,80.6606539272
 09/24  04:00:00,168.911892013,30.9975168333,55.6243412733,0.0,19.466279405,30.610668775,159.40647596,45.7995776311,3.33212,110.274778329
 09/24  05:00:00,182.126513238,30.9975168333,56.6127670405,0.0,19.466279405,30.610668775,181.199423135,36.846429916,8.3303,136.022693219
 09/24  06:00:00,267.941218362,34.9427221128,67.0079596282,0.0,42.6918050922,54.3732441037,242.761009851,30.1064022227,16.6606,195.994007628
 09/24  07:00:00,334.927907361,36.1633859316,93.2286160769,0.0,49.3960418185,88.5934452969,417.308670302,70.9515584964,24.9909,321.366211806
 09/24  08:00:00,402.200094968,35.9716050451,131.618317309,0.0,57.6566862989,112.030105488,557.669245771,59.3711710516,33.3212,464.97687472
 09/24  09:00:00,340.087863106,36.5612400015,125.196919434,0.0,50.9524495726,81.1684271793,435.113755834,36.9449286974,66.8089,331.359927136
 09/24  10:00:00,299.408671812,36.7552561852,129.233244886,0.0,42.6918050922,68.9656133826,353.6097124,17.1899661194,83.4695,252.95024628
 09/24  11:00:00,304.891775484,36.7970089283,137.795715348,0.0,38.286128036,68.9656133826,293.942654148,5.37933385226,83.4695,205.093820296
 09/24  12:00:00,305.445179721,36.8409340108,138.605712277,0.0,38.286128036,68.9656133826,230.041549546,0.263427383679,83.4695,146.308622162
 09/24  13:00:00,286.981664579,36.7796468289,138.519028303,0.0,31.5818913096,56.727595265,221.461382876,0.0322685647807,75.1392,146.289914311
 09/24  14:00:00,287.808819564,36.8112375191,138.819472852,0.0,31.5818913096,56.727595265,212.790333408,0.0420226966865,66.8089,145.939410712
 09/24  15:00:00,288.686145879,36.8392620944,139.272172672,0.0,31.5818913096,56.727595265,221.283868652,0.210241339274,75.1392,145.934427313
 09/24  16:00:00,319.307995015,36.5683927683,140.885461192,0.0,31.5818913096,61.661095265,207.427229477,0.644606745994,91.7998,114.982822731
 09/24  17:00:00,345.58972363,36.0333068171,139.710838648,0.0,31.5818913096,70.9729253606,190.911637649,2.62179704779,49.9818,138.308040602
 09/24  18:00:00,409.163851126,36.0641806934,142.161894527,0.0,80.3315023541,83.7685254822,216.871070379,3.06486115678,49.9818,163.824409222
 09/24  19:00:00,423.574435519,35.9812724937,139.79318767,0.0,102.000620287,77.6748002752,259.16171437,2.91110864472,33.3212,222.929405725
 09/24  20:00:00,445.742045809,35.9504847662,138.880877417,0.0,108.704857014,91.4735406516,252.394078811,3.16813091473,33.3212,215.904747896
 09/24  21:00:00,415.933851194,36.0520381501,136.746707976,0.0,95.2963835608,89.1510273009,245.308843714,3.76540258622,24.9909,216.552541127
 09/24  22:00:00,365.339206308,36.0336581974,138.673175839,0.0,80.3315023541,63.3799339444,344.929945723,5.77887411169,16.6606,322.490471611
 09/24  23:00:00,303.207722367,35.9932032582,141.195531271,0.0,42.6918050922,48.4199368926,201.612193109,7.49886489494,8.3303,185.783028214
 09/24  24:00:00,205.535830567,33.0523112497,78.572691698,0.0,34.4311606118,33.1021868926,119.171310109,0.95732995188,3.33212,114.881860157
 09/25  01:00:00,150.534872035,30.9975168333,45.2670428252,0.0,19.418418834,29.3649097162,84.0865858506,0.168945344587,3.33212,80.585520506
 09/25  02:00:00,182.692474996,32.6413523664,83.0842357572,0.0,12.7620426787,28.1191506574,83.9697190817,0.0471268966245,3.33212,80.5904721851
 09/25  03:00:00,152.986536706,31.8194345999,54.5544831025,0.0,12.7620426787,28.1191506574,83.920364325,0.0,3.33212,80.588244325
 09/25  04:00:00,193.509054432,33.463270133,86.3012106199,0.0,12.7620426787,28.1191506574,111.796678439,0.0476817512248,3.33212,108.416876688
 09/25  05:00:00,212.713705671,32.9153249553,78.7265261492,0.0,25.5240853573,30.610668775,196.452174925,0.234314013154,8.3303,187.887560912
 09/25  06:00:00,356.028722913,34.9427221128,121.59525226,0.0,51.0481707146,78.1489452969,343.438142358,0.413123887413,16.6606,326.364418471
 09/25  07:00:00,417.395514021,35.964792021,138.482008344,0.0,64.3609230253,109.708623606,459.809088539,5.68900438873,24.9909,429.129184151
 09/25  08:00:00,373.816303132,35.9290234326,140.192909209,0.0,51.0481707146,80.7689615957,370.461499229,2.52840950116,33.3212,334.611889728
 09/25  09:00:00,346.668977846,36.525793648,140.318089567,0.0,51.0481707146,71.0224615957,323.126859009,0.439510862833,66.8089,255.878448146
 09/25  10:00:00,298.004062841,36.6129831685,139.78342848,0.0,32.1804615127,65.7244621605,283.54320823,2.45612109068,83.4695,197.617587139
 09/25  11:00:00,297.65709454,36.6663953138,137.76267941,0.0,32.1804615127,65.7244621605,239.762419331,3.07437605465,83.4695,153.218543276
 09/25  12:00:00,295.68844803,36.7056138145,135.567367769,0.0,32.1804615127,65.7244621605,233.036391343,3.20516982825,83.4695,146.361721515
 09/25  13:00:00,285.341751703,36.739986512,134.207081598,0.0,32.1804615127,55.9779621605,224.159295162,2.84298070086,75.1392,146.177114461
 09/25  14:00:00,284.931984873,36.7709476363,133.204026125,0.0,32.1804615127,55.9779621605,214.989261458,2.19085784716,66.8089,145.989503611
 09/25  15:00:00,284.354509468,36.7994146329,132.382172748,0.0,32.1804615127,55.9779621605,223.519446204,2.39391966492,75.1392,145.986326539
 09/25  16:00:00,312.974497951,36.5139575375,132.015862654,0.0,32.1804615127,60.9114621605,207.030613452,0.218399936231,91.7998,115.012413515
 09/25  17:00:00,347.940231493,36.0061466408,132.444399582,0.0,32.1804615127,77.5397301883,215.806760934,3.10441741431,49.9818,162.720543519
 09/25  18:00:00,399.019950512,36.0538443823,129.543905848,0.0,77.122965704,86.2600435998,355.51270559,5.44415148898,49.9818,300.086754101
 09/25  19:00:00,420.13828744,35.9939436139,129.362324876,0.0,102.647051061,80.1663183927,258.426154966,5.03331965146,33.3212,220.071635314
 09/25  20:00:00,449.168667619,35.9820557223,131.611139777,0.0,115.40909374,92.7192997104,262.249145989,5.00665778775,33.3212,223.921288201
 09/25  21:00:00,424.6458466,36.0476348272,131.059059219,0.0,102.647051061,94.1340635361,352.795352859,5.54053159629,24.9909,322.263921263
 09/25  22:00:00,359.204414067,36.1285112628,131.950084293,0.0,77.122965704,65.871452062,270.657837985,8.35549989345,16.6606,245.641738092
 09/25  23:00:00,292.756132913,36.0831815106,133.214330077,0.0,38.286128036,48.4199368926,157.150204642,10.9480748601,8.3303,137.871829782
 09/25  24:00:00,200.645034056,33.463270133,83.2292335271,0.0,25.5240853573,30.610668775,111.774580631,0.0255919456601,3.33212,108.416868685
 09/26  01:00:00,143.556299623,30.9975168333,38.299322548,0.0,19.418418834,29.3649097162,83.9317421983,0.0,3.33212,80.5996221983
 09/26  02:00:00,178.866174518,32.6413523664,78.179878153,0.0,12.7620426787,28.1191506574,84.0161493393,0.0730254602882,3.33212,80.611003879
 09/26  03:00:00,147.876975761,31.8194345999,48.9219178516,0.0,12.7620426787,28.1191506574,88.6071762639,0.0,3.33212,85.2750562639
 09/26  04:00:00,187.668704028,33.463270133,78.3174599828,0.0,12.7620426787,28.1191506574,113.439244601,0.0775636784466,3.33212,110.029560922
 09/26  05:00:00,208.62299743,33.0523112497,72.5730532768,0.0,25.5240853573,30.610668775,196.711941754,0.376803329068,8.3303,188.004838425
 09/26  06:00:00,345.319010809,34.7783385595,107.928300249,0.0,51.0481707146,78.1489452969,339.023849719,0.187069208374,16.6606,322.17618051
 09/26  07:00:00,412.607612527,35.9508411908,129.473233513,0.0,64.3609230253,109.708623606,468.603888862,8.27585551888,24.9909,435.337133343
 09/26  08:00:00,369.034036193,35.9418369857,131.719678165,0.0,51.0481707146,80.7689615957,372.035776682,3.69437162423,33.3212,335.020205058
 09/26  09:00:00,339.84757669,36.5179111732,131.090255456,0.0,51.0481707146,71.0224615957,321.134542243,0.247875629555,66.8089,254.077766613
 09/26  10:00:00,290.904454975,36.6174970114,130.691125493,0.0,32.1804615127,65.7244621605,284.413568584,1.30973645156,83.4695,199.634332133
 09/26  11:00:00,288.752496763,36.705584859,126.699598289,0.0,32.1804615127,65.7244621605,234.862574677,0.825662586208,83.4695,150.567412091
 09/26  12:00:00,284.212964037,36.7768327575,122.519721231,0.0,32.1804615127,65.7244621605,232.732888237,0.134495932042,83.4695,149.128892305
 09/26  13:00:00,271.521872535,36.8320136519,119.454668962,0.0,32.1804615127,55.9779621605,221.467760794,0.0971466659713,75.1392,146.231414128
 09/26  14:00:00,269.239471589,36.8763577341,117.108735731,0.0,32.1804615127,55.9779621605,212.956142434,0.0853134816774,66.8089,146.061928953
 09/26  15:00:00,268.369533506,36.8632920377,116.259645232,0.0,32.1804615127,55.9779621605,221.242741467,0.0547590390651,75.1392,146.048782428
 09/26  16:00:00,296.628585197,36.727576213,115.417673696,0.0,32.1804615127,60.9114621605,206.851401114,0.0,91.7998,115.051601114
 09/26  17:00:00,331.150143116,36.1503681794,115.516288797,0.0,32.1804615127,77.5397301883,215.847051848,3.05313255541,49.9818,162.812119293
 09/26  18:00:00,384.729361352,36.2424723307,115.09909988,0.0,77.122965704,86.2600435998,358.338772457,4.79792086331,49.9818,303.559051594
 09/26  19:00:00,409.382114775,36.3140152227,115.687581058,0.0,102.647051061,80.1663183927,256.129214264,5.35039573559,33.3212,217.457618528
 09/26  20:00:00,435.869872148,36.2993525794,116.78046095,0.0,115.40909374,92.7192997104,263.066382743,5.75169856517,33.3212,223.993484178
 09/26  21:00:00,411.866953738,36.3899119853,116.248672643,0.0,102.647051061,94.1340635361,354.539429576,6.13576987263,24.9909,323.412759703
 09/26  22:00:00,346.928178055,36.4297411885,117.442893725,0.0,77.122965704,65.871452062,268.358609168,6.48410881922,16.6606,245.213900349
 09/26  23:00:00,282.825590691,36.3305328152,121.472655507,0.0,38.286128036,48.4199368926,155.205528056,8.94832520022,8.3303,137.926902856
 09/26  24:00:00,260.391866508,33.9564207929,140.785317562,0.0,25.5240853573,30.610668775,111.842284769,0.0652702141081,3.33212,108.444894554
 09/27  01:00:00,254.711591711,33.463270133,143.370561265,0.0,19.418418834,29.3649097162,90.232795326,0.065280486677,3.33212,86.8353948393
 09/27  02:00:00,244.776318929,34.0112153107,140.364111635,0.0,12.7620426787,28.1191506574,84.1780136802,0.222755305061,3.33212,80.6231383751
 09/27  03:00:00,238.412817779,33.1892975441,135.627785427,0.0,12.7620426787,28.1191506574,84.1988593448,0.23594421708,3.33212,80.6307951277
 09/27  04:00:00,247.833758043,33.463270133,137.733973506,0.0,12.7620426787,28.1191506574,111.892476322,0.0749492857909,3.33212,108.485407036
 09/27  05:00:00,280.741880368,34.4495714529,141.13157262,0.0,25.5240853573,30.610668775,199.30261229,0.130758144575,8.3303,190.841554146
 09/27  06:00:00,381.442044458,34.2851878995,144.420090843,0.0,51.0481707146,78.1489452969,344.3884099,0.115101333194,16.6606,327.612708567
 09/27  07:00:00,409.124986701,36.2230412661,125.672776278,0.0,64.3609230253,109.708623606,467.4297738,8.96075765241,24.9909,433.478116148
 09/27  08:00:00,364.417404039,36.0732719218,126.348152991,0.0,51.0481707146,80.7689615957,374.507068463,3.78861127752,33.3212,337.397257185
 09/27  09:00:00,334.626321556,36.5328377308,124.271110369,0.0,51.0481707146,71.0224615957,318.100780716,0.0,66.8089,251.291880716
 09/27  10:00:00,285.835511778,36.7408923246,123.992030237,0.0,32.1804615127,65.7244621605,286.374259618,0.0,83.4695,202.904759618
 09/27  11:00:00,287.374254638,36.902249499,124.724335804,0.0,32.1804615127,65.7244621605,235.005950756,0.0,83.4695,151.536450756
 09/27  12:00:00,286.384718276,37.0983586344,124.257468587,0.0,32.1804615127,65.7244621605,231.754171776,0.0,83.4695,148.284671776
 09/27  13:00:00,276.593582078,37.010309311,124.274279029,0.0,32.1804615127,55.9779621605,221.434147595,0.0,75.1392,146.294947595
 09/27  14:00:00,276.916426128,37.0108198666,124.598375672,0.0,32.1804615127,55.9779621605,212.911226393,0.0,66.8089,146.102326393
 09/27  15:00:00,278.293079983,36.9470407955,126.049415271,0.0,32.1804615127,55.9779621605,221.25444861,0.0,75.1392,146.11524861
