Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  16:00:00,308.707162676,36.871034529,127.292289774,0.0,32.1804615127,60.9114621605,206.911896078,0.0,91.7998,115.112096078
 09/27  17:00:00,344.046258545,36.2911192452,128.18802958,0.0,32.1804615127,77.5397301883,216.159652799,3.2436394856,49.9818,162.934213314
 09/27  18:00:00,396.12197632,36.3525619235,126.269632537,0.0,77.122965704,86.2600435998,359.061879776,5.20584957561,49.9818,303.874230201
 09/27  19:00:00,418.936277416,36.4002071662,124.560271433,0.0,102.647051061,80.1663183927,263.984631067,5.80872870716,33.3212,224.85470236
 09/27  20:00:00,443.026359731,36.3620225494,123.401686243,0.0,115.40909374,92.7192997104,256.659904921,6.23731841149,33.3212,217.10138651
 09/27  21:00:00,419.073789265,36.4334462976,123.068256431,0.0,102.647051061,94.1340635361,362.909927042,6.64359366921,24.9909,331.275433373
 09/27  22:00:00,354.895317764,36.4586326381,125.435290078,0.0,77.122965704,65.871452062,269.823057478,7.05953550219,16.6606,246.102921975
 09/27  23:00:00,289.736232016,36.3463245751,128.433931093,0.0,38.286128036,48.4199368926,154.566849129,8.25893476812,8.3303,137.977614361
 09/27  24:00:00,219.710983203,33.463270133,101.426260628,0.0,25.5240853573,30.610668775,111.829692344,0.0125181469339,3.33212,108.485054198
 09/28  01:00:00,197.47657811,32.9153249553,87.8578478092,0.0,19.418418834,29.3649097162,84.1124954144,0.130321867997,3.33212,80.6500535464
 09/28  02:00:00,197.503059026,33.7372427218,94.258386413,0.0,12.7620426787,28.1191506574,84.1713705485,0.190080096834,3.33212,80.6491704516
 09/28  03:00:00,195.452840805,33.7372427218,92.3095216152,0.0,12.7620426787,28.1191506574,90.3713484374,0.18403973874,3.33212,86.8551886987
 09/28  04:00:00,207.163255795,34.0112153107,97.0512514247,0.0,12.7620426787,28.1191506574,112.106832041,0.257851545871,3.33212,108.516860495
 09/28  05:00:00,217.145568884,33.1892975441,81.1333441175,0.0,25.5240853573,30.610668775,196.838584372,0.274044632219,8.3303,188.23423974
 09/28  06:00:00,341.019197315,34.4495714529,105.121825317,0.0,51.0481707146,78.1489452969,348.115952762,0.153399341445,16.6606,331.301953421
 09/28  07:00:00,414.726512596,36.0124216883,134.587441906,0.0,64.3609230253,109.708623606,466.16106851,10.4152643496,24.9909,430.75490416
 09/28  08:00:00,367.443647642,35.9587949859,131.310847004,0.0,51.0481707146,80.7689615957,376.81295271,4.11457521331,33.3212,339.377177497
 09/28  09:00:00,335.83466669,36.5342731296,125.584162659,0.0,51.0481707146,71.0224615957,320.294493952,0.0,66.8089,253.485593952
 09/28  10:00:00,287.381700416,36.6487868043,125.705623684,0.0,32.1804615127,65.7244621605,285.962133492,0.0,83.4695,202.492633492
 09/28  11:00:00,295.291640296,36.7562777334,132.842560369,0.0,32.1804615127,65.7244621605,236.875991694,0.0,83.4695,153.406491694
 09/28  12:00:00,301.126335906,36.8136444476,139.463076709,0.0,32.1804615127,65.7244621605,230.024515678,0.00455987023661,83.4695,146.550455807
 09/28  13:00:00,291.397272963,36.77437285,140.034086586,0.0,32.1804615127,55.9779621605,221.491862175,0.0017099607343,75.1392,146.350952215
 09/28  14:00:00,289.903821222,36.862699102,138.54991223,0.0,32.1804615127,55.9779621605,219.635751479,0.0,66.8089,152.826851479
 09/28  15:00:00,289.264903062,36.9160054926,137.981825057,0.0,32.1804615127,55.9779621605,221.311531281,0.0,75.1392,146.172331281
 09/28  16:00:00,319.02784295,36.7480461897,138.520051348,0.0,32.1804615127,60.9114621605,200.538601588,0.0,91.7998,108.738801588
 09/28  17:00:00,353.578432594,36.1653537387,139.562694098,0.0,32.1804615127,77.5397301883,223.430289779,3.65529621244,49.9818,169.793193567
 09/28  18:00:00,405.105457457,36.2462803079,138.014402531,0.0,77.122965704,86.2600435998,357.033302251,5.84340035594,49.9818,301.208101895
 09/28  19:00:00,428.906900576,36.2513956615,138.543803731,0.0,102.647051061,80.1663183927,261.364868875,6.90203424491,33.3212,221.14163463
 09/28  20:00:00,453.750014609,36.212591028,138.974453675,0.0,115.40909374,92.7192997104,278.149784601,21.1032591327,33.3212,223.725325468
 09/28  21:00:00,429.531681052,36.2529383325,138.884178508,0.0,102.647051061,94.1340635361,396.177143002,40.2348570519,24.9909,330.95138595
 09/28  22:00:00,328.748457102,36.2849750579,105.122568539,0.0,77.122965704,65.871452062,320.335776551,56.6368765738,16.6606,247.038299977
 09/28  23:00:00,244.49870535,36.2027573568,89.164249848,0.0,38.286128036,48.4199368926,219.222205508,73.3622879468,8.3303,137.529617562
 09/28  24:00:00,197.14499965,33.463270133,81.9905681366,0.0,25.5240853573,30.610668775,191.217092631,78.8850252759,3.33212,108.999947355
 09/29  01:00:00,180.076922207,30.9975168333,74.7688055151,0.0,19.418418834,29.3649097162,160.077426307,76.0873296807,3.33212,80.657976626
 09/29  02:00:00,169.588851023,33.463270133,69.7169006179,0.0,12.7620426787,28.1191506574,152.704033666,68.7023083834,3.33212,80.6696052831
 09/29  03:00:00,162.841025752,30.9975168333,65.4853759743,0.0,12.7620426787,28.1191506574,153.53303391,63.3250208066,3.33212,86.8758931034
 09/29  04:00:00,171.360657637,33.463270133,64.3577507919,0.0,12.7620426787,28.1191506574,170.278417692,58.3953623229,3.33212,108.550935369
 09/29  05:00:00,205.214901603,32.6413523664,71.3211105333,0.0,25.5240853573,30.610668775,249.653175802,52.9869212201,8.3303,188.335954582
 09/29  06:00:00,336.637060965,34.2851878995,103.228281811,0.0,51.0481707146,78.1489452969,394.984009069,46.5993445138,16.6606,331.724064555
 09/29  07:00:00,411.214690267,36.0380295216,132.476615617,0.0,64.3609230253,109.708623606,529.030682478,68.0374051918,24.9909,436.002377287
 09/29  08:00:00,344.892252073,35.9371960237,111.972404604,0.0,51.0481707146,80.7689615957,420.087968123,48.7322932655,33.3212,338.034474857
 09/29  09:00:00,319.583839423,36.5389806115,115.053253931,0.0,51.0481707146,71.0224615957,352.370753851,28.7874478325,66.8089,256.774406018
 09/29  10:00:00,291.664303033,36.6280107616,134.698149984,0.0,32.1804615127,65.7244621605,287.359498028,5.77672775388,83.4695,198.113270274
 09/29  11:00:00,297.745462977,36.6948153214,139.355186818,0.0,32.1804615127,65.7244621605,236.968807212,0.0097183421458,83.4695,153.48958887
 09/29  12:00:00,296.739045189,36.7515290825,138.453262124,0.0,32.1804615127,65.7244621605,234.545336799,0.00115705385814,83.4695,151.074679745
 09/29  13:00:00,285.960413825,36.8256497698,135.814185703,0.0,32.1804615127,55.9779621605,223.75976745,0.0,75.1392,148.62056745
 09/29  14:00:00,286.312325726,36.9031806335,135.457553995,0.0,32.1804615127,55.9779621605,213.0440137,0.0,66.8089,146.2351137
 09/29  15:00:00,285.75812059,36.8884410585,136.729177797,0.0,32.1804615127,55.9779621605,222.824557111,1.45627052986,75.1392,146.229086581
 09/29  16:00:00,312.318362709,36.6301329307,134.710840955,0.0,32.1804615127,60.9114621605,209.501746686,2.51629663364,91.7998,115.185650053
 09/29  17:00:00,345.795098403,36.0683727681,132.801814651,0.0,32.1804615127,77.5397301883,218.316128602,1.57841509226,49.9818,166.75591351
 09/29  18:00:00,397.77965468,36.1191029643,130.093489994,0.0,77.122965704,86.2600435998,352.750016765,2.4791772566,49.9818,300.289039508
 09/29  19:00:00,422.029381407,36.132205492,129.92367731,0.0,102.647051061,80.1663183927,261.338382471,2.83453546833,33.3212,225.182647003
 09/29  20:00:00,446.440714328,36.1057559809,131.301483161,0.0,115.40909374,92.7192997104,265.893285482,8.00011108352,33.3212,224.571974398
 09/29  21:00:00,425.265687327,36.154289397,134.791599658,0.0,102.647051061,94.1340635361,369.925092114,13.8432316341,24.9909,331.09096048
 09/29  22:00:00,361.356700484,36.2139175866,136.584426371,0.0,77.122965704,65.871452062,277.096625393,12.9022241909,16.6606,247.533801202
 09/29  23:00:00,294.661674918,36.1543392124,137.560538379,0.0,38.286128036,48.4199368926,158.165242912,11.7457482483,8.3303,138.089194664
 09/29  24:00:00,188.43029812,33.0523112497,73.4043746331,0.0,25.5240853573,30.610668775,122.473426809,10.5831617005,3.33212,108.558145108
 09/30  01:00:00,162.30153408,30.9975168333,47.5133703525,0.0,27.7269238854,30.610668775,94.3155852295,10.3066557881,3.33212,80.6768094414
 09/30  02:00:00,189.375405445,33.463270133,89.0226765454,0.0,12.7620426787,28.1191506574,95.8073304112,5.57404962198,3.33212,86.9011607893
 09/30  03:00:00,189.689849711,33.463270133,89.1617658147,0.0,12.7620426787,28.1191506574,88.1491095711,4.12686659308,3.33212,80.690122978
 09/30  04:00:00,155.071916271,31.8194345999,50.0748630805,0.0,12.7620426787,28.1191506574,115.933291271,4.02326907368,3.33212,108.577902197
 09/30  05:00:00,184.476460185,32.6413523664,66.1410015057,0.0,12.7620426787,28.1191506574,149.753939369,3.26783560903,8.3303,138.15580376
 09/30  06:00:00,319.607753338,35.1071056661,116.448696954,0.0,42.6918050922,54.3732441037,214.565556225,1.67719503994,16.6606,196.227761185
 09/30  07:00:00,371.211974911,36.0098298834,136.678068511,0.0,42.6918050922,86.1019271793,362.092887439,4.92189420825,24.9909,332.18009323
 09/30  08:00:00,406.008772681,35.9963323922,132.395162841,0.0,57.6566862989,112.030105488,500.789818341,2.02473739569,33.3212,465.443880945
 09/30  09:00:00,359.847779249,36.53090281,131.670922542,0.0,57.6566862989,83.6599452969,407.622961829,0.0,66.8089,340.814061829
 09/30  10:00:00,306.372566269,36.7029881679,131.145461211,0.0,42.6918050922,68.9656133826,341.419773134,0.0,83.4695,257.950273134
 09/30  11:00:00,295.42333655,36.8076133051,128.154433973,0.0,34.9340096728,67.7198543238,287.556616614,0.0,83.4695,204.087116614
 09/30  12:00:00,292.027458281,36.9539124504,125.39927668,0.0,34.9340096728,67.7198543238,233.12282523,0.0,83.4695,149.65332523
 09/30  13:00:00,282.439761014,36.9103714582,125.57250815,0.0,34.9340096728,57.9733543238,228.686302705,0.0,75.1392,153.547102705
 09/30  14:00:00,283.596867566,36.9316191777,126.710038816,0.0,34.9340096728,57.9733543238,220.142080956,0.0,66.8089,153.333180956
 09/30  15:00:00,285.241615533,36.9001014152,128.7788593,0.0,34.9340096728,57.9733543238,221.815023251,0.0,75.1392,146.675823251
 09/30  16:00:00,315.513321308,36.6135313816,131.031510107,0.0,34.9340096728,62.9068543238,207.161896901,0.00112681513758,91.7998,115.360970086
 09/30  17:00:00,344.101311395,36.0901543665,133.021444005,0.0,34.9340096728,72.2186844194,190.972128162,2.32836090727,49.9818,138.661967255
 09/30  18:00:00,403.987221749,36.2449069798,128.538171045,0.0,87.0357390804,86.2600435998,232.206845547,9.75313633597,49.9818,172.471909211
 09/30  19:00:00,371.530338426,36.0222465467,86.5335357024,0.0,102.000620287,77.6748002752,291.821652478,35.3662860556,33.3212,223.134166422
 09/30  20:00:00,415.1080053,35.9689928141,118.87083863,0.0,102.000620287,88.9820225341,315.642649341,57.5794733559,33.3212,224.741975985
 09/30  21:00:00,418.57697643,36.0072623772,132.021193893,0.0,102.000620287,91.6425454185,311.156400271,61.101354703,24.9909,225.064145568
 09/30  22:00:00,364.087502641,35.9689714643,130.786210781,0.0,87.0357390804,65.871452062,405.654966623,61.8874076405,16.6606,327.106958982
 09/30  23:00:00,262.227886685,35.9304749097,102.65755743,0.0,42.6918050922,48.4199368926,267.695035696,67.2506807475,8.3303,192.114054948
 09/30  24:00:00,199.885541815,30.9975168333,84.9516694663,0.0,27.7269238854,30.610668775,171.248430096,59.3375657353,3.33212,108.578744361
 10/01  01:00:00,202.758148378,33.463270133,76.1577283176,0.0,34.4311606118,33.1021868926,142.525477931,52.1786361425,3.33212,87.0147217886
 10/01  02:00:00,176.723248742,30.9975168333,70.1321638309,0.0,19.466279405,30.610668775,130.581803598,45.9670211947,3.33212,81.2826624037
 10/01  03:00:00,173.155577656,30.9975168333,66.536784094,0.0,19.466279405,30.610668775,130.299230388,40.4333648494,3.33212,86.5337455384
 10/01  04:00:00,179.678848668,30.9975168333,66.4825999119,0.0,19.466279405,30.610668775,147.850520138,35.9156569049,3.33212,108.602743233
 10/01  05:00:00,191.554611117,30.9975168333,66.1089592819,0.0,19.466279405,30.610668775,188.123973397,34.8038617878,8.3303,144.989811609
 10/01  06:00:00,277.78886836,35.1071056661,76.750740307,0.0,42.6918050922,54.3732441037,244.074414535,30.5029378472,16.6606,196.910876688
 10/01  07:00:00,349.2879885,36.2196282861,104.984331692,0.0,49.3960418185,88.5934452969,400.638963069,49.3335548643,24.9909,326.314508205
 10/01  08:00:00,405.376676951,36.0031817522,134.885526354,0.0,57.6566862989,112.030105488,555.149686958,49.3169805482,33.3212,472.51150641
 10/01  09:00:00,350.248953231,36.5606637482,135.397448872,0.0,50.9524495726,81.1684271793,436.536486817,32.4318245141,66.8089,337.295762303
 10/01  10:00:00,303.663818771,36.786615703,132.496960733,0.0,42.6918050922,68.9656133826,355.872564274,8.67000194846,83.4695,263.733062326
 10/01  11:00:00,306.363505763,36.8315115556,137.488110331,0.0,38.286128036,68.9656133826,289.991203368,0.0938378577155,83.4695,206.42786551
 10/01  12:00:00,306.592508565,36.9710254126,137.667900218,0.0,38.286128036,68.9656133826,231.044623157,0.0,83.4695,147.575123157
 10/01  13:00:00,287.818768889,36.9242364983,136.695592849,0.0,31.5818913096,56.727595265,228.795642032,0.241904591355,75.1392,153.41453744
 10/01  14:00:00,288.747028751,36.9726316657,137.266966246,0.0,31.5818913096,56.727595265,213.528352849,0.350351146307,66.8089,146.369101702
 10/01  15:00:00,288.818363282,36.9401291066,136.881219767,0.0,31.5818913096,56.727595265,221.921879801,0.423157557713,75.1392,146.359522243
 10/01  16:00:00,319.648425917,36.6243092277,138.454407039,0.0,31.5818913096,61.661095265,207.470595302,0.391643295038,91.7998,115.279152007
 10/01  17:00:00,347.744031381,36.0596666366,139.696554086,0.0,31.5818913096,70.9729253606,195.872935715,2.31350176937,49.9818,143.577633945
 10/01  18:00:00,407.237166506,36.0864536997,140.036653126,0.0,80.3315023541,83.7685254822,225.341400732,3.00259705543,49.9818,172.357003676
 10/01  19:00:00,418.113005743,35.9970183632,132.213172452,0.0,102.000620287,77.6748002752,266.829526502,13.4051083533,33.3212,220.103218149
 10/01  20:00:00,414.714860556,35.9647276043,109.129348446,0.0,108.704857014,91.4735406516,284.129023971,28.9364513631,33.3212,221.871372608
 10/01  21:00:00,408.000465208,36.080380736,130.521251089,0.0,95.2963835608,89.1510273009,287.211474363,37.2843273065,24.9909,224.936247056
 10/01  22:00:00,356.915806003,36.0484186584,132.709889881,0.0,80.3315023541,63.3799339444,380.112848328,36.4851162464,16.6606,326.967132081
 10/01  23:00:00,265.869250228,35.9983976156,106.205378183,0.0,42.6918050922,48.4199368926,239.08809602,38.5543126445,8.3303,192.203483376
 10/01  24:00:00,215.524198932,33.463270133,88.9194385124,0.0,34.4311606118,33.1021868926,149.986142354,37.8990719604,3.33212,108.754950394
 10/02  01:00:00,183.524971321,30.9975168333,78.2298786728,0.0,19.418418834,29.3649097162,124.133355383,33.8649879821,3.33212,86.936247401
 10/02  02:00:00,169.672453304,30.9975168333,72.2620526733,0.0,12.7620426787,28.1191506574,120.131138054,36.0747334718,3.33212,80.7242845822
 10/02  03:00:00,167.371334223,33.463270133,67.4967451974,0.0,12.7620426787,28.1191506574,129.275017591,38.9882561349,3.33212,86.9546414561
 10/02  04:00:00,171.462168645,30.9975168333,67.4880077736,0.0,12.7620426787,28.1191506574,146.245484137,34.2342258041,3.33212,108.679138333
 10/02  05:00:00,209.581116395,33.463270133,75.6114284852,0.0,25.5240853573,30.610668775,233.10047144,30.9459997394,8.3303,193.8241717
 10/02  06:00:00,340.923028414,34.7783385595,107.746453738,0.0,51.0481707146,78.1489452969,373.465006521,29.785774685,16.6606,327.018631836
 10/02  07:00:00,414.510579431,35.9417223258,134.210254787,0.0,64.3609230253,109.708623606,503.48823418,37.7152864492,24.9909,440.782047731
 10/02  08:00:00,344.311562847,35.9358143739,112.185723276,0.0,51.0481707146,80.7689615957,410.432319322,33.6367126654,33.3212,343.474406657
 10/02  09:00:00,316.670615213,36.5333117251,112.177282642,0.0,51.0481707146,71.0224615957,350.298999317,23.5883230504,66.8089,259.901776267
 10/02  10:00:00,290.338941167,36.6238198279,133.940527405,0.0,32.1804615127,65.7244621605,300.146286594,14.0180181101,83.4695,202.658768484
 10/02  11:00:00,295.460788728,36.692845767,137.230502427,0.0,32.1804615127,65.7244621605,236.998272556,3.74650663941,83.4695,149.782265916
 10/02  12:00:00,296.745667621,36.7626534792,137.821522917,0.0,32.1804615127,65.7244621605,237.863424601,0.897890188474,83.4695,153.496034412
 10/02  13:00:00,287.969504132,36.8551498039,137.574710677,0.0,32.1804615127,55.9779621605,224.946110574,0.896366787416,75.1392,148.910543786
 10/02  14:00:00,289.565431738,36.9239564084,138.917479458,0.0,32.1804615127,55.9779621605,218.509581194,0.892672498409,66.8089,150.808008695
 10/02  15:00:00,287.414031258,36.9368971987,136.017932214,0.0,32.1804615127,55.9779621605,222.338967836,0.772800179133,75.1392,146.426967656
 10/02  16:00:00,318.991839665,36.6619716438,138.267666882,0.0,32.1804615127,60.9114621605,207.6778897,0.571936650594,91.7998,115.306153049
 10/02  17:00:00,355.161749277,36.0595792031,140.600255796,0.0,32.1804615127,77.5397301883,222.384686512,2.21050501357,49.9818,170.192381498
 10/02  18:00:00,407.79449925,36.097656795,137.148217537,0.0,77.122965704,86.2600435998,358.30316876,2.61324833233,49.9818,305.708120428
 10/02  19:00:00,429.741463039,36.0625504105,139.363428815,0.0,102.647051061,80.1663183927,262.097775861,3.02461606419,33.3212,225.751959796
 10/02  20:00:00,454.077174126,36.0513600768,139.095361972,0.0,115.40909374,92.7192997104,264.616004797,6.16828857216,33.3212,225.126516225
 10/02  21:00:00,429.166430462,36.1120527317,138.108164649,0.0,102.647051061,94.1340635361,369.267494526,10.9469661778,24.9909,333.329628348
 10/02  22:00:00,363.882434165,36.1721491956,139.595994378,0.0,77.122965704,65.871452062,278.250467832,14.1257213567,16.6606,247.464146475
 10/02  23:00:00,281.980328159,36.1129247345,125.965074226,0.0,38.286128036,48.4199368926,163.355275885,16.7564504008,8.3303,138.268525485
 10/02  24:00:00,204.454477467,33.463270133,88.9942127837,0.0,25.5240853573,30.610668775,127.710475825,11.9395595871,3.33212,112.438796238
 10/03  01:00:00,154.203121784,30.9975168333,48.9892984636,0.0,19.418418834,29.3649097162,98.5431343218,11.9186448913,3.33212,83.2923694305
 10/03  02:00:00,169.146675875,31.8194345999,70.8909978068,0.0,12.7620426787,28.1191506574,96.1683995761,11.9999485779,3.33212,80.8363309982
 10/03  03:00:00,175.324612941,32.6413523664,76.1874170733,0.0,12.7620426787,28.1191506574,101.791845523,11.582567701,3.33212,86.877157822
 10/03  04:00:00,200.220479149,33.463270133,92.8489219694,0.0,12.7620426787,28.1191506574,121.981489229,9.95193041694,3.33212,108.697438812
 10/03  05:00:00,229.146821766,33.463270133,94.0668420157,0.0,25.5240853573,30.610668775,212.513355249,8.33691804904,8.3303,195.8461372
 10/03  06:00:00,338.955721102,33.9564207929,105.322534773,0.0,51.0481707146,78.1489452969,357.350821005,7.12577193129,16.6606,333.564449074
 10/03  07:00:00,419.993882243,35.9525553861,137.470301129,0.0,64.3609230253,109.708623606,475.60079327,8.80757826872,24.9909,441.802315001
 10/03  08:00:00,374.128821645,35.955249946,139.445566767,0.0,51.0481707146,80.7689615957,373.99514216,2.47469454795,33.3212,338.199247612
 10/03  09:00:00,346.784126286,36.5248144563,139.849557614,0.0,51.0481707146,71.0224615957,325.003658198,0.486069478761,66.8089,257.708688719
 10/03  10:00:00,298.819165097,36.6413218274,139.785520019,0.0,32.1804615127,65.7244621605,290.614947692,1.3979577553,83.4695,205.747489937
 10/03  11:00:00,299.659203845,36.7333280121,139.035678147,0.0,32.1804615127,65.7244621605,238.461068159,1.22570648142,83.4695,153.765861678
 10/03  12:00:00,299.120282949,36.8880366105,138.493721217,0.0,32.1804615127,65.7244621605,238.21932043,1.19281814289,83.4695,153.557002287
 10/03  13:00:00,289.433694461,36.9397419848,137.895295817,0.0,32.1804615127,55.9779621605,222.997845584,1.17630530418,75.1392,146.68234028
 10/03  14:00:00,289.81900565,37.0001605481,137.773983531,0.0,32.1804615127,55.9779621605,221.136648695,1.15332173325,66.8089,153.174426962
 10/03  15:00:00,290.171889431,37.0119182009,137.92991206,0.0,32.1804615127,55.9779621605,222.622257659,0.99292372588,75.1392,146.490133933
 10/03  16:00:00,320.103413412,36.7794734886,138.839454341,0.0,32.1804615127,60.9114621605,207.894505846,0.737867905386,91.7998,115.356837941
 10/03  17:00:00,355.433853306,36.1199761594,139.801438181,0.0,32.1804615127,77.5397301883,222.983951155,2.71880505264,49.9818,170.283346102
 10/03  18:00:00,410.441293674,36.1664723469,138.16169126,0.0,77.122965704,86.2600435998,359.248959781,3.18235080169,49.9818,306.084808979
 10/03  19:00:00,431.260675353,36.2077341723,138.558365359,0.0,102.647051061,80.1663183927,262.87306193,3.61383248725,33.3212,225.938029443
 10/03  20:00:00,454.876661669,36.1777291888,137.86852221,0.0,115.40909374,92.7192997104,262.576918388,3.94497395108,33.3212,225.310744437
 10/03  21:00:00,429.53982751,36.2445028624,136.603587992,0.0,102.647051061,94.1340635361,363.357642295,4.26047267525,24.9909,334.106269619
 10/03  22:00:00,364.555052205,36.2872258706,138.303784256,0.0,77.122965704,65.871452062,272.472192017,5.10398155753,16.6606,250.70761046
 10/03  23:00:00,298.783214075,36.1968407703,140.970644811,0.0,38.286128036,48.4199368926,157.901800594,7.5213768006,8.3303,142.050123793
 10/03  24:00:00,193.049198039,32.9153249553,77.5881334059,0.0,25.5240853573,30.610668775,112.12298791,0.0805482831667,3.33212,108.710319626
 10/04  01:00:00,172.257846569,31.8194345999,65.7646038938,0.0,19.418418834,29.3649097162,90.3606527644,0.0542804278945,3.33212,86.9742523365
 10/04  02:00:00,169.021440964,32.6413523664,69.370463469,0.0,12.7620426787,28.1191506574,84.1073603632,0.0,3.33212,80.7752403632
 10/04  03:00:00,187.90574179,33.463270133,87.0450012841,0.0,12.7620426787,28.1191506574,90.3859577484,0.0599805464923,3.33212,86.9938572019
 10/04  04:00:00,197.973191878,33.463270133,90.2081915639,0.0,12.7620426787,28.1191506574,112.14254791,0.0688494416453,3.33212,108.741578469
 10/04  05:00:00,228.74998808,33.463270133,93.1339898456,0.0,25.5240853573,30.610668775,204.395054791,0.0777199992279,8.3303,195.987034792
 10/04  06:00:00,348.949855841,34.4495714529,113.868813647,0.0,51.0481707146,78.1489452969,350.83680218,0.109371542344,16.6606,334.066830638
 10/04  07:00:00,421.204868531,35.9701260525,137.80741289,0.0,64.3609230253,109.708623606,474.407456357,6.63689759991,24.9909,442.779658757
 10/04  08:00:00,375.146051728,35.969828682,139.64111537,0.0,51.0481707146,80.7689615957,375.02301438,3.0186344137,33.3212,338.683179966
 10/04  09:00:00,348.196354609,36.5307236816,139.867824529,0.0,51.0481707146,71.0224615957,329.256463551,0.611373093381,66.8089,261.836190457
 10/04  10:00:00,300.009128961,36.6634734007,139.535913188,0.0,32.1804615127,65.7244621605,289.263269952,1.45613516839,83.4695,204.337634783
 10/04  11:00:00,300.960086427,36.7811668905,139.127371237,0.0,32.1804615127,65.7244621605,236.891205159,1.53610015912,83.4695,151.885605
 10/04  12:00:00,299.376248219,36.9667907793,137.884798619,0.0,32.1804615127,65.7244621605,238.626360289,1.52058070567,83.4695,153.636279584
 10/04  13:00:00,289.207583248,36.9742651218,137.391510994,0.0,32.1804615127,55.9779621605,230.060796621,1.48733371622,75.1392,153.434262905
 10/04  14:00:00,288.707661835,37.0022206682,136.721617604,0.0,32.1804615127,55.9779621605,214.831138215,1.45501340682,66.8089,146.567224808
 10/04  15:00:00,288.932829164,36.9891897641,137.043645562,0.0,32.1804615127,55.9779621605,229.640333298,1.26304065313,75.1392,153.238092645
 10/04  16:00:00,318.337681122,36.76498745,137.888876668,0.0,32.1804615127,60.9114621605,203.549880665,0.92579288756,91.7998,110.824287777
 10/04  17:00:00,352.936699154,36.1105802518,138.284774696,0.0,32.1804615127,77.5397301883,221.938312577,3.58058651376,49.9818,168.375926063
 10/04  18:00:00,408.978105544,36.1681689891,137.730925846,0.0,77.122965704,86.2600435998,363.81645251,4.21395733473,49.9818,309.620695175
 10/04  19:00:00,430.212363411,36.2026680642,137.798464825,0.0,102.647051061,80.1663183927,268.65337633,4.73217930944,33.3212,230.59999702
 10/04  20:00:00,454.718467949,36.1762413083,137.170493804,0.0,115.40909374,92.7192997104,263.9097364,5.09007412675,33.3212,225.498462274
 10/04  21:00:00,430.056387557,36.2376754179,137.020201026,0.0,102.647051061,94.1340635361,365.080610836,5.51372158068,24.9909,334.575989256
 10/04  22:00:00,364.647165424,36.2756100225,139.52046276,0.0,77.122965704,65.871452062,277.507380478,13.1640872674,16.6606,247.68269321
 10/04  23:00:00,283.348220269,36.1900686689,127.001889677,0.0,38.286128036,48.4199368926,176.918709062,23.5702881036,8.3303,145.018120958
 10/04  24:00:00,182.85449871,33.0523112497,67.997300975,0.0,25.5240853573,30.610668775,137.929460403,25.842353065,3.33212,108.754987338
 10/05  01:00:00,160.856938339,30.9975168333,55.5622588647,0.0,19.418418834,29.3649097162,127.888915971,37.557346907,3.33212,86.9994490637
 10/05  02:00:00,160.931593751,33.463270133,61.1441350152,0.0,12.7620426787,28.1191506574,129.265828106,45.1386202956,3.33212,80.79508781
 10/05  03:00:00,162.936306343,32.6413523664,63.9612082395,0.0,12.7620426787,28.1191506574,130.909914285,40.5719636614,3.33212,87.0058306231
 10/05  04:00:00,173.103724226,31.8194345999,68.4304966967,0.0,12.7620426787,28.1191506574,144.335654137,32.207994666,3.33212,108.795539471
 10/05  05:00:00,212.959088269,33.463270133,79.0489102846,0.0,25.5240853573,30.610668775,232.551871287,28.0928117848,8.3303,196.128759502
 10/05  06:00:00,347.476621958,34.9427221128,114.205696846,0.0,51.0481707146,78.1489452969,377.448633725,26.2168711698,16.6606,334.571162556
 10/05  07:00:00,414.386481607,35.9666406286,133.875975149,0.0,64.3609230253,109.708623606,493.282372804,24.4867927775,24.9909,443.804680026
 10/05  08:00:00,369.533567633,35.9454582304,136.28880541,0.0,51.0481707146,80.7689615957,386.708967912,9.87159562693,33.3212,343.516172285
 10/05  09:00:00,346.146839595,36.5319351049,139.458006865,0.0,51.0481707146,71.0224615957,329.275167535,0.514775083129,66.8089,261.951492452
 10/05  10:00:00,299.916497046,36.6253518097,140.776042747,0.0,32.1804615127,65.7244621605,290.833245486,1.31365373224,83.4695,206.050091753
 10/05  11:00:00,301.094701308,36.7153510825,140.543335419,0.0,32.1804615127,65.7244621605,238.647848343,1.26840002112,83.4695,153.909948322
 10/05  12:00:00,299.557033363,36.7965047346,139.043158349,0.0,32.1804615127,65.7244621605,238.297613462,1.12639972748,83.4695,153.701713734
 10/05  13:00:00,289.790563475,36.8313663639,138.76376914,0.0,32.1804615127,55.9779621605,223.085811064,1.12108277611,75.1392,146.825528288
 10/05  14:00:00,289.874060997,36.8345427159,138.620523421,0.0,32.1804615127,55.9779621605,221.246184019,1.1248025474,66.8089,153.312481472
 10/05  15:00:00,291.208035017,36.8224540621,140.059438765,0.0,32.1804615127,55.9779621605,222.815536613,1.04682550893,75.1392,146.629511104
 10/05  16:00:00,320.343375471,36.6176679708,140.825417528,0.0,32.1804615127,60.9114621605,208.04493222,0.782053375409,91.7998,115.463078845
 10/05  17:00:00,353.874825408,36.0721035907,140.606103688,0.0,32.1804615127,77.5397301883,223.299922465,2.84010692567,49.9818,170.47801554
 10/05  18:00:00,408.903368778,36.1215093009,139.432607875,0.0,77.122965704,86.2600435998,360.751686891,3.18847955921,49.9818,307.581407332
 10/05  19:00:00,429.82840769,36.1321220692,139.206069736,0.0,102.647051061,80.1663183927,269.924324219,3.60244142512,33.3212,233.000682794
 10/05  20:00:00,453.717832528,36.118476269,137.723155046,0.0,115.40909374,92.7192997104,262.9409024,3.9276342963,33.3212,225.692068104
 10/05  21:00:00,429.719310122,36.1888868039,137.149222572,0.0,102.647051061,94.1340635361,364.307059405,4.24348791183,24.9909,335.072671493
 10/05  22:00:00,364.695239476,36.2471308785,138.860071089,0.0,77.122965704,65.871452062,275.124040838,5.54672903015,16.6606,252.916711807
 10/05  23:00:00,298.420032963,36.1913444167,140.713130798,0.0,38.286128036,48.4199368926,156.870912863,7.85080123491,8.3303,140.689811628
 10/05  24:00:00,196.225473848,32.9153249553,80.6298362065,0.0,25.5240853573,30.610668775,112.199626204,0.0839538566084,3.33212,108.783552348
 10/06  01:00:00,170.537396208,31.8194345999,64.2592971934,0.0,19.418418834,29.3649097162,92.5201561669,2.16284072665,3.33212,87.0251954402
 10/06  02:00:00,168.116597609,32.6413523664,68.9280077453,0.0,12.7620426787,28.1191506574,116.139533543,25.7640557955,3.33212,87.0433577477
 10/06  03:00:00,146.982392244,33.463270133,47.2256562615,0.0,12.7620426787,28.1191506574,144.532512326,60.3801114045,3.33212,80.8202809219
 10/06  04:00:00,157.586249309,33.463270133,50.5393703862,0.0,12.7620426787,28.1191506574,193.278717796,74.7204643968,3.33212,115.226133399
 10/06  05:00:00,192.77103605,31.8194345999,59.6635349029,0.0,25.5240853573,30.610668775,275.151254233,72.2239482436,8.3303,194.59700599
 10/06  06:00:00,327.153576623,35.1071056661,92.8235435165,0.0,51.0481707146,78.1489452969,413.955276252,61.8607230789,16.6606,335.433953174
 10/06  07:00:00,404.797623943,35.9363333474,121.500687478,0.0,64.3609230253,109.708623606,703.061997039,232.242694142,24.9909,445.828402897
 10/06  08:00:00,330.881636061,35.9290234326,97.1125190452,0.0,51.0481707146,80.7689615957,489.340291359,115.526749797,33.3212,340.492341562
 10/06  09:00:00,293.798652284,36.5276565646,89.1490855114,0.0,51.0481707146,71.0224615957,398.549015306,65.640736252,66.8089,266.099379054
 10/06  10:00:00,235.45153314,36.6190978143,79.6687689863,0.0,32.1804615127,65.7244621605,338.565497603,48.8910960229,83.4695,206.20490158
 10/06  11:00:00,233.679746967,36.6741195067,77.2631975493,0.0,32.1804615127,65.7244621605,278.767878694,41.3101158454,83.4695,153.988262849
 10/06  12:00:00,243.922739877,36.7151354012,88.1783018054,0.0,32.1804615127,65.7244621605,265.872839424,28.6248472598,83.4695,153.778492164
 10/06  13:00:00,254.685081424,36.7508560668,108.455864009,0.0,32.1804615127,55.9779621605,244.270280912,22.2377991697,75.1392,146.893281742
 10/06  14:00:00,229.501509251,36.7816905374,83.3592190657,0.0,32.1804615127,55.9779621605,244.784884199,24.5807273438,66.8089,153.395256855
 10/06  15:00:00,210.883172201,36.8088659524,64.8382611195,0.0,32.1804615127,55.9779621605,261.836001096,33.4221351717,75.1392,153.274665925
 10/06  16:00:00,245.816635941,36.4988435782,70.7775158734,0.0,32.1804615127,60.9114621605,240.337661749,39.3846605956,91.7998,109.153201153
 10/06  17:00:00,297.158315801,35.9380326859,87.5306925736,0.0,32.1804615127,77.5397301883,267.779421456,43.8781458261,49.9818,173.91947563
 10/06  18:00:00,373.172318609,35.9804064592,106.597074508,0.0,77.122965704,86.2600435998,426.521866292,65.0961159686,49.9818,311.443950323
 10/06  19:00:00,387.078524523,35.9297881586,99.1990539495,0.0,102.647051061,80.1663183927,401.790456287,141.93642229,33.3212,226.532833997
 10/06  20:00:00,416.889249496,35.9290234326,102.833012735,0.0,115.40909374,92.7192997104,545.783815883,286.557627917,33.3212,225.904987966
 10/06  21:00:00,406.538760588,35.9290234326,115.901019875,0.0,102.647051061,94.1340635361,561.445404004,198.764049893,24.9909,337.690454111
 10/06  22:00:00,316.6889235,35.9572890216,92.6128200213,0.0,77.122965704,65.871452062,434.01921364,163.540554454,16.6606,253.818059186
 10/06  23:00:00,220.750707747,35.9331447357,64.2339533141,0.0,38.286128036,48.4199368926,387.644425006,239.465530055,8.3303,139.848594951
 10/06  24:00:00,165.539206451,30.9975168333,52.655217522,0.0,25.5240853573,30.610668775,169.589035887,52.2735475541,3.33212,113.983368333
 10/07  01:00:00,162.399867646,30.9975168333,47.312916003,0.0,27.7269238854,30.610668775,130.150189969,39.7654912623,3.33212,87.0525787063
 10/07  02:00:00,141.190621827,30.9975168333,43.6156310746,0.0,12.7620426787,28.1191506574,116.315230087,32.154685138,3.33212,80.8284249491
 10/07  03:00:00,139.378652014,30.9975168333,41.8229836196,0.0,12.7620426787,28.1191506574,117.711312858,27.3219645507,3.33212,87.0572283075
 10/07  04:00:00,147.325617635,30.9975168333,43.2069234466,0.0,12.7620426787,28.1191506574,142.368825169,23.7893376269,3.33212,115.247367542
 10/07  05:00:00,161.272455602,30.9975168333,44.9120689121,0.0,12.7620426787,28.1191506574,169.586719234,22.6354713008,8.3303,138.620947933
 10/07  06:00:00,254.629171054,34.7783385595,53.7522456808,0.0,42.6918050922,54.3732441037,236.956359548,23.0836872985,16.6606,197.212072249
 10/07  07:00:00,315.578641068,35.9369969734,78.791932793,0.0,42.6918050922,86.1019271793,526.648394146,166.130606205,24.9909,335.526887941
 10/07  08:00:00,384.965348621,35.9290234326,113.066250115,0.0,57.6566862989,112.030105488,679.043753767,163.489251523,33.3212,482.233302244
 10/07  09:00:00,327.514555505,36.5307741386,102.603240076,0.0,57.6566862989,83.6599452969,548.712319445,133.808454221,66.8089,348.094965224
 10/07  10:00:00,257.865141167,36.6220287855,87.7194740125,0.0,42.6918050922,68.9656133826,439.09123026,96.8629539896,83.4695,258.75877627
 10/07  11:00:00,250.172881703,36.6771718762,88.528179647,0.0,34.9340096728,67.7198543238,379.725573968,83.1101922838,83.4695,213.145881684
 10/07  12:00:00,245.824592232,36.7191712063,85.0318845835,0.0,34.9340096728,67.7198543238,318.169682763,79.5892564655,83.4695,155.110926298
 10/07  13:00:00,216.177713609,36.7547098901,65.2575890587,0.0,34.9340096728,57.9733543238,307.892301519,78.6973121907,75.1392,154.055789329
 10/07  14:00:00,218.347702397,36.7883315194,67.4799062897,0.0,34.9340096728,57.9733543238,304.872755333,84.2115142325,66.8089,153.8523411
 10/07  15:00:00,232.367940655,36.8185847052,81.4361318112,0.0,34.9340096728,57.9733543238,326.898034207,97.9056805545,75.1392,153.853153653
 10/07  16:00:00,258.88646331,36.5054379743,79.019836094,0.0,34.9340096728,62.9068543238,314.634258011,107.191436757,91.7998,115.643021254
 10/07  17:00:00,291.174373607,35.9488797061,84.0946968466,0.0,34.9340096728,72.2186844194,323.20458959,127.444554206,49.9818,145.778235384
 10/07  18:00:00,363.248082638,36.0129789003,86.6226858646,0.0,87.0357390804,86.2600435998,437.441888661,216.072348882,49.9818,171.387739779
 10/07  19:00:00,377.848435887,35.9314763629,91.7908770458,0.0,102.000620287,77.6748002752,559.038008402,292.326545263,33.3212,233.390263139
 10/07  20:00:00,397.910398129,35.9290234326,99.7474638495,0.0,102.000620287,88.9820225341,511.657694841,251.900964569,33.3212,226.435530272
 10/07  21:00:00,387.807374931,35.9290234326,99.3654619082,0.0,102.000620287,91.6425454185,472.626497907,221.220582135,24.9909,226.415015772
 10/07  22:00:00,326.460527113,35.9290234326,91.2287261915,0.0,87.0357390804,65.871452062,583.883767107,232.763839126,16.6606,334.45932798
 10/07  23:00:00,225.120658651,35.9290234326,63.4778019121,0.0,42.6918050922,48.4199368926,460.089266914,255.07774266,8.3303,196.681224254
 10/07  24:00:00,163.564937209,30.9975168333,48.5977747076,0.0,27.7269238854,30.610668775,172.041637751,53.4428092984,3.33212,115.266708453
 10/08  01:00:00,165.751595017,30.9975168333,41.5131386806,0.0,34.4311606118,33.1021868926,131.659189805,41.1421138102,3.33212,87.1849559946
 10/08  02:00:00,145.027209231,30.9975168333,38.2768779547,0.0,19.466279405,30.610668775,124.582636754,34.0700797094,3.33212,87.1804370451
 10/08  03:00:00,143.836859657,30.9975168333,37.0904653447,0.0,19.466279405,30.610668775,114.008420769,29.7224829487,3.33212,80.9538178202
 10/08  04:00:00,151.555384236,30.9975168333,38.2341699077,0.0,19.466279405,30.610668775,145.934436267,27.2649842635,3.33212,115.337332004
 10/08  05:00:00,165.717777125,30.9975168333,40.1609044274,0.0,19.466279405,30.610668775,179.877376929,26.0657570525,8.3303,145.481319877
 10/08  06:00:00,249.223265324,33.463270133,49.7359655078,0.0,42.6918050922,54.3732441037,239.912485864,25.3533730195,16.6606,197.898512844
 10/08  07:00:00,319.919306128,35.9306622715,73.9949690092,0.0,49.3960418185,88.5934452969,539.382247497,177.033705865,24.9909,337.357641632
 10/08  08:00:00,381.83944423,35.9290234326,109.702892203,0.0,57.6566862989,112.030105488,713.164222564,197.950125128,33.3212,481.892897436
 10/08  09:00:00,317.565383235,36.5268270159,101.648190946,0.0,50.9524495726,81.1684271793,573.216601921,157.199871602,66.8089,349.207830319
 10/08  10:00:00,263.028678247,36.6192906567,92.9125659134,0.0,42.6918050922,68.9656133826,459.162798814,108.668466704,83.4695,267.02483211
 10/08  11:00:00,264.891938195,36.6750046709,98.8434128708,0.0,38.286128036,68.9656133826,368.632480284,78.0625525115,83.4695,207.100427773
 10/08  12:00:00,267.506997312,36.7180634216,102.317248194,0.0,38.286128036,68.9656133826,309.084680098,71.6688340065,83.4695,153.946346092
 10/08  13:00:00,253.957802261,36.7529614718,107.637959318,0.0,31.5818913096,56.727595265,318.678025598,89.6064598277,75.1392,153.93236577
 10/08  14:00:00,255.965632767,36.7839373535,109.519437468,0.0,31.5818913096,56.727595265,339.031592001,118.6871068,66.8089,153.5355852
 10/08  15:00:00,257.256793727,36.8118224296,110.77940951,0.0,31.5818913096,56.727595265,345.558192677,122.785181136,75.1392,147.633811541
 10/08  16:00:00,281.495224941,36.5005140723,106.207548074,0.0,31.5818913096,61.661095265,297.942097793,91.2914704505,91.7998,114.850827342
 10/08  17:00:00,299.613861347,35.9290234326,96.8932069655,0.0,31.5818913096,70.9729253606,375.382496785,179.558678248,49.9818,145.842018537
 10/08  18:00:00,362.400007058,35.9291632641,91.4737253486,0.0,80.3315023541,83.7685254822,524.625329777,296.519136328,49.9818,178.124393449
 10/08  19:00:00,382.797021427,35.9290234326,96.8303060419,0.0,102.000620287,77.6748002752,458.725833848,199.102445424,33.3212,226.302188424
 10/08  20:00:00,411.892712454,35.9290234326,105.490029179,0.0,108.704857014,91.4735406516,447.981638221,188.993411731,33.3212,225.66702649
 10/08  21:00:00,383.535130694,35.9290234326,104.847921333,0.0,95.2963835608,89.1510273009,477.746772509,219.143982925,24.9909,233.611889584
 10/08  22:00:00,322.874306825,35.9290234326,96.8909468483,0.0,80.3315023541,63.3799339444,580.917352257,229.293002741,16.6606,334.963749515
 10/08  23:00:00,229.731436921,35.9290234326,68.087622255,0.0,42.6918050922,48.4199368926,429.511425381,230.64289993,8.3303,190.538225451
 10/08  24:00:00,176.054011098,30.9975168333,51.8300073162,0.0,34.4311606118,33.1021868926,166.893676443,49.2327668472,3.33212,114.328789596
 10/09  01:00:00,168.661140897,30.9975168333,44.4088333557,0.0,34.4311606118,33.1021868926,128.832296254,38.3023023096,3.33212,87.1978739446
 10/09  02:00:00,146.584785677,30.9975168333,39.8290954195,0.0,19.466279405,30.610668775,122.796948892,32.2598172758,3.33212,87.2050116166
 10/09  03:00:00,161.925235558,30.9975168333,55.1131665938,0.0,19.466279405,30.610668775,119.762572456,29.2140684158,3.33212,87.2163840404
 10/09  04:00:00,179.781397119,30.9975168333,66.3239571617,0.0,19.466279405,30.610668775,146.430611941,27.7530376346,3.33212,115.345454306
 10/09  05:00:00,187.004860896,30.9975168333,61.2987946411,0.0,19.466279405,30.610668775,174.260035524,26.4002063494,8.3303,139.529529175
 10/09  06:00:00,267.015778431,33.6687495746,67.1922699162,0.0,42.6918050922,54.3732441037,243.59647927,22.4125237376,16.6606,204.523355533
 10/09  07:00:00,333.592968374,35.9349234726,88.4691647448,0.0,49.3960418185,88.5934452969,472.9008007,111.334865489,24.9909,336.575035211
 10/09  08:00:00,389.303119636,35.9290234326,118.487792477,0.0,57.6566862989,112.030105488,608.509379715,90.3637521162,33.3212,484.824427599
 10/09  09:00:00,323.609487627,36.5252526947,108.697867235,0.0,50.9524495726,81.1684271793,472.644266223,56.0803557447,66.8089,349.755010478
 10/09  10:00:00,279.538892306,36.6191893269,109.691174959,0.0,42.6918050922,68.9656133826,377.496475752,26.7225231189,83.4695,267.304452633
 10/09  11:00:00,304.27496834,36.6753066749,137.834629741,0.0,38.286128036,68.9656133826,300.134473766,9.40407640537,83.4695,207.260897361
 10/09  12:00:00,305.229339494,36.722696295,139.054835466,0.0,38.286128036,68.9656133826,240.4624053,2.9716263391,83.4695,154.021278961
 10/09  13:00:00,286.78834309,36.7623821881,138.988281449,0.0,31.5818913096,56.727595265,232.042015766,2.89251971463,75.1392,154.010296052
 10/09  14:00:00,287.295425908,36.8136064958,139.424754706,0.0,31.5818913096,56.727595265,223.316312863,2.88705072372,66.8089,153.620362139
 10/09  15:00:00,287.010439371,36.8185478668,139.338162709,0.0,31.5818913096,56.727595265,231.917962976,3.17177870376,75.1392,153.606984273
 10/09  16:00:00,315.714469644,36.504478179,139.532342002,0.0,31.5818913096,61.661095265,212.953917506,5.55938857923,91.7998,115.594728927
 10/09  17:00:00,300.213433044,35.9422758044,97.5724585382,0.0,31.5818913096,70.9729253606,216.748517673,20.8328609364,49.9818,145.933856736
 10/09  18:00:00,340.732642202,35.975171981,71.1392705397,0.0,80.3315023541,83.7685254822,266.113808724,44.7518858904,49.9818,171.380122834
 10/09  19:00:00,376.033977585,35.9290633395,91.3143761424,0.0,102.000620287,77.6748002752,345.764363808,78.6236004809,33.3212,233.819563327
 10/09  20:00:00,420.077607128,35.9290234326,114.561963418,0.0,108.704857014,91.4735406516,385.022713379,125.844875262,33.3212,225.856638117
 10/09  21:00:00,414.185056597,35.9290234326,136.515381394,0.0,95.2963835608,89.1510273009,396.935766205,145.432973163,24.9909,226.511893042
 10/09  22:00:00,343.534397429,35.9290234326,118.955063477,0.0,80.3315023541,63.3799339444,530.345875414,176.630492568,16.6606,337.054782846
 10/09  23:00:00,242.938103394,35.9290234326,82.7188844426,0.0,42.6918050922,48.4199368926,396.318943329,192.853760027,8.3303,195.134883302
 10/09  24:00:00,188.978614658,30.9975168333,64.6900195618,0.0,34.4311606118,33.1021868926,188.315110348,69.4596179128,3.33212,115.523372435
 10/10  01:00:00,160.361897227,30.9975168333,54.9130598029,0.0,19.418418834,29.3649097162,143.652854171,53.1986676352,3.33212,87.1220665356
 10/10  02:00:00,148.151935285,30.9975168333,50.655481499,0.0,12.7620426787,28.1191506574,132.432042246,41.9681256109,3.33212,87.1317966346
 10/10  03:00:00,146.2014018,30.9975168333,48.7375831195,0.0,12.7620426787,28.1191506574,122.333336378,32.9996462078,3.33212,86.0015701702
 10/10  04:00:00,154.951270184,30.9975168333,50.3012515357,0.0,12.7620426787,28.1191506574,139.969187701,26.461345614,3.33212,110.175722087
 10/10  05:00:00,191.405324097,30.9975168333,59.1191132565,0.0,25.5240853573,30.610668775,227.826108867,22.6377425458,8.3303,196.858066322
 10/10  06:00:00,324.217619507,34.7783385595,90.2462765444,0.0,51.0481707146,78.1489452969,381.222924032,20.5224801488,16.6606,344.039843883
 10/10  07:00:00,398.629210231,35.9324105617,117.168287551,0.0,64.3609230253,109.708623606,515.015332356,39.0141846423,24.9909,451.010247714
 10/10  08:00:00,326.578727304,35.9290234326,93.5468146468,0.0,51.0481707146,80.7689615957,428.120411157,44.4428727175,33.3212,350.356338439
 10/10  09:00:00,320.592804761,36.5334332218,115.683077293,0.0,51.0481707146,71.0224615957,344.442490461,17.1669672123,66.8089,260.466623249
 10/10  10:00:00,296.657922931,36.6217300004,139.19566576,0.0,32.1804615127,65.7244621605,299.161554886,2.57648455009,83.4695,213.115570336
 10/10  11:00:00,299.48728826,36.678327493,140.464647673,0.0,32.1804615127,65.7244621605,240.111674683,2.33357331149,83.4695,154.308601371
 10/10  12:00:00,298.941967572,36.7221932353,140.060695763,0.0,32.1804615127,65.7244621605,239.576420687,2.01495461362,83.4695,154.091966074
 10/10  13:00:00,289.199035482,36.7960254537,139.545871927,0.0,32.1804615127,55.9779621605,230.745551333,1.71464325881,75.1392,153.891708074
 10/10  14:00:00,289.415507041,36.8353965412,139.554570126,0.0,32.1804615127,55.9779621605,222.201986455,1.70291751786,66.8089,153.690168937
 10/10  15:00:00,289.619362692,36.8624524048,139.632055636,0.0,32.1804615127,55.9779621605,230.579023315,1.75600000011,75.1392,153.683823314
 10/10  16:00:00,320.438179984,36.5738936788,141.61759999,0.0,32.1804615127,60.9114621605,208.438343584,1.00714686741,91.7998,115.631396716
 10/10  17:00:00,354.758432914,36.0413343085,141.919625293,0.0,32.1804615127,77.5397301883,223.993760182,2.98033678398,49.9818,171.031623398
 10/10  18:00:00,411.810020102,36.0803405916,140.25479284,0.0,77.122965704,86.2600435998,371.015473637,3.88954418826,49.9818,317.144129448
 10/10  19:00:00,429.37852774,36.0237328699,140.363564864,0.0,102.647051061,80.1663183927,265.064289249,4.37386402596,33.3212,227.369225223
 10/10  20:00:00,453.955178055,35.9996430865,139.963082746,0.0,115.40909374,92.7192997104,276.884849179,9.52607095834,33.3212,234.037578221
 10/10  21:00:00,429.473833645,36.0377682337,139.17818069,0.0,102.647051061,94.1340635361,378.352516089,15.7010669368,24.9909,337.660549152
 10/10  22:00:00,348.26804043,36.1048464015,124.452637924,0.0,77.122965704,65.871452062,295.802550786,22.3710260154,16.6606,256.770924771
 10/10  23:00:00,250.070143771,36.049786168,94.6039286354,0.0,38.286128036,48.4199368926,180.721601069,26.9430336274,8.3303,145.448267441
 10/10  24:00:00,171.902782839,30.9975168333,59.2109153287,0.0,25.5240853573,30.610668775,140.442513716,21.7180301134,3.33212,115.392363602
 10/11  01:00:00,165.847257386,30.9975168333,60.5537233187,0.0,19.418418834,29.3649097162,108.809336007,22.9445161879,3.33212,82.5326998192
 10/11  02:00:00,162.604933726,33.463270133,62.7666368056,0.0,12.7620426787,28.1191506574,112.711891525,23.8378053614,3.33212,85.5419661632
 10/11  03:00:00,154.205118842,30.9975168333,56.8812600097,0.0,12.7620426787,28.1191506574,114.177634383,23.6836038128,3.33212,87.1619105699
 10/11  04:00:00,165.966772382,33.463270133,59.6605303486,0.0,12.7620426787,28.1191506574,140.937656906,22.1454636786,3.33212,115.460073227
 10/11  05:00:00,200.175512683,32.6413523664,67.0086609666,0.0,25.5240853573,30.610668775,233.53366837,28.1747250324,8.3303,197.028643337
 10/11  06:00:00,330.893981641,34.2851878995,98.2635399593,0.0,51.0481707146,78.1489452969,394.683515884,37.7233491004,16.6606,340.299566784
 10/11  07:00:00,411.275847682,36.0368377415,128.102028133,0.0,64.3609230253,109.708623606,518.081284722,37.2380837999,24.9909,455.852300922
 10/11  08:00:00,358.732078106,35.9357176104,126.341825778,0.0,51.0481707146,80.7689615957,402.182403244,18.8114638653,33.3212,350.049739379
 10/11  09:00:00,343.667762295,36.52582484,137.624578381,0.0,51.0481707146,71.0224615957,331.768042386,3.27161453907,66.8089,261.687527847
 10/11  10:00:00,300.674281619,36.6135240788,142.135609281,0.0,32.1804615127,65.7244621605,300.727655408,3.12094517647,83.4695,214.137210232
 10/11  11:00:00,303.740400134,36.6659034431,143.561753791,0.0,32.1804615127,65.7244621605,241.330098826,3.47538449535,83.4695,154.385214331
 10/11  12:00:00,302.963034753,36.7100513189,142.829617856,0.0,32.1804615127,65.7244621605,240.612322736,2.97430187668,83.4695,154.16852086
 10/11  13:00:00,292.667489272,36.745594014,142.02866561,0.0,32.1804615127,55.9779621605,231.973359494,2.86513325382,75.1392,153.96902624
 10/11  14:00:00,292.179693417,36.7767107304,141.096174745,0.0,32.1804615127,55.9779621605,223.749519099,3.16888302234,66.8089,153.771736076
 10/11  15:00:00,293.295525256,36.8088598549,142.162005393,0.0,32.1804615127,55.9779621605,232.189835703,3.28030606335,75.1392,153.770329639
 10/11  16:00:00,321.530500043,36.5493231319,142.077469164,0.0,32.1804615127,60.9114621605,208.908149547,1.39098115878,91.7998,115.717368389
 10/11  17:00:00,354.735566415,36.0255553699,141.789212188,0.0,32.1804615127,77.5397301883,231.492715354,3.95634941897,49.9818,177.554565935
 10/11  18:00:00,412.321902553,36.061113439,141.017206804,0.0,77.122965704,86.2600435998,365.01586196,5.08125255633,49.9818,309.952809403
 10/11  19:00:00,426.60958008,36.0016719285,137.475512779,0.0,102.647051061,80.1663183927,278.791144369,10.5541858748,33.3212,234.915758494
 10/11  20:00:00,443.084523089,35.9823173277,129.057091004,0.0,115.40909374,92.7192997104,286.705546003,19.1096576808,33.3212,234.274688322
