Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  21:00:00,427.590892861,36.0320148619,137.245212967,0.0,102.647051061,94.1340635361,385.969099091,22.7730024985,24.9909,338.205196592
 10/11  22:00:00,351.827859455,36.1055921275,128.048569988,0.0,77.122965704,65.871452062,298.186254025,24.4763530883,16.6606,257.049300936
 10/11  23:00:00,257.885499573,36.0532860061,102.343238752,0.0,38.286128036,48.4199368926,180.651675142,26.7957624418,8.3303,145.5256127
 10/11  24:00:00,162.970201898,30.9975168333,50.3519238869,0.0,25.5240853573,30.610668775,138.332606721,19.55622571,3.33212,115.444261011
 10/12  01:00:00,160.262850437,30.9975168333,55.046938069,0.0,19.418418834,29.3649097162,109.257823539,18.7486171814,3.33212,87.1770863577
 10/12  02:00:00,184.648028703,33.463270133,84.7105815639,0.0,12.7620426787,28.1191506574,102.709081619,17.9938203103,3.33212,81.383141309
 10/12  03:00:00,145.458193953,30.9975168333,48.20283951,0.0,12.7620426787,28.1191506574,107.378747383,17.2866397923,3.33212,86.759987591
 10/12  04:00:00,184.657392993,33.463270133,78.1598391322,0.0,12.7620426787,28.1191506574,135.455237778,16.6099413986,3.33212,115.513176379
 10/12  05:00:00,208.207645216,33.0523112497,74.6255725938,0.0,25.5240853573,30.610668775,221.696837632,16.1772574086,8.3303,197.189280223
 10/12  06:00:00,351.985116619,34.6139550062,118.827355325,0.0,51.0481707146,78.1489452969,378.795161353,15.459372948,16.6606,346.675188405
 10/12  07:00:00,422.549622023,35.9446144874,139.218122289,0.0,64.3609230253,109.708623606,496.044935598,19.5664700947,24.9909,451.487565503
 10/12  08:00:00,365.929344683,35.9290234326,133.351459733,0.0,51.0481707146,80.7689615957,400.826911828,16.0023332826,33.3212,351.503378546
 10/12  09:00:00,321.946308804,36.5145764225,116.919812058,0.0,51.0481707146,71.0224615957,347.783089095,13.1918072221,66.8089,267.782381873
 10/12  10:00:00,277.159345345,36.6032445256,120.584818864,0.0,32.1804615127,65.7244621605,309.241994519,13.7199870505,83.4695,212.052507468
 10/12  11:00:00,282.24032492,36.6553717275,124.60096919,0.0,32.1804615127,65.7244621605,253.343399679,13.3184900005,83.4695,156.555409679
 10/12  12:00:00,295.148216188,36.6942862706,137.798085891,0.0,32.1804615127,65.7244621605,246.880158799,9.15645480612,83.4695,154.254203993
 10/12  13:00:00,288.464191265,36.7283604787,139.947889009,0.0,32.1804615127,55.9779621605,235.794766412,6.60780451889,75.1392,154.047761893
 10/12  14:00:00,287.926973726,36.7576897482,138.808613433,0.0,32.1804615127,55.9779621605,227.748518173,7.08801755201,66.8089,153.851600621
 10/12  15:00:00,288.098344674,36.7851013095,138.892031818,0.0,32.1804615127,55.9779621605,235.958271602,6.97076678401,75.1392,153.848304818
 10/12  16:00:00,317.295230251,36.4816558954,139.116586611,0.0,32.1804615127,60.9114621605,211.673718909,4.10426757809,91.7998,115.769651331
 10/12  17:00:00,350.859957574,35.946518803,137.789031959,0.0,32.1804615127,77.5397301883,235.274730997,7.17730127521,49.9818,178.115629722
 10/12  18:00:00,375.303300393,35.9912769245,104.79301695,0.0,77.122965704,86.2600435998,384.091873839,21.348599079,49.9818,312.76147476
 10/12  19:00:00,350.524395149,35.9325553206,62.6120506423,0.0,102.647051061,80.1663183927,323.188180043,57.3273354904,33.3212,232.539644552
 10/12  20:00:00,402.802878432,35.9290234326,89.5183743166,0.0,115.40909374,92.7192997104,341.526060541,73.725984654,33.3212,234.478875887
 10/12  21:00:00,403.085431883,35.9487022653,113.333972169,0.0,102.647051061,94.1340635361,451.989681567,82.9686242043,24.9909,344.030157363
 10/12  22:00:00,318.516849864,35.9905284881,95.2674689697,0.0,77.122965704,65.871452062,381.001292851,104.146085684,16.6606,260.194607166
 10/12  23:00:00,224.759571166,35.9678926758,69.6733690274,0.0,38.286128036,48.4199368926,256.373989618,109.069080371,8.3303,138.974609246
 10/12  24:00:00,172.769530093,30.9975168333,60.130727699,0.0,25.5240853573,30.610668775,193.481487177,74.6286427237,3.33212,115.520724454
 10/13  01:00:00,159.806793989,30.9975168333,54.5540545374,0.0,19.418418834,29.3649097162,150.213585291,59.6859753384,3.33212,87.1954899525
 10/13  02:00:00,149.577264803,30.9975168333,52.2574278998,0.0,12.7620426787,28.1191506574,139.392270614,48.8477102641,3.33212,87.2124403496
 10/13  03:00:00,150.687673927,32.6413523664,51.7579170979,0.0,12.7620426787,28.1191506574,125.815453487,35.2703527157,3.33212,87.2129807712
 10/13  04:00:00,159.25634398,31.8194345999,53.9442435702,0.0,12.7620426787,28.1191506574,143.350622858,24.4652832709,3.33212,115.553219587
 10/13  05:00:00,211.46035141,33.463270133,76.8089205468,0.0,25.5240853573,30.610668775,222.064749744,16.3998036836,8.3303,197.334646061
 10/13  06:00:00,350.665080288,34.2851878995,117.074492567,0.0,51.0481707146,78.1489452969,374.865493498,11.3094539635,16.6606,346.895439535
 10/13  07:00:00,421.404949178,35.9449234511,136.374073061,0.0,64.3609230253,109.708623606,486.078251205,7.96843886518,24.9909,453.11891234
 10/13  08:00:00,375.271655129,35.9290234326,140.687416415,0.0,51.0481707146,80.7689615957,387.897063382,2.49695058351,33.3212,352.078912799
 10/13  09:00:00,348.722579688,36.5158447354,142.050279312,0.0,51.0481707146,71.0224615957,336.148470988,1.26565067199,66.8089,268.073920316
 10/13  10:00:00,301.10442304,36.6066528462,141.918863772,0.0,32.1804615127,65.7244621605,300.455134882,2.55351137334,83.4695,214.432123509
 10/13  11:00:00,302.228069771,36.6812864107,141.016870225,0.0,32.1804615127,65.7244621605,240.2408487,2.2062253193,83.4695,154.565123381
 10/13  12:00:00,301.281905361,36.7569002226,139.812277585,0.0,32.1804615127,65.7244621605,239.531626868,1.73829904902,83.4695,154.323827819
 10/13  13:00:00,290.953940333,36.7972482069,138.874609245,0.0,32.1804615127,55.9779621605,233.208214286,1.53116002113,75.1392,156.537854265
 10/13  14:00:00,289.776551656,36.8198662508,137.657150942,0.0,32.1804615127,55.9779621605,221.4092207,1.52369988793,66.8089,153.076620812
 10/13  15:00:00,290.513007629,36.8074013401,138.413545518,0.0,32.1804615127,55.9779621605,230.023222897,1.82317617505,75.1392,153.060846722
 10/13  16:00:00,320.703313664,36.6414681387,139.518799623,0.0,32.1804615127,60.9114621605,214.449072919,1.08342729289,91.7998,121.565845626
 10/13  17:00:00,356.199731747,36.0817345204,140.550411353,0.0,32.1804615127,77.5397301883,224.310898716,2.95617794441,49.9818,171.372920772
 10/13  18:00:00,413.931245128,36.1351073343,138.862771467,0.0,77.122965704,86.2600435998,371.824763838,3.34952796898,49.9818,318.493435869
 10/13  19:00:00,432.182601216,36.12047795,140.08207681,0.0,102.647051061,80.1663183927,272.049645722,3.34237257377,33.3212,235.386073148
 10/13  20:00:00,455.687030162,36.1148331721,139.018736495,0.0,115.40909374,92.7192997104,271.687780799,3.65236454164,33.3212,234.714216258
 10/13  21:00:00,430.568006811,36.184546761,136.834578508,0.0,102.647051061,94.1340635361,369.080042751,3.95427375541,24.9909,340.134868995
 10/13  22:00:00,366.709865071,36.2445623853,139.13128591,0.0,77.122965704,65.871452062,286.300199801,5.73477925266,16.6606,263.904820548
 10/13  23:00:00,300.596599716,36.1797495053,141.959795593,0.0,38.286128036,48.4199368926,155.814262816,7.9324653779,8.3303,139.551497438
 10/13  24:00:00,192.070539127,33.0523112497,76.449533016,0.0,25.5240853573,30.610668775,119.224579535,0.329393046874,3.33212,115.563066488
 10/14  01:00:00,154.347570063,30.9975168333,39.5504200006,0.0,27.7269238854,30.610668775,96.4791084775,5.91767606719,3.33212,87.2293124103
 10/14  02:00:00,180.277760825,33.463270133,80.0756775093,0.0,12.7620426787,28.1191506574,110.305248595,19.7303318537,3.33212,87.2427967411
 10/14  03:00:00,142.231803829,33.463270133,42.5354560703,0.0,12.7620426787,28.1191506574,125.606170995,35.0267851293,3.33212,87.2472658661
 10/14  04:00:00,156.283585828,32.6413523664,50.762910185,0.0,12.7620426787,28.1191506574,162.102314397,43.1672186,3.33212,115.602975797
 10/14  05:00:00,172.851639379,31.8194345999,55.9352798295,0.0,12.7620426787,28.1191506574,199.212731387,45.1154869714,8.3303,145.766944416
 10/14  06:00:00,268.797829306,35.1071056661,67.8024671305,0.0,42.6918050922,54.3732441037,265.659913228,43.6139809769,16.6606,205.385332251
 10/14  07:00:00,332.86765912,35.969941133,95.3690847166,0.0,42.6918050922,86.1019271793,424.951378507,60.627343984,24.9909,339.333134523
 10/14  08:00:00,398.519361868,35.9306545216,128.228504457,0.0,57.6566862989,112.030105488,584.587221318,59.482695344,33.3212,491.783325974
 10/14  09:00:00,334.151974531,36.5222181746,110.301011823,0.0,57.6566862989,83.6599452969,464.205881608,44.5301508309,66.8089,352.866830777
 10/14  10:00:00,277.179475787,36.6123309421,107.523020712,0.0,42.6918050922,68.9656133826,379.50029577,26.7604351972,83.4695,269.270360573
 10/14  11:00:00,293.075056337,36.6655906723,131.384001213,0.0,34.9340096728,67.7198543238,314.423467625,17.2185319015,83.4695,213.735435723
 10/14  12:00:00,262.446796647,36.705060727,101.477952853,0.0,34.9340096728,67.7198543238,261.711480667,16.6392828082,83.4695,161.602697859
 10/14  13:00:00,269.040811173,36.737328878,117.076734259,0.0,34.9340096728,57.9733543238,248.472837867,16.8729026558,75.1392,156.460735211
 10/14  14:00:00,229.334326356,36.7664452445,77.750700403,0.0,34.9340096728,57.9733543238,243.029211658,16.9256519794,66.8089,159.294659678
 10/14  15:00:00,228.961598513,36.7932414954,77.6797872513,0.0,34.9340096728,57.9733543238,249.023332508,19.4654363361,75.1392,154.418696172
 10/14  16:00:00,259.155087401,36.4842553709,78.969059588,0.0,34.9340096728,62.9068543238,235.58601938,21.3164957208,91.7998,122.469723659
 10/14  17:00:00,279.25493975,35.9290234326,72.0413313236,0.0,34.9340096728,72.2186844194,224.379185171,28.0686638475,49.9818,146.328721324
 10/14  18:00:00,340.242402927,35.9758913709,61.3143596497,0.0,87.0357390804,86.2600435998,276.87572235,47.8087726258,49.9818,179.085149724
 10/14  19:00:00,369.74373692,35.9290234326,84.9126018586,0.0,102.000620287,77.6748002752,341.287293232,72.6954574271,33.3212,235.270635805
 10/14  20:00:00,397.186109842,35.9290234326,101.015896427,0.0,102.000620287,88.9820225341,353.680676946,85.4121870293,33.3212,234.947289917
 10/14  21:00:00,392.084689149,35.9290234326,105.592003615,0.0,102.000620287,91.6425454185,361.403320939,101.130398112,24.9909,235.282022827
 10/14  22:00:00,334.205349221,35.9290234326,100.837200217,0.0,87.0357390804,65.871452062,488.809535564,133.962695007,16.6606,338.186240556
 10/14  23:00:00,233.456485972,35.9290234326,73.699915133,0.0,42.6918050922,48.4199368926,371.887212731,158.72517678,8.3303,204.83173595
 10/14  24:00:00,173.280880316,30.9975168333,58.3591338529,0.0,27.7269238854,30.610668775,204.72726869,85.8234006056,3.33212,115.571748085
 10/15  01:00:00,175.411338047,30.9975168333,51.2722024006,0.0,34.4311606118,33.1021868926,158.799803903,68.1038406393,3.33212,87.3638432635
 10/15  02:00:00,154.110013513,30.9975168333,47.4897324145,0.0,19.466279405,30.610668775,142.956332202,52.26020238,3.33212,87.364009822
 10/15  03:00:00,152.644437245,30.9975168333,46.0504242631,0.0,19.466279405,30.610668775,131.131446414,40.4292470469,3.33212,87.3700793669
 10/15  04:00:00,160.991720359,30.9975168333,47.8341363658,0.0,19.466279405,30.610668775,151.229809251,32.2436661786,3.33212,115.654023072
 10/15  05:00:00,175.996535794,30.9975168333,50.6113969618,0.0,19.466279405,30.610668775,180.695299153,26.3388364256,8.3303,146.026162727
 10/15  06:00:00,260.827224976,34.6139550062,60.34061892,0.0,42.6918050922,54.3732441037,247.209757293,24.3967180513,16.6606,206.152439242
 10/15  07:00:00,332.438784269,36.0128188791,85.6357884823,0.0,49.3960418185,88.5934452969,414.592470433,41.1980452824,24.9909,348.403525151
 10/15  08:00:00,391.369240623,35.9290234326,121.029060773,0.0,57.6566862989,112.030105488,573.178419273,46.6340987208,33.3212,493.223120553
 10/15  09:00:00,331.437753896,36.5271476236,116.678104883,0.0,50.9524495726,81.1684271793,457.881994079,37.8435616078,66.8089,353.229532471
 10/15  10:00:00,293.281182422,36.6620213748,123.359950088,0.0,42.6918050922,68.9656133826,374.608291153,22.0676942445,83.4695,269.071096908
 10/15  11:00:00,304.717330304,36.7085409515,138.128860394,0.0,38.286128036,68.9656133826,311.078233206,12.1405327234,83.4695,215.468200482
 10/15  12:00:00,305.597361611,36.7522933161,139.479090607,0.0,38.286128036,68.9656133826,251.548387434,6.83898223218,83.4695,161.239905202
 10/15  13:00:00,286.944028725,36.7608063903,139.561648561,0.0,31.5818913096,56.727595265,233.884262263,4.23047765638,75.1392,154.514584606
 10/15  14:00:00,286.879529798,36.8095056222,139.381399292,0.0,31.5818913096,56.727595265,224.629456882,3.72678013966,66.8089,154.093776742
 10/15  15:00:00,286.932039617,36.8225696837,139.520926986,0.0,31.5818913096,56.727595265,234.630343928,5.39912781494,75.1392,154.092016113
 10/15  16:00:00,316.141618381,36.5112599506,139.735970664,0.0,31.5818913096,61.661095265,218.955290271,4.79909766842,91.7998,122.356392602
 10/15  17:00:00,332.558248885,35.9545335533,129.335333944,0.0,31.5818913096,70.9729253606,209.840939569,13.4515423083,49.9818,146.407597261
 10/15  18:00:00,369.040140901,35.984666771,96.2541235817,0.0,80.3315023541,83.7685254822,255.813544844,26.8540176601,49.9818,178.977727184
 10/15  19:00:00,389.999148498,35.93013705,105.037823824,0.0,102.000620287,77.6748002752,318.767784071,50.2881976856,33.3212,235.158386386
 10/15  20:00:00,424.702751743,35.9290234326,119.102663469,0.0,108.704857014,91.4735406516,356.843497096,90.8374747379,33.3212,232.684822358
 10/15  21:00:00,396.149787471,35.9290234326,118.54612678,0.0,95.2963835608,89.1510273009,405.449715416,148.655589363,24.9909,231.803226052
 10/15  22:00:00,337.469056172,35.9290234326,112.995805405,0.0,80.3315023541,63.3799339444,524.895795084,163.488958808,16.6606,344.746236276
 10/15  23:00:00,245.384624275,35.9290234326,85.4498277258,0.0,42.6918050922,48.4199368926,349.515542868,143.816572815,8.3303,197.368670053
 10/15  24:00:00,193.532615239,30.9975168333,69.291922049,0.0,34.4311606118,33.1021868926,189.941102249,68.2155045767,3.33212,118.393477672
 10/16  01:00:00,165.034597492,30.9975168333,59.6355788718,0.0,19.418418834,29.3649097162,144.991785639,53.4552839377,3.33212,88.2043817016
 10/16  02:00:00,152.816185264,30.9975168333,55.3656334366,0.0,12.7620426787,28.1191506574,135.76437047,43.3441429995,3.33212,89.0881074706
 10/16  03:00:00,150.578665008,30.9975168333,53.1498226512,0.0,12.7620426787,28.1191506574,127.478662185,35.851505039,3.33212,88.2950371459
 10/16  04:00:00,158.106696772,30.9975168333,54.1076879306,0.0,12.7620426787,28.1191506574,149.301088756,30.3134110695,3.33212,115.655557686
 10/16  05:00:00,197.020706115,33.463270133,62.9427411244,0.0,25.5240853573,30.610668775,232.24149482,26.094927313,8.3303,197.816267507
 10/16  06:00:00,327.991407754,33.9564207929,95.6087678203,0.0,51.0481707146,78.1489452969,388.663408421,22.9957986369,16.6606,349.007009784
 10/16  07:00:00,406.094227042,35.9334109616,122.921602165,0.0,64.3609230253,109.708623606,515.862847599,32.5530661465,24.9909,458.318881452
 10/16  08:00:00,326.791886712,35.9290234326,94.6121307148,0.0,51.0481707146,80.7689615957,430.385818573,36.2709486851,33.3212,360.793669888
 10/16  09:00:00,286.86085363,36.5305191543,82.4134713999,0.0,51.0481707146,71.0224615957,374.423710024,38.6164108198,66.8089,268.998399204
 10/16  10:00:00,221.896030743,36.6169341545,66.1861364235,0.0,32.1804615127,65.7244621605,345.684753043,47.2719068947,83.4695,214.943346148
 10/16  11:00:00,214.134746775,36.6675940829,57.7452627318,0.0,32.1804615127,65.7244621605,300.361258985,62.0657706183,83.4695,154.825988367
 10/16  12:00:00,212.301248113,36.704858384,56.6111449818,0.0,32.1804615127,65.7244621605,310.287671264,65.5054812282,83.4695,161.312690035
 10/16  13:00:00,202.490809079,36.7357225651,56.5110021086,0.0,32.1804615127,55.9779621605,295.395904603,65.8633840373,75.1392,154.393320566
 10/16  14:00:00,200.583407413,36.7640842767,54.5609669031,0.0,32.1804615127,55.9779621605,302.632209117,81.6454886177,66.8089,154.177820499
 10/16  15:00:00,199.504520399,36.7917442807,53.4392710211,0.0,32.1804615127,55.9779621605,326.916084665,97.605219971,75.1392,154.171664694
 10/16  16:00:00,229.156953478,36.485821643,54.0845793124,0.0,32.1804615127,60.9114621605,325.744498031,111.541808515,91.7998,122.402889516
 10/16  17:00:00,275.767216922,35.9290234326,66.0387057513,0.0,32.1804615127,77.5397301883,366.311943058,139.60199367,49.9818,176.728149388
 10/16  18:00:00,357.005698667,35.9290234326,84.8498172124,0.0,77.122965704,86.2600435998,499.958284466,129.674469355,49.9818,320.302015111
 10/16  19:00:00,373.549698184,35.9290234326,85.4557194727,0.0,102.647051061,80.1663183927,385.178626855,114.072144706,33.3212,237.78528215
 10/16  20:00:00,406.429665858,35.9290234326,92.903438291,0.0,115.40909374,92.7192997104,403.929829819,135.196808386,33.3212,235.411821433
 10/16  21:00:00,396.632437741,35.9290234326,106.589389054,0.0,102.647051061,94.1340635361,520.301653032,147.750833442,24.9909,347.559919591
 10/16  22:00:00,307.8102571,35.9290234326,84.3770752613,0.0,77.122965704,65.871452062,422.810166462,145.844672593,16.6606,260.304893868
 10/16  23:00:00,214.471601807,35.9290234326,59.1860147495,0.0,38.286128036,48.4199368926,302.70481834,148.457218493,8.3303,145.917299847
 10/16  24:00:00,162.3330113,30.9975168333,49.6321131223,0.0,25.5240853573,30.610668775,198.049414242,79.0169573299,3.33212,115.700336912
 10/17  01:00:00,148.956503279,30.9975168333,43.6024436988,0.0,19.418418834,29.3649097162,155.962239243,65.3141653144,3.33212,87.3159539287
 10/17  02:00:00,138.260037217,30.9975168333,40.8353104446,0.0,12.7620426787,28.1191506574,142.60933939,51.967801484,3.33212,87.3094179058
 10/17  03:00:00,136.851579455,30.9975168333,39.4334054202,0.0,12.7620426787,28.1191506574,133.10496749,42.4598547398,3.33212,87.31299275
 10/17  04:00:00,145.155337337,30.9975168333,40.5078181277,0.0,12.7620426787,28.1191506574,158.869593105,37.8156668401,3.33212,117.721806265
 10/17  05:00:00,181.18282583,30.9975168333,48.8708041672,0.0,25.5240853573,30.610668775,244.753674075,33.4968221423,8.3303,202.926551932
 10/17  06:00:00,311.378411075,34.7783385595,77.3917664557,0.0,51.0481707146,78.1489452969,395.242413573,28.969323596,16.6606,349.612489977
 10/17  07:00:00,386.263862112,35.9321047098,101.368932347,0.0,64.3609230253,109.708623606,595.545963645,111.951680022,24.9909,458.603383623
 10/17  08:00:00,311.205766635,35.9290234326,77.504155141,0.0,51.0481707146,80.7689615957,543.744297498,148.169872211,33.3212,362.253225287
 10/17  09:00:00,275.720551498,36.5215608664,70.5924271573,0.0,51.0481707146,71.0224615957,476.891436484,140.776353669,66.8089,269.306182815
 10/17  10:00:00,213.40153207,36.6112683502,57.2990734637,0.0,32.1804615127,65.7244621605,413.583730183,114.967004471,83.4695,215.147225712
 10/17  11:00:00,208.8583169,36.6648564916,52.1956435388,0.0,32.1804615127,65.7244621605,352.894250098,111.350207356,83.4695,158.074542742
 10/17  12:00:00,214.691691979,36.7058378046,58.7906664954,0.0,32.1804615127,65.7244621605,340.899033513,99.2026152335,83.4695,158.22691828
 10/17  13:00:00,198.260806719,36.7422581885,52.188818477,0.0,32.1804615127,55.9779621605,314.381254723,84.7915728761,75.1392,154.450481847
 10/17  14:00:00,183.390567329,36.7721742586,37.46743628,0.0,32.1804615127,55.9779621605,309.43559149,81.6461683028,66.8089,160.980523187
 10/17  15:00:00,190.061186969,36.7992994444,44.1356733539,0.0,32.1804615127,55.9779621605,312.139188653,82.7258792667,75.1392,154.274109386
 10/17  16:00:00,228.443467759,36.4906914799,53.5018464188,0.0,32.1804615127,60.9114621605,302.957886648,95.1391081924,91.7998,116.018978456
 10/17  17:00:00,270.861137358,35.9290234326,61.3202760392,0.0,32.1804615127,77.5397301883,354.71380343,126.0214247,49.9818,178.71057873
 10/17  18:00:00,346.49648666,35.9290234326,74.2141613559,0.0,77.122965704,86.2600435998,589.240919465,218.852364444,49.9818,320.406755021
 10/17  19:00:00,361.410489697,35.9290234326,72.7013951946,0.0,102.647051061,80.1663183927,579.847744507,305.796355526,33.3212,240.730188981
 10/17  20:00:00,396.138339188,35.9290234326,81.2300422033,0.0,115.40909374,92.7192997104,527.758775965,256.861768419,33.3212,237.575807545
 10/17  21:00:00,386.561920702,35.9290234326,95.1494763919,0.0,102.647051061,94.1340635361,595.41115159,223.337430851,24.9909,347.082820738
 10/17  22:00:00,298.727531285,35.9290234326,73.5616532393,0.0,77.122965704,65.871452062,513.556683951,234.245540162,16.6606,262.650543789
 10/17  23:00:00,207.871424207,35.9290234326,50.7446201577,0.0,38.286128036,48.4199368926,404.296445492,249.96083439,8.3303,146.005311101
 10/17  24:00:00,154.60998734,30.9975168333,41.8672225816,0.0,25.5240853573,30.610668775,171.005065024,51.9129320762,3.33212,115.760012947
 10/18  01:00:00,141.432662071,30.9975168333,36.0179993961,0.0,19.418418834,29.3649097162,130.66378244,39.9987622186,3.33212,87.3329002212
 10/18  02:00:00,157.002102436,30.9975168333,59.3943401994,0.0,12.7620426787,28.1191506574,124.406786878,33.5297867527,3.33212,87.5448801254
 10/18  03:00:00,151.321661061,30.9975168333,53.7070378311,0.0,12.7620426787,28.1191506574,126.853975427,30.1306842988,3.33212,93.391171128
 10/18  04:00:00,153.889133752,30.9975168333,49.697917609,0.0,12.7620426787,28.1191506574,147.674739998,28.5789989555,3.33212,115.763621042
 10/18  05:00:00,187.610902056,30.9975168333,55.7796587993,0.0,25.5240853573,30.610668775,238.440160275,27.8913852734,8.3303,202.218475002
 10/18  06:00:00,314.884399855,33.463270133,82.7657337495,0.0,51.0481707146,78.1489452969,391.106072098,27.351161196,16.6606,347.094310902
 10/18  07:00:00,386.098637558,35.9622417444,100.730708,0.0,64.3609230253,109.708623606,696.764482829,204.850696316,24.9909,466.922886513
 10/18  08:00:00,290.819547643,35.9290234326,56.6396471485,0.0,51.0481707146,80.7689615957,626.77769233,238.375442806,33.3212,355.081049523
 10/18  09:00:00,251.895186479,36.4870425749,45.9783712276,0.0,51.0481707146,71.0224615957,523.575225107,179.448733458,66.8089,277.317591649
 10/18  10:00:00,211.038851991,36.6046206012,54.9823147384,0.0,32.1804615127,65.7244621605,392.986854285,94.8954993495,83.4695,214.621854935
 10/18  11:00:00,225.282107941,36.6604496668,68.9018274603,0.0,32.1804615127,65.7244621605,294.941235754,55.8468519287,83.4695,155.624883826
 10/18  12:00:00,240.852430271,36.7030725998,85.2069967367,0.0,32.1804615127,65.7244621605,291.92582434,46.94206627,83.4695,161.51425807
 10/18  13:00:00,241.780512023,36.7399847702,95.8296176096,0.0,32.1804615127,55.9779621605,272.98230785,43.2978218923,75.1392,154.545285958
 10/18  14:00:00,256.915049193,36.7739487273,110.93418589,0.0,32.1804615127,55.9779621605,257.999835743,30.1271477897,66.8089,161.063787953
 10/18  15:00:00,284.425295332,36.8038638149,138.281965417,0.0,32.1804615127,55.9779621605,253.250623789,23.7473685542,75.1392,154.364055235
 10/18  16:00:00,273.298203013,36.4954072964,98.3032760914,0.0,32.1804615127,60.9114621605,233.555290035,25.6757267854,91.7998,116.07976325
 10/18  17:00:00,334.657759541,35.9297236347,125.047698774,0.0,32.1804615127,77.5397301883,252.468205212,23.635791084,49.9818,178.850614128
 10/18  18:00:00,394.166912917,35.9672396653,122.098215299,0.0,77.122965704,86.2600435998,405.168318799,32.1863378768,49.9818,323.000180922
 10/18  19:00:00,409.015672003,35.9291347871,120.864486714,0.0,102.647051061,80.1663183927,333.371093324,57.9139791933,33.3212,242.13591413
 10/18  20:00:00,429.490412644,35.9290234326,115.966850732,0.0,115.40909374,92.7192997104,340.241189343,71.0527697354,33.3212,235.867219607
 10/18  21:00:00,414.141467566,35.9290234326,124.174289223,0.0,102.647051061,94.1340635361,451.641047645,75.845238327,24.9909,350.804909318
 10/18  22:00:00,321.267956858,35.9528178967,97.9261907001,0.0,77.122965704,65.871452062,363.231996022,83.2761608648,16.6606,263.295235157
 10/18  23:00:00,226.280739721,35.9366765558,71.1462957132,0.0,38.286128036,48.4199368926,247.288616621,89.9020627999,8.3303,149.056253821
 10/18  24:00:00,172.461154297,30.9975168333,59.7221139101,0.0,25.5240853573,30.610668775,195.539803012,76.4271373019,3.33212,115.78054571
 10/19  01:00:00,157.016509637,30.9975168333,51.6625192277,0.0,19.418418834,29.3649097162,157.29122384,66.6026105546,3.33212,87.3564932859
 10/19  02:00:00,147.55681476,30.9975168333,50.1717796555,0.0,12.7620426787,28.1191506574,135.50800179,44.8006535486,3.33212,87.3752282416
 10/19  03:00:00,148.382529613,30.9975168333,51.0563496778,0.0,12.7620426787,28.1191506574,116.366822052,25.6641072466,3.33212,87.370594805
 10/19  04:00:00,157.25129027,31.8194345999,52.5070870252,0.0,12.7620426787,28.1191506574,151.328589441,25.6827253317,3.33212,122.31374411
 10/19  05:00:00,192.952511241,32.6413523664,59.7495368039,0.0,25.5240853573,30.610668775,238.078148111,31.4332582255,8.3303,198.314589886
 10/19  06:00:00,324.970230754,34.7783385595,91.8115599959,0.0,51.0481707146,78.1489452969,395.166711006,27.6689816439,16.6606,350.837129362
 10/19  07:00:00,402.181280527,35.9348914879,119.066792934,0.0,64.3609230253,109.708623606,529.455443307,34.1268090781,24.9909,470.337734229
 10/19  08:00:00,325.379460024,35.9290234326,93.2201214824,0.0,51.0481707146,80.7689615957,438.100590072,49.0356691048,33.3212,355.743720967
 10/19  09:00:00,294.554146705,36.5201320966,89.8047065423,0.0,51.0481707146,71.0224615957,449.482676868,105.042843783,66.8089,277.630933084
 10/19  10:00:00,244.409560668,36.6136935318,88.2019433355,0.0,32.1804615127,65.7244621605,427.804616652,128.869908324,83.4695,215.465208328
 10/19  11:00:00,244.819537638,36.6698551636,87.9345301089,0.0,32.1804615127,65.7244621605,362.827442969,123.973337947,83.4695,155.384605022
 10/19  12:00:00,252.635751299,36.7121864575,96.4419689821,0.0,32.1804615127,65.7244621605,361.5659766,116.798491692,83.4695,161.297984908
 10/19  13:00:00,251.429056399,36.7479031166,104.901790298,0.0,32.1804615127,55.9779621605,349.784857973,113.353488804,75.1392,161.292169169
 10/19  14:00:00,252.695370918,36.7781250143,106.124854079,0.0,32.1804615127,55.9779621605,337.690024555,116.370061398,66.8089,154.511063157
 10/19  15:00:00,247.745665239,36.8062021663,101.232040879,0.0,32.1804615127,55.9779621605,336.489130537,106.922236676,75.1392,154.427693861
 10/19  16:00:00,261.32056831,36.4983075174,85.9916366067,0.0,32.1804615127,60.9114621605,310.091564778,95.7263807618,91.7998,122.565384016
 10/19  17:00:00,303.753728122,35.9431581527,93.8730084812,0.0,32.1804615127,77.5397301883,331.322675566,102.363360682,49.9818,178.977514884
 10/19  18:00:00,379.481866877,35.9841202577,107.121364197,0.0,77.122965704,86.2600435998,485.469681704,114.068468148,49.9818,321.419413556
 10/19  19:00:00,391.24469063,35.9310559732,102.890329919,0.0,102.647051061,80.1663183927,413.571999562,136.114638628,33.3212,244.136160934
 10/19  20:00:00,422.482254489,35.9290234326,108.650344673,0.0,115.40909374,92.7192997104,429.354003257,159.820870908,33.3212,236.211932349
 10/19  21:00:00,411.882564658,35.9295129687,121.554604867,0.0,102.647051061,94.1340635361,534.307455156,157.890952944,24.9909,351.425602212
 10/19  22:00:00,320.929439971,35.9620158107,97.111972722,0.0,77.122965704,65.871452062,451.900696947,170.253109473,16.6606,264.986987474
 10/19  23:00:00,224.775117543,35.9398212765,69.0013825504,0.0,38.286128036,48.4199368926,345.424760852,189.150090194,8.3303,147.944370658
 10/19  24:00:00,169.847344953,30.9975168333,56.997808671,0.0,25.5240853573,30.610668775,190.882237158,71.7092890644,3.33212,115.840828093
 10/20  01:00:00,154.561121822,30.9975168333,49.0314285551,0.0,19.418418834,29.3649097162,152.828465848,62.0982437366,3.33212,87.3981021112
 10/20  02:00:00,142.237659539,30.9975168333,44.5791663205,0.0,12.7620426787,28.1191506574,143.047966688,52.3211417813,3.33212,87.3947049068
 10/20  03:00:00,139.273566947,30.9975168333,41.6240589879,0.0,12.7620426787,28.1191506574,137.348751306,40.3656394876,3.33212,93.6509918184
 10/20  04:00:00,146.609470507,30.9975168333,41.758447383,0.0,12.7620426787,28.1191506574,152.383994218,33.17914797,3.33212,115.872726248
 10/20  05:00:00,182.011279615,30.9975168333,49.5155279514,0.0,25.5240853573,30.610668775,243.516028025,29.606110025,8.3303,205.579618
 10/20  06:00:00,311.961646818,34.6139550062,77.9535159232,0.0,51.0481707146,78.1489452969,396.099766722,27.9621289286,16.6606,351.477037794
 10/20  07:00:00,391.525966045,35.9290234326,102.350626359,0.0,64.3609230253,109.708623606,689.352983686,199.334354743,24.9909,465.027728943
 10/20  08:00:00,313.9736654,35.9290234326,78.8276974696,0.0,51.0481707146,80.7689615957,625.144175726,229.75696884,33.3212,362.066006886
 10/20  09:00:00,282.347895676,36.3202338035,75.8559200112,0.0,51.0481707146,71.0224615957,557.73517879,216.123702476,66.8089,274.802576314
 10/20  10:00:00,234.818891415,36.5524268958,76.7931896742,0.0,32.1804615127,65.7244621605,516.233408078,214.185218573,83.4695,218.578689505
 10/20  11:00:00,242.918686583,36.6727648938,85.3121993558,0.0,32.1804615127,65.7244621605,364.399057826,124.196650411,83.4695,156.732907415
 10/20  12:00:00,252.146053343,36.7153853712,95.8111813277,0.0,32.1804615127,65.7244621605,335.240172597,91.6328669166,83.4695,160.137805681
 10/20  13:00:00,212.464836428,36.7536768846,66.2043363439,0.0,32.1804615127,55.9779621605,325.122014506,88.5241483892,75.1392,161.458666116
 10/20  14:00:00,228.452308906,36.7849361246,82.2651532069,0.0,32.1804615127,55.9779621605,302.295955689,80.9548194542,66.8089,154.532236235
 10/20  15:00:00,237.952679665,36.8131820541,91.8213916925,0.0,32.1804615127,55.9779621605,306.151268205,70.844651612,75.1392,160.167416593
 10/20  16:00:00,259.178999436,36.5030862016,84.169405362,0.0,32.1804615127,60.9114621605,275.591445885,66.6157951166,91.7998,117.175850769
 10/20  17:00:00,292.116092955,35.9290234326,82.5953858842,0.0,32.1804615127,77.5397301883,315.751834344,86.6705642251,49.9818,179.099470119
 10/20  18:00:00,366.531566631,35.9503084292,94.4554929005,0.0,77.122965704,86.2600435998,514.30460686,137.484077634,49.9818,326.838729226
 10/20  19:00:00,379.058774131,35.9290234326,91.112668907,0.0,102.647051061,80.1663183927,482.49879254,209.077940065,33.3212,240.099652475
 10/20  20:00:00,412.31263281,35.9290234326,98.5301911139,0.0,115.40909374,92.7192997104,511.389569552,241.701764063,33.3212,236.366605489
 10/20  21:00:00,403.358216314,35.9290234326,112.541239205,0.0,102.647051061,94.1340635361,616.65793753,237.716607071,24.9909,353.950430459
 10/20  22:00:00,313.079398184,35.9296942645,87.9221754381,0.0,77.122965704,65.871452062,516.376273004,234.021936295,16.6606,265.693736709
 10/20  23:00:00,217.281315035,35.9290234326,60.1313721508,0.0,38.286128036,48.4199368926,380.369922646,224.803029099,8.3303,147.236593547
 10/20  24:00:00,193.439572664,30.9975168333,80.5263354904,0.0,25.5240853573,30.610668775,172.055039481,47.3672605085,3.33212,121.355658973
 10/21  01:00:00,183.650743603,30.9975168333,68.4793187685,0.0,27.7269238854,30.610668775,127.702629319,36.9548440361,3.33212,87.4156652824
 10/21  02:00:00,151.32934787,30.9975168333,53.6680039365,0.0,12.7620426787,28.1191506574,122.372325202,31.6112774606,3.33212,87.4289277414
 10/21  03:00:00,142.918942781,30.9975168333,45.2776762441,0.0,12.7620426787,28.1191506574,125.982985336,28.9678220891,3.33212,93.6830432466
 10/21  04:00:00,146.840057796,30.9975168333,42.6251362746,0.0,12.7620426787,28.1191506574,147.253314252,27.9954988301,3.33212,115.925695422
 10/21  05:00:00,158.800485085,30.9975168333,42.3472530628,0.0,12.7620426787,28.1191506574,182.448269536,27.7860539367,8.3303,146.331915599
 10/21  06:00:00,250.262010883,33.2577906914,50.827211433,0.0,42.6918050922,54.3732441037,256.5975563,27.8459277844,16.6606,212.091028516
 10/21  07:00:00,317.108129648,35.9290234326,74.5385581849,0.0,42.6918050922,86.1019271793,598.761571549,219.630197729,24.9909,354.140473819
 10/21  08:00:00,345.142910761,35.9290234326,72.8438032366,0.0,57.6566862989,112.030105488,785.289491969,249.516454757,33.3212,502.451837213
 10/21  09:00:00,294.557441972,36.4641097062,69.1917121048,0.0,57.6566862989,83.6599452969,606.208423586,182.091054875,66.8089,357.308468711
 10/21  10:00:00,245.044494742,36.6165273512,75.2032358511,0.0,42.6918050922,68.9656133826,436.528216011,75.6001658166,83.4695,277.458550194
 10/21  11:00:00,250.802970832,36.6728744943,89.6326335251,0.0,34.9340096728,67.7198543238,333.089605391,33.0594483488,83.4695,216.560657042
 10/21  12:00:00,291.77255728,36.7152936953,131.084732168,0.0,34.9340096728,67.7198543238,262.141449437,14.8054525182,83.4695,163.866496919
 10/21  13:00:00,287.963041268,36.7667915569,136.354542026,0.0,34.9340096728,57.9733543238,240.952932981,5.33366405497,75.1392,160.480068926
 10/21  14:00:00,290.716921555,36.8326680302,138.462940183,0.0,34.9340096728,57.9733543238,230.890807246,2.2652745915,66.8089,161.816632654
 10/21  15:00:00,291.936127624,36.8334012427,139.100560452,0.0,34.9340096728,57.9733543238,239.29453829,2.37356544453,75.1392,161.781772845
 10/21  16:00:00,322.461065722,36.5013184184,140.464487646,0.0,34.9340096728,62.9068543238,217.49784897,2.84930619685,91.7998,122.848742773
 10/21  17:00:00,350.875743556,35.9513484754,141.93310183,0.0,34.9340096728,72.2186844194,206.862545084,5.40924328302,49.9818,151.471501801
 10/21  18:00:00,425.440537933,36.0237253625,142.376224456,0.0,87.0357390804,86.2600435998,237.086675367,4.90029750885,49.9818,182.204577859
 10/21  19:00:00,414.89990707,35.93420427,129.478284714,0.0,102.000620287,77.6748002752,287.673374438,10.8039271586,33.3212,243.54824728
 10/21  20:00:00,428.993858166,35.9290234326,132.325142685,0.0,102.000620287,88.9820225341,291.940807887,21.175104267,33.3212,237.44450362
 10/21  21:00:00,396.585481949,35.9290234326,109.94789773,0.0,102.000620287,91.6425454185,295.25775733,30.4541706116,24.9909,239.812686718
 10/21  22:00:00,344.006843437,35.9290234326,110.651481152,0.0,87.0357390804,65.871452062,408.011851438,41.553162661,16.6606,349.798088777
 10/21  23:00:00,245.883881026,35.9290234326,86.2692900537,0.0,42.6918050922,48.4199368926,265.730677527,50.5789066765,8.3303,206.821470851
 10/21  24:00:00,185.008524752,30.9975168333,70.0652509465,0.0,27.7269238854,30.610668775,168.543179296,45.2075899894,3.33212,120.003469307
 10/22  01:00:00,185.823612316,30.9975168333,61.6741378689,0.0,34.4311606118,33.1021868926,136.059018245,45.1701578598,3.33212,87.5567403857
 10/22  02:00:00,163.958297484,30.9975168333,57.3619491775,0.0,19.466279405,30.610668775,127.666306632,30.505701571,3.33212,93.8284850605
 10/22  03:00:00,162.074581814,30.9975168333,55.519919761,0.0,19.466279405,30.610668775,112.710322395,21.8103596603,3.33212,87.5678427351
 10/22  04:00:00,170.280065629,30.9975168333,57.1334367463,0.0,19.466279405,30.610668775,146.229437777,20.4493291381,3.33212,122.447988639
 10/22  05:00:00,184.062141927,30.9975168333,58.6694267227,0.0,19.466279405,30.610668775,178.965216438,24.0303265997,8.3303,146.604589838
 10/22  06:00:00,268.551891318,34.9427221128,67.7119002232,0.0,42.6918050922,54.3732441037,260.786575772,29.5433020797,16.6606,214.582673692
 10/22  07:00:00,343.36527864,36.0841874346,93.7045208812,0.0,49.3960418185,88.5934452969,417.580986246,39.8532097491,24.9909,352.736876497
 10/22  08:00:00,396.52782981,35.9309857582,126.185530397,0.0,57.6566862989,112.030105488,575.438093044,38.0622170929,33.3212,504.054675951
 10/22  09:00:00,346.489451037,36.528131397,130.652874391,0.0,50.9524495726,81.1684271793,443.155479999,10.0013095444,66.8089,366.345270455
 10/22  10:00:00,308.821718448,36.6306618349,135.004789219,0.0,42.6918050922,68.9656133826,365.546452209,3.05001732048,83.4695,279.026934888
 10/22  11:00:00,307.999423246,36.7137620237,137.041094171,0.0,38.286128036,68.9656133826,302.663880388,2.46983340348,83.4695,216.724546985
 10/22  12:00:00,309.425971225,36.7738727448,139.665487807,0.0,38.286128036,68.9656133826,247.260368485,1.89282624297,83.4695,161.898042242
 10/22  13:00:00,291.232497196,36.7434307705,140.401106431,0.0,31.5818913096,56.727595265,239.862042478,2.86001898207,75.1392,161.862823496
 10/22  14:00:00,290.876909414,36.7812254573,140.007685902,0.0,31.5818913096,56.727595265,224.054661471,2.56158588411,66.8089,154.684175587
 10/22  15:00:00,289.943442618,36.8085847321,139.209808949,0.0,31.5818913096,56.727595265,239.220260322,2.62519125453,75.1392,161.455869068
 10/22  16:00:00,319.878385166,36.5163437952,140.009093157,0.0,31.5818913096,61.661095265,217.554377869,3.00351270633,91.7998,122.751065163
 10/22  17:00:00,348.026773876,36.0053168078,141.381437302,0.0,31.5818913096,70.9729253606,205.847898133,6.14468702674,49.9818,149.721411106
 10/22  18:00:00,414.618360489,36.0329055393,137.108023591,0.0,80.3315023541,83.7685254822,241.577043121,7.59640986214,49.9818,183.998833259
 10/22  19:00:00,371.201442122,35.9474654744,86.0914859013,0.0,102.000620287,77.6748002752,306.99743493,34.6786891449,33.3212,238.997545785
 10/22  20:00:00,411.626819106,35.9290234326,106.162272242,0.0,108.704857014,91.4735406516,340.425102013,65.6849856756,33.3212,241.418916337
 10/22  21:00:00,394.983596396,35.9673441746,117.582083276,0.0,95.2963835608,89.1510273009,361.664866593,99.8030253127,24.9909,236.87094128
 10/22  22:00:00,338.105750259,35.9554623106,113.763832911,0.0,80.3315023541,63.3799339444,522.845106296,154.680738534,16.6606,351.503767762
 10/22  23:00:00,245.480282897,35.9321520853,85.4810484442,0.0,42.6918050922,48.4199368926,399.481491951,185.51507871,8.3303,205.636113241
 10/22  24:00:00,191.922277405,30.9975168333,67.6684569289,0.0,34.4311606118,33.1021868926,211.390512388,85.4373347393,3.33212,122.621057648
 10/23  01:00:00,162.231274756,30.9975168333,56.779043833,0.0,19.418418834,29.3649097162,161.749105244,70.9379471504,3.33212,87.4790380935
 10/23  02:00:00,149.204930467,30.9975168333,51.673423059,0.0,12.7620426787,28.1191506574,147.184142811,56.3667604026,3.33212,87.4852624081
 10/23  03:00:00,147.285190772,30.9975168333,49.754311172,0.0,12.7620426787,28.1191506574,141.525204826,44.4525569282,3.33212,93.7405278976
 10/23  04:00:00,155.231349177,30.9975168333,51.1181184916,0.0,12.7620426787,28.1191506574,155.170725486,35.7889076634,3.33212,116.049697822
 10/23  05:00:00,193.226302555,33.463270133,59.0608642672,0.0,25.5240853573,30.610668775,242.855762062,28.4145745599,8.3303,206.110887502
 10/23  06:00:00,324.253404827,34.2851878995,91.5082241666,0.0,51.0481707146,78.1489452969,395.14859411,21.5059822536,16.6606,356.982011856
 10/23  07:00:00,403.14705091,35.934830803,116.444132148,0.0,64.3609230253,109.708623606,603.7835239,107.329090164,24.9909,471.463533735
 10/23  08:00:00,319.695647596,35.9290234326,86.5382743268,0.0,51.0481707146,80.7689615957,553.910327153,153.505645473,33.3212,367.083481681
 10/23  09:00:00,282.851723647,36.529818162,77.9237051079,0.0,51.0481707146,71.0224615957,452.089725567,106.34777118,66.8089,278.933054387
 10/23  10:00:00,223.031881544,36.6147031464,67.0494522816,0.0,32.1804615127,65.7244621605,392.285846293,92.5721732405,83.4695,216.244173053
 10/23  11:00:00,222.171560516,36.6668029375,65.6299360187,0.0,32.1804615127,65.7244621605,323.335805525,77.6652170619,83.4695,162.201088463
 10/23  12:00:00,235.248646063,36.7068340077,79.4464931216,0.0,32.1804615127,65.7244621605,300.920465972,55.4835429853,83.4695,161.967422986
 10/23  13:00:00,232.040836461,36.7412553409,85.9342181833,0.0,32.1804615127,55.9779621605,283.568365738,46.7084350655,75.1392,161.720730673
 10/23  14:00:00,234.650535659,36.7725197178,88.5186754344,0.0,32.1804615127,55.9779621605,264.289049176,42.6849271969,66.8089,154.795221979
 10/23  15:00:00,221.366526263,36.7997843566,75.2900384761,0.0,32.1804615127,55.9779621605,281.784465183,45.1048407455,75.1392,161.540424438
 10/23  16:00:00,247.910609037,36.4914727036,72.8859390786,0.0,32.1804615127,60.9114621605,258.739167396,44.1313455841,91.7998,122.808021812
 10/23  17:00:00,291.050878606,35.9290234326,81.4549889822,0.0,32.1804615127,77.5397301883,286.32597237,56.8328380464,49.9818,179.511334323
 10/23  18:00:00,373.439651949,35.9542180502,98.5617774655,0.0,77.122965704,86.2600435998,451.699832443,72.1848778421,49.9818,329.5331546
 10/23  19:00:00,385.391034445,35.9290234326,97.3449606011,0.0,102.647051061,80.1663183927,351.70247057,78.5085042232,33.3212,239.872766347
 10/23  20:00:00,418.640296948,35.9290405293,105.184318308,0.0,115.40909374,92.7192997104,374.161483689,96.3066621096,33.3212,244.533621579
 10/23  21:00:00,408.338210963,35.9290234326,118.393419185,0.0,102.647051061,94.1340635361,487.786056671,108.819153644,24.9909,353.976003027
 10/23  22:00:00,317.929963471,35.9463735923,94.5940637365,0.0,77.122965704,65.871452062,396.33317542,111.327610535,16.6606,268.344964884
 10/23  23:00:00,221.131994817,35.9295871996,65.8554055641,0.0,38.286128036,48.4199368926,319.845204009,158.343533623,8.3303,153.171370386
 10/23  24:00:00,167.599981405,30.9975168333,54.8650951093,0.0,25.5240853573,30.610668775,207.579187884,88.180182327,3.33212,116.066885557
 10/24  01:00:00,154.245299654,30.9975168333,48.8812549085,0.0,19.418418834,29.3649097162,166.369116327,69.2708533357,3.33212,93.766142991
 10/24  02:00:00,143.13225299,30.9975168333,45.7023681234,0.0,12.7620426787,28.1191506574,146.202177037,55.3547171104,3.33212,87.5153399265
 10/24  03:00:00,140.817682296,30.9975168333,43.3841367967,0.0,12.7620426787,28.1191506574,138.797847113,47.9433503939,3.33212,87.5223767186
 10/24  04:00:00,148.511114243,30.9975168333,43.8406901836,0.0,12.7620426787,28.1191506574,169.409595194,43.5264367384,3.33212,122.551038455
 10/24  05:00:00,184.127103585,30.9975168333,51.797443858,0.0,25.5240853573,30.610668775,251.810535358,37.1880114046,8.3303,206.292223954
 10/24  06:00:00,314.896001672,34.9427221128,80.7279387626,0.0,51.0481707146,78.1489452969,404.80802945,31.2999084314,16.6606,356.847521019
 10/24  07:00:00,393.529656051,35.9330014484,105.808879333,0.0,64.3609230253,109.708623606,613.882506422,115.057405563,24.9909,473.834200859
 10/24  08:00:00,312.699628119,35.9290234326,78.9420336164,0.0,51.0481707146,80.7689615957,549.119229044,148.026526532,33.3212,367.771502512
 10/24  09:00:00,276.411175791,36.5263762062,71.3617925298,0.0,51.0481707146,71.0224615957,476.360173733,130.250768941,66.8089,279.300504791
 10/24  10:00:00,219.237208455,36.6150932143,63.071943801,0.0,32.1804615127,65.7244621605,421.513486113,121.568055905,83.4695,216.475930208
 10/24  11:00:00,228.847389293,36.6687559864,72.013922395,0.0,32.1804615127,65.7244621605,360.033554888,114.224496238,83.4695,162.339558649
 10/24  12:00:00,245.313550237,36.7096640637,89.2211469819,0.0,32.1804615127,65.7244621605,337.819011263,92.2372221309,83.4695,162.112289132
 10/24  13:00:00,246.517342737,36.7453154595,100.159831316,0.0,32.1804615127,55.9779621605,310.214973194,73.2050618854,75.1392,161.870711308
 10/24  14:00:00,251.002582047,36.7755683076,104.626782804,0.0,32.1804615127,55.9779621605,297.321580607,68.9007110395,66.8089,161.611969567
 10/24  15:00:00,251.408627606,36.804576707,105.010579954,0.0,32.1804615127,55.9779621605,303.401707862,73.3088306312,75.1392,154.953677231
 10/24  16:00:00,272.091313281,36.4954436184,96.7404234473,0.0,32.1804615127,60.9114621605,301.733696784,87.187997116,91.7998,122.745899668
 10/24  17:00:00,301.636212338,35.9290234326,91.8113407384,0.0,32.1804615127,77.5397301883,331.738935049,95.1985145737,49.9818,186.558620476
 10/24  18:00:00,377.591824171,35.9521712826,102.547675778,0.0,77.122965704,86.2600435998,473.505612933,98.837823236,49.9818,324.685989697
 10/24  19:00:00,386.164028375,35.9290234326,98.3493790893,0.0,102.647051061,80.1663183927,395.991946935,117.713881621,33.3212,244.956865314
 10/24  20:00:00,417.749893444,35.9290234326,104.497307585,0.0,115.40909374,92.7192997104,409.14638944,131.032282554,33.3212,244.792906886
 10/24  21:00:00,407.820546491,35.9290234326,118.020790473,0.0,102.647051061,94.1340635361,506.573731247,126.964551124,24.9909,354.618280124
 10/24  22:00:00,318.442381544,35.9435415009,94.9576692062,0.0,77.122965704,65.871452062,414.769966674,126.866218475,16.6606,271.243148199
 10/24  23:00:00,222.898003895,35.9294907944,67.5253921852,0.0,38.286128036,48.4199368926,311.247967205,151.88208908,8.3303,151.035578125
 10/24  24:00:00,168.657568191,30.9975168333,55.8910245553,0.0,25.5240853573,30.610668775,203.844211402,78.2055024569,3.33212,122.306588945
 10/25  01:00:00,154.88475778,30.9975168333,49.4919095738,0.0,19.418418834,29.3649097162,153.639621604,62.5050205629,3.33212,87.8024810414
 10/25  02:00:00,144.289357527,30.9975168333,46.8267759843,0.0,12.7620426787,28.1191506574,141.627644389,50.7507454404,3.33212,87.544778949
 10/25  03:00:00,142.59047053,30.9975168333,45.1391510076,0.0,12.7620426787,28.1191506574,138.893096929,41.7510886981,3.33212,93.8098882311
 10/25  04:00:00,150.248176264,30.9975168333,46.2244487279,0.0,12.7620426787,28.1191506574,157.349334458,34.3433587729,3.33212,119.673855686
 10/25  05:00:00,188.608596687,33.463270133,54.5026580867,0.0,25.5240853573,30.610668775,247.348564368,29.2450273299,8.3303,209.773237038
 10/25  06:00:00,316.153907828,33.7920372396,83.909283044,0.0,51.0481707146,78.1489452969,397.3303254,25.955458079,16.6606,354.714267321
 10/25  07:00:00,397.421160765,35.9332972898,111.255123384,0.0,64.3609230253,109.708623606,560.284583259,56.6861511433,24.9909,478.607532116
 10/25  08:00:00,318.111364812,35.9290234326,85.7964251798,0.0,51.0481707146,80.7689615957,473.968203649,72.2871836716,33.3212,368.359819977
 10/25  09:00:00,280.07812336,36.5165101972,75.4901902109,0.0,51.0481707146,71.0224615957,425.444832274,79.0468692575,66.8089,279.589063017
 10/25  10:00:00,231.99573815,36.6070483289,76.178549057,0.0,32.1804615127,65.7244621605,357.616373708,57.508840798,83.4695,216.63803291
 10/25  11:00:00,242.540000176,36.6606647693,86.0466605577,0.0,32.1804615127,65.7244621605,281.836125324,35.9388884597,83.4695,162.427736864
 10/25  12:00:00,290.894760825,36.7011322233,134.58336306,0.0,32.1804615127,65.7244621605,267.249775774,21.5695534084,83.4695,162.210722365
 10/25  13:00:00,276.045855137,36.7369473634,129.095975127,0.0,32.1804615127,55.9779621605,254.884404357,17.7672382629,75.1392,161.977966094
 10/25  14:00:00,284.589665263,36.7690487608,137.283990606,0.0,32.1804615127,55.9779621605,241.921526891,13.3862442447,66.8089,161.726382646
 10/25  15:00:00,272.314332336,36.7968172659,125.124701501,0.0,32.1804615127,55.9779621605,251.396973652,14.5703121449,75.1392,161.687461507
 10/25  16:00:00,292.730856002,36.491291967,116.850870958,0.0,32.1804615127,60.9114621605,231.759257253,17.0417515449,91.7998,122.917705708
 10/25  17:00:00,302.402020964,35.950340842,92.3855376393,0.0,32.1804615127,77.5397301883,252.897499441,23.1238960869,49.9818,179.791803354
 10/25  18:00:00,370.056313232,35.9918135145,95.1006978626,0.0,77.122965704,86.2600435998,417.81779252,34.9439881859,49.9818,332.892004335
 10/25  19:00:00,391.142885123,35.9330599588,103.067907191,0.0,102.647051061,80.1663183927,320.305695455,41.1835700359,33.3212,245.800925419
 10/25  20:00:00,427.872096808,35.9290234326,114.442055666,0.0,115.40909374,92.7192997104,318.367334594,47.0230421531,33.3212,238.023092441
 10/25  21:00:00,419.256276187,35.940020783,129.368917547,0.0,102.647051061,94.1340635361,443.216731804,54.6819098254,24.9909,363.543921978
 10/25  22:00:00,329.833495527,35.9803733537,106.521904375,0.0,77.122965704,65.871452062,348.244815,62.5580222425,16.6606,269.026192758
 10/25  23:00:00,232.824549583,35.9572797622,77.7163880175,0.0,38.286128036,48.4199368926,231.968960905,72.3179161593,8.3303,151.320744746
 10/25  24:00:00,178.430404056,30.9975168333,65.7179896964,0.0,25.5240853573,30.610668775,186.072466337,64.617960172,3.33212,118.122386165
