Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  01:00:00,164.174231319,30.9975168333,58.8485576598,0.0,19.418418834,29.3649097162,153.602606555,56.4441701507,3.33212,93.8263164041
 10/26  02:00:00,152.014174604,30.9975168333,54.6234355221,0.0,12.7620426787,28.1191506574,140.429711096,49.5241997255,3.33212,87.5733913705
 10/26  03:00:00,149.490236229,30.9975168333,52.1100211245,0.0,12.7620426787,28.1191506574,140.703921071,43.53651277,3.33212,93.835288301
 10/26  04:00:00,159.339596761,33.463270133,52.9192757507,0.0,12.7620426787,28.1191506574,157.594036007,38.049872477,3.33212,116.21204353
 10/26  05:00:00,192.609657154,30.9975168333,61.0383314639,0.0,25.5240853573,30.610668775,255.76596857,33.6520870056,8.3303,213.783581564
 10/26  06:00:00,325.874994386,34.9427221128,92.546224682,0.0,51.0481707146,78.1489452969,403.101877274,31.0674812492,16.6606,355.373796025
 10/26  07:00:00,404.752161047,35.9366822992,118.754519323,0.0,64.3609230253,109.708623606,558.273464594,53.2232460647,24.9909,480.059318529
 10/26  08:00:00,322.162249899,35.9290234326,89.9054298846,0.0,51.0481707146,80.7689615957,471.679486585,69.2830437142,33.3212,369.075242871
 10/26  09:00:00,280.294031629,36.5160536812,75.7708066085,0.0,51.0481707146,71.0224615957,427.123951845,80.3385794067,66.8089,279.976472439
 10/26  10:00:00,215.77334041,36.605107468,60.0386503348,0.0,32.1804615127,65.7244621605,375.215784722,74.8596285192,83.4695,216.886656203
 10/26  11:00:00,209.46343165,36.6568758857,53.1330462404,0.0,32.1804615127,65.7244621605,317.856923616,65.104554234,83.4695,169.282869382
 10/26  12:00:00,208.674131856,36.6946653258,53.0722984181,0.0,32.1804615127,65.7244621605,301.170264275,55.4867391772,83.4695,162.214025098
 10/26  13:00:00,199.295807307,36.7266023344,53.4102563999,0.0,32.1804615127,55.9779621605,287.235804437,50.1015446352,75.1392,161.995059802
 10/26  14:00:00,199.650022994,36.7550270985,53.7386859273,0.0,32.1804615127,55.9779621605,277.962522976,52.5211177577,66.8089,158.632505218
 10/26  15:00:00,199.539549226,36.7815761808,53.6143655971,0.0,32.1804615127,55.9779621605,287.454475383,54.0727721112,75.1392,158.242503272
 10/26  16:00:00,231.40925626,36.4761776094,56.510742161,0.0,32.1804615127,60.9114621605,266.042356482,51.2720321673,91.7998,122.970524315
 10/26  17:00:00,279.646045746,35.9290234326,70.1639898484,0.0,32.1804615127,77.5397301883,291.113476945,54.2897034573,49.9818,186.841973487
 10/26  18:00:00,363.58051558,35.9290234326,88.8715495975,0.0,77.122965704,86.2600435998,439.122754163,56.2000777232,49.9818,332.940876439
 10/26  19:00:00,375.652423074,35.9290234326,87.7303355007,0.0,102.647051061,80.1663183927,349.12476832,69.2885365365,33.3212,246.515031783
 10/26  20:00:00,408.795251299,35.9290234326,95.4990920975,0.0,115.40909374,92.7192997104,352.576918415,79.6501316615,33.3212,239.605586753
 10/26  21:00:00,399.342727651,35.9290234326,109.593938748,0.0,102.647051061,94.1340635361,472.305378331,84.6040069841,24.9909,362.710471347
 10/26  22:00:00,310.442641117,35.9291106163,87.2913912317,0.0,77.122965704,65.871452062,376.951092106,90.9390686909,16.6606,269.351423415
 10/26  23:00:00,217.232726436,35.9290234326,62.2360388178,0.0,38.286128036,48.4199368926,257.619422593,95.8426485198,8.3303,153.446474073
 10/26  24:00:00,165.492731101,30.9975168333,52.8685728193,0.0,25.5240853573,30.610668775,202.461768061,76.4283833753,3.33212,122.701264686
 10/27  01:00:00,152.244936287,30.9975168333,46.9947948407,0.0,19.418418834,29.3649097162,155.213307577,64.2868046321,3.33212,87.5943829451
 10/27  02:00:00,141.61775482,30.9975168333,44.2979126499,0.0,12.7620426787,28.1191506574,151.680672036,54.4832189416,3.33212,93.8653330944
 10/27  03:00:00,140.263522839,30.9975168333,42.9521020523,0.0,12.7620426787,28.1191506574,137.50824672,46.5664200348,3.33212,87.6097066849
 10/27  04:00:00,149.228918671,30.9975168333,44.7091930329,0.0,12.7620426787,28.1191506574,166.209799513,40.1410307803,3.33212,122.736648733
 10/27  05:00:00,185.735604066,30.9975168333,53.5737931962,0.0,25.5240853573,30.610668775,250.137838357,34.9677163613,8.3303,206.839821996
 10/27  06:00:00,316.499041652,35.1071056661,82.3481498855,0.0,51.0481707146,78.1489452969,413.98719698,32.5931480392,16.6606,364.733448941
 10/27  07:00:00,394.466741133,35.9339284203,107.603613608,0.0,64.3609230253,109.708623606,554.94716963,51.1301463944,24.9909,478.826123236
 10/27  08:00:00,313.848277502,35.9290234326,80.9128153842,0.0,51.0481707146,80.7689615957,469.55897628,64.593571227,33.3212,371.644205053
 10/27  09:00:00,273.579702153,36.5138638489,69.1150327564,0.0,51.0481707146,71.0224615957,417.705204551,70.3057915774,66.8089,280.590512974
 10/27  10:00:00,210.856294498,36.6028909164,55.1841696082,0.0,32.1804615127,65.7244621605,373.488014231,72.9630406837,83.4695,217.055473547
 10/27  11:00:00,204.412464912,36.6563254162,48.0860173797,0.0,32.1804615127,65.7244621605,331.781824761,78.9133198047,83.4695,169.399004956
 10/27  12:00:00,204.248169789,36.6948285165,48.6640758624,0.0,32.1804615127,65.7244621605,309.673677653,63.8880896235,83.4695,162.31608803
 10/27  13:00:00,197.106252603,36.7264436761,51.2364834157,0.0,32.1804615127,55.9779621605,290.947369396,53.7024567392,75.1392,162.105712657
 10/27  14:00:00,203.473733109,36.7558042169,57.548742455,0.0,32.1804615127,55.9779621605,283.355809829,54.6715466872,66.8089,161.875363142
 10/27  15:00:00,219.656388638,36.787909162,73.6292788691,0.0,32.1804615127,55.9779621605,289.774061383,53.3262182162,75.1392,161.308643167
 10/27  16:00:00,254.528727878,36.4826099985,79.5015933837,0.0,32.1804615127,60.9114621605,266.080170265,50.7240786377,91.7998,123.556291627
 10/27  17:00:00,295.824649137,35.9290234326,86.2495152053,0.0,32.1804615127,77.5397301883,283.908450117,53.8591369653,49.9818,180.067513152
 10/27  18:00:00,369.993280358,35.93671325,95.1837372125,0.0,77.122965704,86.2600435998,458.754460149,74.7547094224,49.9818,334.017950726
 10/27  19:00:00,377.845733731,35.9290234326,90.2864266043,0.0,102.647051061,80.1663183927,365.248718732,85.6136937515,33.3212,246.31382498
 10/27  20:00:00,410.696448301,35.9290234326,97.7026114497,0.0,115.40909374,92.7192997104,382.16386087,103.268035989,33.3212,245.57462488
 10/27  21:00:00,399.890325845,35.9290234326,110.274968652,0.0,102.647051061,94.1340635361,519.613149027,129.292274222,24.9909,365.329974805
 10/27  22:00:00,310.11301067,35.935388053,86.7475049779,0.0,77.122965704,65.871452062,430.766313572,144.388277614,16.6606,269.717435957
 10/27  23:00:00,216.508134391,35.9290234326,61.2907029474,0.0,38.286128036,48.4199368926,308.378391776,146.514305095,8.3303,153.533786681
 10/27  24:00:00,164.793927387,30.9975168333,52.1091918048,0.0,25.5240853573,30.610668775,200.575950039,79.9478541825,3.33212,117.295975856
 10/28  01:00:00,162.460192394,30.9975168333,47.569594853,0.0,27.7269238854,30.610668775,160.758232742,64.5161523903,3.33212,92.9099603518
 10/28  02:00:00,141.259786426,30.9975168333,43.8581596695,0.0,12.7620426787,28.1191506574,153.557470483,56.3238755665,3.33212,93.9014749169
 10/28  03:00:00,139.193339891,30.9975168333,41.7918768159,0.0,12.7620426787,28.1191506574,139.168495133,48.1991961702,3.33212,87.6371789629
 10/28  04:00:00,146.984256979,30.9975168333,43.0031135689,0.0,12.7620426787,28.1191506574,165.960568829,39.8351649589,3.33212,122.79328387
 10/28  05:00:00,161.126675138,30.9975168333,44.9062322962,0.0,12.7620426787,28.1191506574,195.674146255,33.7073423014,8.3303,153.636503953
 10/28  06:00:00,254.94896894,34.7783385595,54.2385925992,0.0,42.6918050922,54.3732441037,260.981279999,29.2365057343,16.6606,215.084174265
 10/28  07:00:00,318.83410364,35.9369448081,78.2448550894,0.0,42.6918050922,86.1019271793,457.452477882,75.3314863024,24.9909,357.13009158
 10/28  08:00:00,379.036372128,35.9290234326,108.47310996,0.0,57.6566862989,112.030105488,635.973401002,84.8696462187,33.3212,517.782554783
 10/28  09:00:00,312.712376601,36.5155091916,88.5884211347,0.0,57.6566862989,83.6599452969,543.439763706,105.32892414,66.8089,371.301939565
 10/28  10:00:00,235.344217725,36.6060024976,65.5075131581,0.0,42.6918050922,68.9656133826,483.973273058,116.186588209,83.4695,284.317184849
 10/28  11:00:00,220.508951813,36.6594234661,59.0581902922,0.0,34.9340096728,67.7198543238,425.081908146,117.72314815,83.4695,223.889259996
 10/28  12:00:00,215.772401813,36.6982917497,55.107469126,0.0,34.9340096728,67.7198543238,371.649656351,124.080611671,83.4695,164.099544681
 10/28  13:00:00,225.640787054,36.7346738305,74.5939805517,0.0,34.9340096728,57.9733543238,355.281411355,115.230724473,75.1392,164.911486883
 10/28  14:00:00,236.961610373,36.7670459773,85.8761828678,0.0,34.9340096728,57.9733543238,335.392680209,101.561990916,66.8089,167.021789293
 10/28  15:00:00,239.39050815,36.7945831134,88.2704370646,0.0,34.9340096728,57.9733543238,343.879090745,106.310455749,75.1392,162.429434996
 10/28  16:00:00,261.47952432,36.4838648926,81.2139001835,0.0,34.9340096728,62.9068543238,384.54515396,169.494541398,91.7998,123.250812562
 10/28  17:00:00,285.030568696,35.9290234326,77.4232240294,0.0,34.9340096728,72.2186844194,404.193641337,198.638031935,49.9818,155.573809403
 10/28  18:00:00,365.000157687,35.9471329084,79.2934437162,0.0,87.0357390804,86.2600435998,503.874404062,262.132829543,49.9818,191.759774519
 10/28  19:00:00,373.720241227,35.9290234326,86.6168153408,0.0,102.000620287,77.6748002752,559.858226701,278.405761214,33.3212,248.131265487
 10/28  20:00:00,389.66003537,35.9290234326,91.2405491361,0.0,102.000620287,88.9820225341,528.204594114,249.091413182,33.3212,245.791980932
 10/28  21:00:00,380.001845231,35.9290234326,91.3114330932,0.0,102.000620287,91.6425454185,521.921348969,250.643010228,24.9909,246.287438741
 10/28  22:00:00,324.59910215,35.9290234326,89.1124009356,0.0,87.0357390804,65.871452062,611.89799785,239.806426887,16.6606,355.430970963
 10/28  23:00:00,226.959145118,35.9290234326,65.1326680261,0.0,42.6918050922,48.4199368926,456.365980414,233.531760066,8.3303,214.503920349
 10/28  24:00:00,166.095134574,30.9975168333,51.0008936949,0.0,27.7269238854,30.610668775,170.137978619,43.998226252,3.33212,122.807632367
 10/29  01:00:00,168.293644863,30.9975168333,43.9532742755,0.0,34.4311606118,33.1021868926,125.91317536,34.8188601003,3.33212,87.7621952598
 10/29  02:00:00,146.162900366,30.9975168333,39.2853675141,0.0,19.466279405,30.610668775,129.110062963,31.7176982269,3.33212,94.0602447359
 10/29  03:00:00,143.420229839,30.9975168333,36.5538187694,0.0,19.466279405,30.610668775,125.885491027,28.5049324107,3.33212,94.0484386168
 10/29  04:00:00,150.485101774,30.9975168333,37.0433971909,0.0,19.466279405,30.610668775,152.944300421,26.7593273586,3.33212,122.852853062
 10/29  05:00:00,164.482116857,30.9975168333,38.7985312409,0.0,19.466279405,30.610668775,188.494738412,26.2236225143,8.3303,153.940815898
 10/29  06:00:00,247.912935881,33.463270133,48.2656197977,0.0,42.6918050922,54.3732441037,258.690155705,26.0566182227,16.6606,215.972937482
 10/29  07:00:00,326.502196537,35.9665496347,71.9433442171,0.0,49.3960418185,88.5934452969,588.888369945,197.790748871,24.9909,366.106721074
 10/29  08:00:00,375.532029849,35.9290234326,103.823146011,0.0,57.6566862989,112.030105488,707.125768415,157.755504517,33.3212,516.049063898
 10/29  09:00:00,306.803923718,36.5156301923,91.9427998513,0.0,50.9524495726,81.1684271793,492.695202435,54.6500008059,66.8089,371.236301629
 10/29  10:00:00,231.006583211,36.6084905604,61.5296857288,0.0,42.6918050922,68.9656133826,406.045496532,35.9191025401,83.4695,286.656893992
 10/29  11:00:00,250.355886377,36.6640943922,84.6062668483,0.0,38.286128036,68.9656133826,334.646742393,25.0404157678,83.4695,226.136826625
 10/29  12:00:00,302.037505148,36.7071687525,136.728301103,0.0,38.286128036,68.9656133826,263.635178584,15.9199606651,83.4695,164.245717918
 10/29  13:00:00,284.648282885,36.7435018812,137.891766287,0.0,31.5818913096,56.727595265,247.561835792,9.8627021982,75.1392,162.559933593
 10/29  14:00:00,286.357712117,36.7764747646,139.337916054,0.0,31.5818913096,56.727595265,235.108365298,6.168625621,66.8089,162.130839677
 10/29  15:00:00,287.386659122,36.8059149767,140.28400806,0.0,31.5818913096,56.727595265,242.747699127,5.48002460919,75.1392,162.128474518
 10/29  16:00:00,316.958116598,36.4968527637,140.898086263,0.0,31.5818913096,61.661095265,220.613530851,5.66673776346,91.7998,123.146993087
 10/29  17:00:00,316.777827944,35.9290234326,113.964540228,0.0,31.5818913096,70.9729253606,226.748870959,15.7042622538,49.9818,161.062808706
 10/29  18:00:00,363.280559095,35.929124878,85.2036202014,0.0,80.3315023541,83.7685254822,262.622960263,24.8270882059,49.9818,187.814072057
 10/29  19:00:00,357.673627413,35.9290234326,73.0753032983,0.0,102.000620287,77.6748002752,317.339926306,37.8757709543,33.3212,246.142955352
 10/29  20:00:00,397.801916817,35.9290234326,92.623145254,0.0,108.704857014,91.4735406516,350.435822625,73.5454018076,33.3212,243.569220817
 10/29  21:00:00,375.906519382,35.9290234326,98.7270719044,0.0,95.2963835608,89.1510273009,406.519597868,133.679966844,24.9909,247.848731023
 10/29  22:00:00,319.019955745,35.9290234326,94.8978437937,0.0,80.3315023541,63.3799339444,543.998231693,171.114633405,16.6606,356.222998287
 10/29  23:00:00,230.517738174,35.9290234326,70.7529975064,0.0,42.6918050922,48.4199368926,395.582557633,173.199256489,8.3303,214.053001143
 10/29  24:00:00,180.606293623,30.9975168333,56.5712099916,0.0,34.4311606118,33.1021868926,202.490221761,76.1332759595,3.33212,123.024825802
 10/30  01:00:00,153.759859664,30.9975168333,48.4953832863,0.0,19.418418834,29.3649097162,152.224520362,61.205180577,3.33212,87.687219785
 10/30  02:00:00,142.269790303,30.9975168333,44.9188505392,0.0,12.7620426787,28.1191506574,147.779343861,50.488928035,3.33212,93.9582958257
 10/30  03:00:00,140.130157364,30.9975168333,42.7655133982,0.0,12.7620426787,28.1191506574,140.679415053,43.3757634085,3.33212,93.9715316448
 10/30  04:00:00,148.090530465,30.9975168333,44.1364592331,0.0,12.7620426787,28.1191506574,162.919630025,36.673943174,3.33212,122.913566851
 10/30  05:00:00,184.016183636,30.9975168333,52.4485234967,0.0,25.5240853573,30.610668775,247.360884897,31.6172009811,8.3303,207.413383916
 10/30  06:00:00,313.159411184,34.2851878995,80.5636051888,0.0,51.0481707146,78.1489452969,411.701651272,28.2044768937,16.6606,366.836574378
 10/30  07:00:00,393.951871616,35.9296962942,104.238758827,0.0,64.3609230253,109.708623606,652.67918226,141.687740097,24.9909,486.000542163
 10/30  08:00:00,311.504344013,35.9290234326,77.5450030371,0.0,51.0481707146,80.7689615957,621.544147021,216.250919052,33.3212,371.972027969
 10/30  09:00:00,279.864983695,36.3782188146,73.5466744235,0.0,51.0481707146,71.0224615957,557.651482028,207.235373439,66.8089,283.607208589
 10/30  10:00:00,231.358129901,36.4489979756,73.6845247249,0.0,32.1804615127,65.7244621605,524.847493335,218.410655385,83.4695,222.96733795
 10/30  11:00:00,236.416545931,36.4693583119,78.0185413732,0.0,32.1804615127,65.7244621605,479.31957746,226.160747007,83.4695,169.689330453
 10/30  12:00:00,246.794506285,36.5370478885,89.0661056604,0.0,32.1804615127,65.7244621605,470.888046637,224.754103736,83.4695,162.664442901
 10/30  13:00:00,241.370631891,36.6254784899,93.264174575,0.0,32.1804615127,55.9779621605,459.813181934,222.19148845,75.1392,162.482493484
 10/30  14:00:00,237.790059061,36.6752317971,89.6458483649,0.0,32.1804615127,55.9779621605,453.066941575,221.597117615,66.8089,164.660923959
 10/30  15:00:00,219.846508578,36.7414553251,71.7114137123,0.0,32.1804615127,55.9779621605,460.556084038,220.452351012,75.1392,164.964533026
 10/30  16:00:00,236.906957504,36.4874131207,59.8112755832,0.0,32.1804615127,60.9114621605,426.914491934,210.384810467,91.7998,124.729881468
 10/30  17:00:00,278.382457531,35.9290234326,67.1466754364,0.0,32.1804615127,77.5397301883,426.895294981,189.491752222,49.9818,187.421742759
 10/30  18:00:00,361.829010944,35.9290234326,82.3323474927,0.0,77.122965704,86.2600435998,601.717452931,216.012669572,49.9818,335.722983359
 10/30  19:00:00,370.758532602,35.9290234326,80.7780008932,0.0,102.647051061,80.1663183927,491.041827244,210.540572355,33.3212,247.180054889
 10/30  20:00:00,403.518609448,35.9290234326,88.2028699203,0.0,115.40909374,92.7192997104,487.728620809,208.003280207,33.3212,246.404140602
 10/30  21:00:00,393.298675462,35.9290234326,101.56456636,0.0,102.647051061,94.1340635361,601.298891619,208.755808681,24.9909,367.552182938
 10/30  22:00:00,304.134486679,35.9290294083,78.95655477,0.0,77.122965704,65.871452062,508.631593909,213.516278034,16.6606,278.454715875
 10/30  23:00:00,212.126584221,35.9290234326,55.0050821632,0.0,38.286128036,48.4199368926,381.21639161,220.610358848,8.3303,152.275732762
 10/30  24:00:00,158.68939115,30.9975168333,45.9789801748,0.0,25.5240853573,30.610668775,165.683509047,42.1526639626,3.33212,120.198725084
 10/31  01:00:00,158.800084833,30.9975168333,53.3767087534,0.0,19.418418834,29.3649097162,129.1872145,34.0509167118,3.33212,91.8041777881
 10/31  02:00:00,164.573572406,30.9975168333,66.9728743566,0.0,12.7620426787,28.1191506574,126.563276227,29.2411948545,3.33212,93.9899613724
 10/31  03:00:00,152.455235567,30.9975168333,54.8678727862,0.0,12.7620426787,28.1191506574,123.742229546,26.4072266661,3.33212,94.0028828798
 10/31  04:00:00,154.828255363,30.9975168333,50.0338856213,0.0,12.7620426787,28.1191506574,151.075822298,24.7734424523,3.33212,122.970259846
 10/31  05:00:00,188.246333646,30.9975168333,55.798899214,0.0,25.5240853573,30.610668775,240.762558813,23.8222541597,8.3303,208.610004653
 10/31  06:00:00,315.118741044,33.463270133,82.2652569916,0.0,51.0481707146,78.1489452969,407.817752753,24.8427561741,16.6606,366.314396579
 10/31  07:00:00,392.89613246,35.9303543247,101.007679775,0.0,64.3609230253,109.708623606,689.231839507,176.729115001,24.9909,487.511824506
 10/31  08:00:00,309.060421095,35.9290234326,73.9880512871,0.0,51.0481707146,80.7689615957,621.479858846,213.483447162,33.3212,374.675211684
 10/31  09:00:00,267.594324064,36.2897426495,61.2069493019,0.0,51.0481707146,71.0224615957,574.045888729,219.297401631,66.8089,287.939587097
 10/31  10:00:00,185.310336263,36.3697272158,27.7889399568,0.0,32.1804615127,65.7244621605,549.496965591,240.877064511,83.4695,225.15040108
 10/31  11:00:00,192.640513487,36.412765668,34.3828976356,0.0,32.1804615127,65.7244621605,491.593915404,245.126112263,83.4695,162.998303141
 10/31  12:00:00,202.114632107,36.470671378,44.5500197713,0.0,32.1804615127,65.7244621605,492.836245382,239.808232828,83.4695,169.558512554
 10/31  13:00:00,186.071200607,36.5150144776,38.2163127062,0.0,32.1804615127,55.9779621605,483.792402301,246.144120329,75.1392,162.509081972
 10/31  14:00:00,184.958379422,36.5364207334,37.0946209472,0.0,32.1804615127,55.9779621605,483.024053568,253.900790338,66.8089,162.31436323
 10/31  15:00:00,194.917274864,36.5590490286,47.0257187695,0.0,32.1804615127,55.9779621605,484.988370739,247.515168795,75.1392,162.334001944
 10/31  16:00:00,229.467223008,36.3660813363,52.5088564041,0.0,32.1804615127,60.9114621605,447.6718434,226.101638088,91.7998,129.770405312
 10/31  17:00:00,271.379043427,35.9290234326,59.7736210751,0.0,32.1804615127,77.5397301883,447.644019379,213.38135504,49.9818,184.280864338
 10/31  18:00:00,351.22493298,35.9290234326,71.6580693218,0.0,77.122965704,86.2600435998,609.430761126,219.155427032,49.9818,340.293534094
 10/31  19:00:00,359.841313918,35.9290234326,70.3294292964,0.0,102.647051061,80.1663183927,504.062123037,223.268556877,33.3212,247.47236616
 10/31  20:00:00,392.436979956,35.9290234326,77.5659931824,0.0,115.40909374,92.7192997104,501.654077375,221.649021497,33.3212,246.683855878
 10/31  21:00:00,383.341610215,35.9290234326,91.9570748949,0.0,102.647051061,94.1340635361,615.011568464,221.726159077,24.9909,368.294509387
 10/31  22:00:00,298.726318492,35.9290234326,73.5760851438,0.0,77.122965704,65.871452062,519.64288394,224.124026049,16.6606,278.858257891
 10/31  23:00:00,208.411469668,35.9290234326,51.3551324447,0.0,38.286128036,48.4199368926,384.536305238,222.28634832,8.3303,153.919656918
 10/31  24:00:00,156.071668449,30.9975168333,43.4205406865,0.0,25.5240853573,30.610668775,166.564868198,40.2565471039,3.33212,122.976201094
 11/01  01:00:00,173.480027623,30.9975168333,68.0779070416,0.0,19.418418834,29.3649097162,128.064199935,30.7133376667,3.33212,94.0187422683
 11/01  02:00:00,157.567266792,30.9975168333,60.0869378124,0.0,12.7620426787,28.1191506574,116.181505278,25.0977609998,3.33212,87.7516242782
 11/01  03:00:00,148.564707661,30.9975168333,51.125259367,0.0,12.7620426787,28.1191506574,119.023494866,21.6557981963,3.33212,94.0355766699
 11/01  04:00:00,152.707588342,30.9975168333,48.7110735696,0.0,12.7620426787,28.1191506574,145.608054243,19.2455706757,3.33212,123.030363568
 11/01  05:00:00,186.592817622,30.9975168333,54.9662240156,0.0,25.5240853573,30.610668775,241.841001677,18.5227566601,8.3303,214.987945017
 11/01  06:00:00,313.356206626,33.6687495746,81.2448636503,0.0,51.0481707146,78.1489452969,403.526509576,18.5856824613,16.6606,368.280227115
 11/01  07:00:00,390.122377944,35.9290234326,101.11828927,0.0,64.3609230253,109.708623606,577.090826316,63.0216155548,24.9909,489.078310761
 11/01  08:00:00,307.761056161,35.9290234326,75.4286258374,0.0,51.0481707146,80.7689615957,491.939120739,85.1814615762,33.3212,373.436459162
 11/01  09:00:00,269.306715633,36.4972819127,64.7749544437,0.0,51.0481707146,71.0224615957,438.744412913,81.8797943858,66.8089,290.055718527
 11/01  10:00:00,208.028597376,36.5843152683,52.3523321024,0.0,32.1804615127,65.7244621605,373.756541675,64.9356845699,83.4695,225.351357106
 11/01  11:00:00,202.208415736,36.6367597014,45.9105666836,0.0,32.1804615127,65.7244621605,313.084531659,66.5158612863,83.4695,163.099170373
 11/01  12:00:00,201.192257489,36.6752582157,45.6100231008,0.0,32.1804615127,65.7244621605,316.058489522,62.9341096021,83.4695,169.65487992
 11/01  13:00:00,192.492376532,36.7112591083,46.6368695941,0.0,32.1804615127,55.9779621605,290.415375895,52.6474158669,75.1392,162.628760028
 11/01  14:00:00,230.082824132,36.7384027715,83.9521188403,0.0,32.1804615127,55.9779621605,268.965569277,39.7130243415,66.8089,162.443644936
 11/01  15:00:00,218.128176607,36.7677930476,71.8494182159,0.0,32.1804615127,55.9779621605,275.781109965,33.2107057248,75.1392,167.431204241
 11/01  16:00:00,217.621900469,36.4663006712,42.6564483184,0.0,32.1804615127,60.9114621605,252.24479212,35.4085736208,91.7998,125.036418499
 11/01  17:00:00,255.20033814,35.9290234326,45.7527845779,0.0,32.1804615127,77.5397301883,281.891677898,44.166405377,49.9818,187.743472521
 11/01  18:00:00,347.220505184,35.9290234326,69.7314254013,0.0,77.122965704,86.2600435998,438.3231681,51.4602403146,49.9818,336.881127785
 11/01  19:00:00,363.948165081,35.9290234326,76.0585401248,0.0,102.647051061,80.1663183927,336.248463367,47.6672400154,33.3212,255.260023351
 11/01  20:00:00,399.31524599,35.9290234326,86.0585739933,0.0,115.40909374,92.7192997104,338.214864669,57.9093214821,33.3212,246.984343187
 11/01  21:00:00,391.882035774,35.9290234326,102.169700057,0.0,102.647051061,94.1340635361,457.114883143,63.1869243977,24.9909,368.937058745
 11/01  22:00:00,306.800859767,35.9290234326,83.7105223644,0.0,77.122965704,65.871452062,352.483308406,56.638509007,16.6606,279.184199399
 11/01  23:00:00,215.866297003,35.9290234326,60.9484008309,0.0,38.286128036,48.4199368926,215.156695507,52.8072002105,8.3303,154.019195297
 11/01  24:00:00,164.355162925,30.9975168333,51.8064933557,0.0,25.5240853573,30.610668775,167.06204795,40.6898822007,3.33212,123.040045749
 11/02  01:00:00,151.186278965,30.9975168333,46.0030801485,0.0,19.418418834,29.3649097162,142.300155701,44.9138483044,3.33212,94.0541873967
 11/02  02:00:00,140.580151854,30.9975168333,43.2986095162,0.0,12.7620426787,28.1191506574,145.798307374,51.0592918523,3.33212,91.4068955215
 11/02  03:00:00,139.052414067,30.9975168333,41.7583840535,0.0,12.7620426787,28.1191506574,145.61358009,51.8393735984,3.33212,90.4420864916
 11/02  04:00:00,147.03588777,30.9975168333,43.153475311,0.0,12.7620426787,28.1191506574,175.006795353,47.5128333515,3.33212,124.161842001
 11/02  05:00:00,185.028950753,33.463270133,51.0477789741,0.0,25.5240853573,30.610668775,268.741795073,46.3735593728,8.3303,214.0379357
 11/02  06:00:00,310.982049194,34.1208043462,78.5387391675,0.0,51.0481707146,78.1489452969,430.007685977,44.3264605177,16.6606,369.020625459
 11/02  07:00:00,390.769008915,35.9337561793,101.940627441,0.0,64.3609230253,109.708623606,602.710024125,87.0997919349,24.9909,490.61933219
 11/02  08:00:00,309.681744778,35.9290234326,77.3948926757,0.0,51.0481707146,80.7689615957,515.668299395,101.220739891,33.3212,381.126359505
 11/02  09:00:00,272.25131619,36.5041827169,67.6798689937,0.0,51.0481707146,71.0224615957,459.842677294,108.747495025,66.8089,284.286282269
 11/02  10:00:00,212.906586391,36.5953433959,57.0405306195,0.0,32.1804615127,65.7244621605,424.431717435,115.412599578,83.4695,225.549617856
 11/02  11:00:00,206.325646421,36.6498629503,49.7716505691,0.0,32.1804615127,65.7244621605,381.663187809,128.17869908,83.4695,170.014988729
 11/02  12:00:00,210.786622746,36.6915947095,54.8872421034,0.0,32.1804615127,65.7244621605,385.675725111,135.123554954,83.4695,167.082670156
 11/02  13:00:00,203.357924323,36.7274315863,57.1440179185,0.0,32.1804615127,55.9779621605,375.87645935,135.332637881,75.1392,165.404621469
 11/02  14:00:00,199.490265407,36.7574108762,53.3273929187,0.0,32.1804615127,55.9779621605,352.453129216,123.130564946,66.8089,162.51366427
 11/02  15:00:00,196.819367267,36.7839474426,50.6955183466,0.0,32.1804615127,55.9779621605,355.095136403,116.095588536,75.1392,163.860347866
 11/02  16:00:00,226.722397688,36.4760301107,51.6669260645,0.0,32.1804615127,60.9114621605,326.204436405,105.774715946,91.7998,128.629920459
 11/02  17:00:00,273.132752844,35.9290234326,63.5184675463,0.0,32.1804615127,77.5397301883,341.496015017,103.627737361,49.9818,187.886477656
 11/02  18:00:00,358.489045941,35.9290234326,80.8152530003,0.0,77.122965704,86.2600435998,504.888195859,117.448718211,49.9818,337.457677648
 11/02  19:00:00,367.078671069,35.9290234326,78.9335241935,0.0,102.647051061,80.1663183927,430.975529302,142.09371295,33.3212,255.560616352
 11/02  20:00:00,398.32180637,35.9290234326,84.7003377375,0.0,115.40909374,92.7192997104,449.202701417,168.639858348,33.3212,247.241643069
 11/02  21:00:00,387.94035943,35.9290234326,97.7056066877,0.0,102.647051061,94.1340635361,585.909810216,190.742630002,24.9909,370.176280214
 11/02  22:00:00,301.235842418,35.9290234326,77.3660172736,0.0,77.122965704,65.871452062,511.854920289,215.858035329,16.6606,279.33628496
 11/02  23:00:00,209.80827854,35.9290234326,53.9393628717,0.0,38.286128036,48.4199368926,373.714372969,211.27857396,8.3303,154.105499009
 11/02  24:00:00,158.030059807,30.9975168333,45.2961806537,0.0,25.5240853573,30.610668775,193.892734253,62.355807317,3.33212,128.204806936
 11/03  01:00:00,145.390074061,30.9975168333,40.0195151183,0.0,19.418418834,29.3649097162,139.865547195,47.3943612292,3.33212,89.1390659658
 11/03  02:00:00,135.120709804,30.9975168333,37.6790140699,0.0,12.7620426787,28.1191506574,135.767217256,38.3342589603,3.33212,94.1008382962
 11/03  03:00:00,134.150688359,30.9975168333,36.720144029,0.0,12.7620426787,28.1191506574,129.356907839,31.9302830666,3.33212,94.0945047725
 11/03  04:00:00,143.554159164,30.9975168333,38.9216923205,0.0,12.7620426787,28.1191506574,153.438759028,26.9547071778,3.33212,123.15193185
 11/03  05:00:00,180.22765952,30.9975168333,47.9469071923,0.0,25.5240853573,30.610668775,247.966772312,24.2113237341,8.3303,215.425148578
 11/03  06:00:00,308.50537165,34.2851878995,75.0304762778,0.0,51.0481707146,78.1489452969,410.4381378,24.033027738,16.6606,369.744510062
 11/03  07:00:00,387.773594554,35.9301760041,97.1830796244,0.0,64.3609230253,109.708623606,636.505992736,119.315774601,24.9909,492.199318135
 11/03  08:00:00,308.31853036,35.9290234326,74.556347703,0.0,51.0481707146,80.7689615957,567.837328569,150.619935526,33.3212,383.896193043
 11/03  09:00:00,281.080861271,36.5125928211,76.2198931276,0.0,51.0481707146,71.0224615957,449.912271744,100.20135035,66.8089,282.902021393
 11/03  10:00:00,236.87749363,36.6033422415,80.9725625588,0.0,32.1804615127,65.7244621605,373.231914739,60.3823690287,83.4695,229.38004571
 11/03  11:00:00,247.589297461,36.6606957567,91.0508121459,0.0,32.1804615127,65.7244621605,289.165127784,38.9575691692,83.4695,166.738058615
 11/03  12:00:00,264.149369308,36.7059039607,108.245345184,0.0,32.1804615127,65.7244621605,279.337455746,26.0004981002,83.4695,169.867457646
 11/03  13:00:00,276.432039264,36.7583782649,129.997445816,0.0,32.1804615127,55.9779621605,259.678878539,21.677786485,75.1392,162.861892054
 11/03  14:00:00,283.72564844,36.808056914,137.038183319,0.0,32.1804615127,55.9779621605,253.453948291,17.2745705709,66.8089,169.37047772
 11/03  15:00:00,251.62684764,36.8310860334,105.122253406,0.0,32.1804615127,55.9779621605,260.303939185,22.5763283711,75.1392,162.588410814
 11/03  16:00:00,268.989597132,36.5102633936,93.736018918,0.0,32.1804615127,60.9114621605,252.630243691,30.8758438439,91.7998,129.954599847
 11/03  17:00:00,309.356104312,35.9307598694,99.6214525351,0.0,32.1804615127,77.5397301883,276.530856246,38.5292990409,49.9818,188.019757205
 11/03  18:00:00,383.824957721,35.9649773664,106.00135132,0.0,77.122965704,86.2600435998,463.804803126,75.7618372711,49.9818,338.061165855
 11/03  19:00:00,384.969554736,35.9290234326,96.9256274836,0.0,102.647051061,80.1663183927,458.379329813,169.207172396,33.3212,255.850957417
 11/03  20:00:00,415.181914469,35.9290234326,101.483449514,0.0,115.40909374,92.7192997104,487.229436467,205.189175483,33.3212,248.719060983
 11/03  21:00:00,404.100170769,35.9290234326,113.720256443,0.0,102.647051061,94.1340635361,595.571914376,197.348748087,24.9909,373.232266288
 11/03  22:00:00,314.311204811,35.9307873285,90.1272889778,0.0,77.122965704,65.871452062,491.934518798,196.735819611,16.6606,278.538099187
 11/03  23:00:00,220.204374535,35.9290234326,64.0615258594,0.0,38.286128036,48.4199368926,369.268867307,201.947730037,8.3303,158.99083727
 11/03  24:00:00,166.604660208,30.9975168333,53.7576353861,0.0,25.5240853573,30.610668775,183.382051784,56.8916022787,3.33212,123.158329505
 11/04  01:00:00,163.583374619,30.9975168333,48.5324721784,0.0,27.7269238854,30.610668775,141.467510178,44.0135816302,3.33212,94.1218085477
 11/04  02:00:00,142.380566244,30.9975168333,44.8305415927,0.0,12.7620426787,28.1191506574,133.769240733,36.3131484677,3.33212,94.1239722654
 11/04  03:00:00,140.153023187,30.9975168333,42.5958297642,0.0,12.7620426787,28.1191506574,129.581477528,32.1275036438,3.33212,94.1218538847
 11/04  04:00:00,147.497047008,30.9975168333,43.3369793631,0.0,12.7620426787,28.1191506574,155.877861567,29.3372546914,3.33212,123.208486875
 11/04  05:00:00,161.132327845,30.9975168333,44.6970669714,0.0,12.7620426787,28.1191506574,190.7659573,28.1293357777,8.3303,154.306321522
 11/04  06:00:00,253.763624611,34.0797084579,53.5266615778,0.0,42.6918050922,54.3732441037,264.106418607,25.8621271558,16.6606,221.583691452
 11/04  07:00:00,322.054218481,35.9327658869,76.7273863858,0.0,42.6918050922,86.1019271793,574.718275681,176.593348006,24.9909,373.134027675
 11/04  08:00:00,376.047020557,35.9290234326,103.509305183,0.0,57.6566862989,112.030105488,760.108865904,199.697755017,33.3212,527.089910888
 11/04  09:00:00,311.075292684,36.490994441,85.7075934688,0.0,57.6566862989,83.6599452969,606.57349998,161.3760155,66.8089,378.38858448
 11/04  10:00:00,235.702712684,36.6112381438,65.2125726326,0.0,42.6918050922,68.9656133826,517.669259685,146.089035652,83.4695,288.110724033
 11/04  11:00:00,223.531043654,36.665649894,61.6167883807,0.0,34.9340096728,67.7198543238,458.93464636,141.453660257,83.4695,234.011486103
 11/04  12:00:00,216.823015614,36.7043834618,55.9288298009,0.0,34.9340096728,67.7198543238,380.2416008,126.292804958,83.4695,170.479295842
 11/04  13:00:00,203.818287272,36.736919607,52.6810520854,0.0,34.9340096728,57.9733543238,378.089120183,135.451214951,75.1392,167.498705232
 11/04  14:00:00,203.80799221,36.7659959204,52.6535059846,0.0,34.9340096728,57.9733543238,375.126524255,142.435357884,66.8089,165.882266371
 11/04  15:00:00,185.882895472,36.7934050215,34.8615670171,0.0,34.9340096728,57.9733543238,390.291914444,145.176804559,75.1392,169.975909885
 11/04  16:00:00,212.652574662,36.4807777377,32.7077242421,0.0,34.9340096728,62.9068543238,375.632529974,153.631397499,91.7998,130.201332475
 11/04  17:00:00,248.646086388,35.9290234326,41.4799215463,0.0,34.9340096728,72.2186844194,370.287548243,165.3567187,49.9818,154.949029543
 11/04  18:00:00,340.550780116,35.9290234326,52.8552782159,0.0,87.0357390804,86.2600435998,447.500098043,201.498895892,49.9818,196.019402152
 11/04  19:00:00,352.690136499,35.9290234326,67.0922850888,0.0,102.000620287,77.6748002752,523.624187869,234.574415298,33.3212,255.728572572
 11/04  20:00:00,376.30023468,35.9290234326,79.1692877196,0.0,102.000620287,88.9820225341,499.170639973,218.038933198,33.3212,247.810506775
 11/04  21:00:00,370.266656713,35.9290234326,82.1467056432,0.0,102.000620287,91.6425454185,529.143380379,248.407796537,24.9909,255.744683842
 11/04  22:00:00,315.40400568,35.9290234326,80.200944802,0.0,87.0357390804,65.871452062,625.584468868,239.868735038,16.6606,369.05513383
 11/04  23:00:00,219.491522584,35.9290234326,57.8727388085,0.0,42.6918050922,48.4199368926,480.013261162,255.785639616,8.3303,215.897321546
 11/04  24:00:00,192.188532657,30.9975168333,77.1067255493,0.0,27.7269238854,30.610668775,178.970222893,52.4184006828,3.33212,123.21970221
 11/05  01:00:00,187.31767115,30.9975168333,62.9543067463,0.0,34.4311606118,33.1021868926,138.938134296,39.1047798017,3.33212,96.5012344943
 11/05  02:00:00,157.316574177,30.9975168333,50.4469842254,0.0,19.466279405,30.610668775,133.94009441,32.2611583376,3.33212,98.3468160723
 11/05  03:00:00,150.63732283,30.9975168333,43.7740096816,0.0,19.466279405,30.610668775,126.404679874,28.7853638465,3.33212,94.2871960274
 11/05  04:00:00,156.178547423,30.9975168333,42.7421497544,0.0,19.466279405,30.610668775,152.731650592,26.1282216007,3.33212,123.271308992
 11/05  05:00:00,168.989340754,30.9975168333,43.3374866058,0.0,19.466279405,30.610668775,193.495201364,23.828780612,8.3303,161.336120752
 11/05  06:00:00,251.235034845,33.2577906914,51.8665783125,0.0,42.6918050922,54.3732441037,256.535516814,21.8544944486,16.6606,218.020422365
 11/05  07:00:00,328.54423389,35.9362847822,74.7106310548,0.0,49.3960418185,88.5934452969,541.580234473,140.587934726,24.9909,376.001399747
 11/05  08:00:00,373.915288964,35.9290234326,102.553632567,0.0,57.6566862989,112.030105488,717.846186221,151.517320147,33.3212,533.007666074
 11/05  09:00:00,307.207885447,36.5094150258,91.5732438305,0.0,50.9524495726,81.1684271793,600.819179619,157.08352113,66.8089,376.926758489
 11/05  10:00:00,254.6500244,36.6021902287,84.1987469122,0.0,42.6918050922,68.9656133826,518.525848293,143.228637829,83.4695,291.827710464
 11/05  11:00:00,254.523292733,36.6576978443,88.0138861157,0.0,38.286128036,68.9656133826,437.471071064,119.790277271,83.4695,234.211293793
 11/05  12:00:00,247.938386821,36.6995814076,82.3864551309,0.0,38.286128036,68.9656133826,362.755536768,109.170177109,83.4695,170.115859658
 11/05  13:00:00,237.364509461,36.7346928139,90.8776352375,0.0,31.5818913096,56.727595265,316.241952594,77.8296594436,75.1392,163.27309315
 11/05  14:00:00,202.616612057,36.7664764532,56.4916918488,0.0,31.5818913096,56.727595265,299.009032798,62.6138267613,66.8089,169.586306037
 11/05  15:00:00,220.460431171,36.7949980824,74.3249842148,0.0,31.5818913096,56.727595265,300.086410007,62.1295158384,75.1392,162.817694169
 11/05  16:00:00,259.790642806,36.4865836884,84.6889521106,0.0,31.5818913096,61.661095265,287.815066556,65.9363566474,91.7998,130.078909909
 11/05  17:00:00,285.304092793,35.9290234326,83.0203287517,0.0,31.5818913096,70.9729253606,302.727376566,90.9718255222,49.9818,161.773751044
 11/05  18:00:00,359.733505731,35.9290234326,81.7727531315,0.0,80.3315023541,83.7685254822,347.650058871,108.780352069,49.9818,188.887906802
 11/05  19:00:00,375.524392683,35.9290234326,90.642827276,0.0,102.000620287,77.6748002752,459.765591896,170.805493209,33.3212,255.638898687
 11/05  20:00:00,403.535939213,35.9290234326,97.6784481553,0.0,108.704857014,91.4735406516,533.175969857,252.545170738,33.3212,247.309599119
 11/05  21:00:00,375.285072631,35.9290234326,96.519615601,0.0,95.2963835608,89.1510273009,593.43069159,312.799009638,24.9909,255.640781952
 11/05  22:00:00,316.712653588,35.9290234326,90.706769337,0.0,80.3315023541,63.3799339444,635.580845196,249.090821074,16.6606,369.829424122
 11/05  23:00:00,226.827327051,35.9290234326,65.1866599546,0.0,42.6918050922,48.4199368926,472.540622302,248.748180945,8.3303,215.462141357
 11/05  24:00:00,174.807133451,30.9975168333,50.5963917879,0.0,34.4311606118,33.1021868926,184.341596622,51.8181439059,3.33212,129.191332716
 11/06  01:00:00,194.528165755,30.9975168333,81.5282751171,0.0,25.5240853573,30.610668775,166.545988186,39.145228675,3.33212,124.068639511
 11/06  02:00:00,172.159538887,30.9975168333,66.5678557386,0.0,19.418418834,29.3649097162,128.571294965,31.029273815,3.33212,94.20990115
 11/06  03:00:00,151.671012827,30.9975168333,54.0336776134,0.0,12.7620426787,28.1191506574,124.099692992,26.5526902619,3.33212,94.2148827302
 11/06  04:00:00,144.355732802,30.9975168333,46.7362737419,0.0,12.7620426787,28.1191506574,122.195436162,24.6548777659,3.33212,94.2084383964
 11/06  05:00:00,149.126591289,30.9975168333,44.9169612054,0.0,12.7620426787,28.1191506574,150.859402671,24.185667479,3.33212,123.341615192
 11/06  06:00:00,183.963153698,30.9975168333,52.1440248144,0.0,25.5240853573,30.610668775,251.182574481,22.6032410012,8.3303,220.24903348
 11/06  07:00:00,308.975973912,33.463270133,79.6722567014,0.0,51.0481707146,78.1489452969,414.44229379,22.1237973283,16.6606,375.657896462
 11/06  08:00:00,379.871726723,35.9290234326,102.890784486,0.0,64.3609230253,109.708623606,693.460243733,171.436357597,24.9909,497.032986136
 11/06  09:00:00,319.545278843,35.9290234326,85.2046141759,0.0,51.0481707146,80.7689615957,615.94755568,199.756365774,33.3212,382.869989905
 11/06  10:00:00,293.565079367,36.5108742274,87.5836042525,0.0,51.0481707146,71.0224615957,508.399358451,153.716539593,66.8089,287.873918858
 11/06  11:00:00,245.032492645,36.6040629913,88.5359199627,0.0,32.1804615127,65.7244621605,426.134604634,109.789007072,83.4695,232.876097562
 11/06  12:00:00,251.898921287,36.6617647174,95.0536378351,0.0,32.1804615127,65.7244621605,329.460077306,75.5346724153,83.4695,170.45590489
 11/06  13:00:00,250.669573908,36.7052136813,94.6852551554,0.0,32.1804615127,65.7244621605,309.236817619,55.5591092547,83.4695,170.208208364
 11/06  14:00:00,215.872901828,36.7429179082,69.9079814964,0.0,32.1804615127,55.9779621605,281.76397622,43.4855394114,75.1392,163.139236808
 11/06  15:00:00,230.051659074,36.774740163,84.1071942497,0.0,32.1804615127,55.9779621605,268.431541551,31.9229175916,66.8089,169.699723959
 11/06  16:00:00,228.89426141,36.8026591764,82.954074464,0.0,32.1804615127,55.9779621605,276.308986813,38.2432304527,75.1392,162.92655636
 11/06  17:00:00,244.887956672,36.4911149216,69.9943504335,0.0,32.1804615127,60.9114621605,281.279407064,59.3408551551,91.7998,130.138751909
 11/06  18:00:00,299.0640076,35.9290234326,72.8547790438,0.0,32.1804615127,77.5397301883,326.413889322,86.406605516,49.9818,190.025483806
 11/06  19:00:00,370.011814673,35.9305650349,89.7162977411,0.0,77.122965704,86.2600435998,508.992890269,112.509435852,49.9818,346.501654417
 11/06  20:00:00,378.114377132,35.9290234326,90.1795972073,0.0,102.647051061,80.1663183927,415.110109877,125.038705062,33.3212,256.750204815
 11/06  21:00:00,412.58740895,35.9290234326,99.2890721614,0.0,115.40909374,92.7192997104,417.846007274,128.603651095,33.3212,255.921156178
 11/06  22:00:00,403.36976777,35.9290234326,113.626841226,0.0,102.647051061,94.1340635361,529.610122672,131.993709038,24.9909,372.625513634
 11/06  23:00:00,337.732615521,35.9290234326,114.374562547,0.0,77.122965704,65.871452062,435.2047461,137.401703494,16.6606,281.142442606
 11/06  24:00:00,250.847429797,35.9290234326,95.5079174607,0.0,38.286128036,48.4199368926,308.782324583,139.209048922,8.3303,161.242975661
 11/07  01:00:00,181.132709797,30.9975168333,68.3807931453,0.0,25.5240853573,30.610668775,199.320340935,72.6072370788,3.33212,123.380983856
 11/07  02:00:00,160.896350372,30.9975168333,55.5218338794,0.0,19.418418834,29.3649097162,156.888493351,59.326798587,3.33212,94.2295747643
 11/07  03:00:00,143.571576995,30.9975168333,46.1568581695,0.0,12.7620426787,28.1191506574,146.446996018,48.8798402576,3.33212,94.2350357606
 11/07  04:00:00,140.678300044,30.9975168333,43.2770888759,0.0,12.7620426787,28.1191506574,138.608136489,41.0289433806,3.33212,94.2470731079
 11/07  05:00:00,150.618557291,30.9975168333,45.9866356468,0.0,12.7620426787,28.1191506574,169.783462203,36.5533415348,3.33212,129.898000668
 11/07  06:00:00,186.121243204,30.9975168333,53.8362706118,0.0,25.5240853573,30.610668775,256.755310863,32.2227508477,8.3303,216.202260016
 11/07  07:00:00,315.235213403,34.7783385595,81.27260122,0.0,51.0481707146,78.1489452969,422.071516937,29.0591034105,16.6606,376.351813526
 11/07  08:00:00,384.443938961,35.9325154813,108.350171555,0.0,64.3609230253,109.708623606,599.405666697,74.8149505891,24.9909,499.599816108
 11/07  09:00:00,330.494134578,35.9290234326,97.1911340542,0.0,51.0481707146,80.7689615957,504.187542753,88.3790635426,33.3212,382.487279211
 11/07  10:00:00,308.518079764,36.5190941406,103.738099137,0.0,51.0481707146,71.0224615957,436.680579636,77.5510638474,66.8089,292.320615789
 11/07  11:00:00,256.138225495,36.6100959448,100.174941375,0.0,32.1804615127,65.7244621605,371.675777353,54.2638472106,83.4695,233.942430142
 11/07  12:00:00,250.457369149,36.663782271,93.8998961415,0.0,32.1804615127,65.7244621605,293.634736215,39.6015202729,83.4695,170.563715942
 11/07  13:00:00,267.668592865,36.705042935,111.724671278,0.0,32.1804615127,65.7244621605,281.894794043,28.112944447,83.4695,170.312349596
 11/07  14:00:00,277.088955274,36.7434673497,130.64095396,0.0,32.1804615127,55.9779621605,263.286658783,22.1396436259,75.1392,166.007815157
 11/07  15:00:00,260.891623631,36.7742321989,114.406598873,0.0,32.1804615127,55.9779621605,255.496848946,21.6426023892,66.8089,167.045346557
 11/07  16:00:00,227.202941532,36.8007808721,80.9733429202,0.0,32.1804615127,55.9779621605,276.608994349,31.6409128858,75.1392,169.828881463
 11/07  17:00:00,248.871779274,36.4920017748,73.7455216034,0.0,32.1804615127,60.9114621605,264.793369327,49.2977573097,91.7998,123.695812017
 11/07  18:00:00,305.104175348,35.9290234326,78.6233322481,0.0,32.1804615127,77.5397301883,331.290444023,85.6949891658,49.9818,195.613654857
 11/07  19:00:00,374.402537042,35.9472406342,93.5522777433,0.0,77.122965704,86.2600435998,570.259834358,172.978523855,49.9818,347.299510503
 11/07  20:00:00,379.635178921,35.9290234326,91.3745883011,0.0,102.647051061,80.1663183927,500.630121041,208.883077002,33.3212,258.425844039
 11/07  21:00:00,412.703504439,35.9290234326,98.9866228548,0.0,115.40909374,92.7192997104,473.128755173,189.323969172,33.3212,250.483586002
 11/07  22:00:00,402.600020093,35.9290234326,112.270051231,0.0,102.647051061,94.1340635361,587.40936455,182.140082606,24.9909,380.278381944
 11/07  23:00:00,312.870342976,35.9298844198,88.7800125928,0.0,77.122965704,65.871452062,483.325356768,185.252069528,16.6606,281.41268724
 11/07  24:00:00,218.616383433,35.9290234326,62.6522540795,0.0,38.286128036,48.4199368926,356.05504318,187.099221935,8.3303,160.625521245
 11/08  01:00:00,165.510495801,30.9975168333,52.7119914703,0.0,25.5240853573,30.610668775,184.726952,57.3055830026,3.33212,124.089248997
 11/08  02:00:00,151.895788306,30.9975168333,46.4630155952,0.0,19.418418834,29.3649097162,143.043798734,45.4611744586,3.33212,94.250504275
 11/08  03:00:00,140.853444318,30.9975168333,43.3529843563,0.0,12.7620426787,28.1191506574,134.595282196,36.9991095069,3.33212,94.2640526893
 11/08  04:00:00,139.234071673,30.9975168333,41.7485862605,0.0,12.7620426787,28.1191506574,128.374500455,30.7659713478,3.33212,94.2764091075
 11/08  05:00:00,147.019261974,30.9975168333,42.9511100923,0.0,12.7620426787,28.1191506574,160.437238003,27.1422121813,3.33212,129.962905822
 11/08  06:00:00,183.102587412,30.9975168333,51.4114822485,0.0,25.5240853573,30.610668775,249.01853629,24.267244964,8.3303,216.420991326
 11/08  07:00:00,312.471751706,34.6139550062,79.3527191488,0.0,51.0481707146,78.1489452969,421.110425757,23.3189643321,16.6606,381.130861425
 11/08  08:00:00,380.230769481,35.9319499945,104.372428741,0.0,64.3609230253,109.708623606,650.406035679,123.815747747,24.9909,501.599387932
 11/08  09:00:00,316.518475246,35.9290234326,83.4464563678,0.0,51.0481707146,80.7689615957,558.712572353,141.046113061,33.3212,384.345259292
 11/08  10:00:00,283.642936306,36.5195635747,78.4011164821,0.0,51.0481707146,71.0224615957,505.441460983,145.417689153,66.8089,293.21487183
 11/08  11:00:00,222.490378991,36.6082502255,66.0949278202,0.0,32.1804615127,65.7244621605,456.417090613,143.608948217,83.4695,229.338642397
 11/08  12:00:00,216.182896136,36.6606669187,59.2555568096,0.0,32.1804615127,65.7244621605,391.16647993,137.017817274,83.4695,170.679162656
 11/08  13:00:00,216.691479577,36.6997464738,60.6782441747,0.0,32.1804615127,65.7244621605,363.394348091,109.507633153,83.4695,170.417214938
 11/08  14:00:00,201.243350233,36.7306189759,55.0107478913,0.0,32.1804615127,55.9779621605,358.741610233,113.436224298,75.1392,170.166185935
 11/08  15:00:00,196.895367591,36.7595380856,50.6740129715,0.0,32.1804615127,55.9779621605,357.424142031,120.680748273,66.8089,169.934493758
 11/08  16:00:00,195.64838965,36.7861138106,49.407227831,0.0,32.1804615127,55.9779621605,369.078381526,130.823063644,75.1392,163.116117882
 11/08  17:00:00,224.664649401,36.4798872772,49.4997597252,0.0,32.1804615127,60.9114621605,342.869885747,120.800360203,91.7998,130.269725544
 11/08  18:00:00,287.728385426,35.9290234326,61.2592253598,0.0,32.1804615127,77.5397301883,363.889689779,118.135096283,49.9818,195.772793496
 11/08  19:00:00,361.699502953,35.9290234326,81.1596555755,0.0,77.122965704,86.2600435998,515.483788866,118.556386617,49.9818,346.945602249
 11/08  20:00:00,369.258571443,35.9290234326,81.1151607105,0.0,102.647051061,80.1663183927,414.748012069,121.705100634,33.3212,259.721711434
 11/08  21:00:00,401.768278431,35.9290234326,88.2046596892,0.0,115.40909374,92.7192997104,427.096890751,138.746100952,33.3212,255.029589799
 11/08  22:00:00,391.888571983,35.9290234326,101.793828226,0.0,102.647051061,94.1340635361,555.472979859,154.614545724,24.9909,375.867534135
 11/08  23:00:00,304.283023424,35.9290234326,80.8193245613,0.0,77.122965704,65.871452062,448.058194092,146.627624511,16.6606,284.769969581
 11/08  24:00:00,212.728329363,35.9290234326,57.3986750039,0.0,38.286128036,48.4199368926,321.043820053,153.719073284,8.3303,158.994446769
 11/09  01:00:00,160.789821858,30.9975168333,48.0972656154,0.0,25.5240853573,30.610668775,207.43902131,74.4457044563,3.33212,129.661196853
 11/09  02:00:00,147.661100675,30.9975168333,42.3312965364,0.0,19.418418834,29.3649097162,157.866095997,59.9136874374,3.33212,94.6202885594
 11/09  03:00:00,137.304325644,30.9975168333,39.9052843063,0.0,12.7620426787,28.1191506574,145.941856071,48.3042976015,3.33212,94.3054384695
 11/09  04:00:00,136.4566036,30.9975168333,39.0680194454,0.0,12.7620426787,28.1191506574,137.048271422,39.41570601,3.33212,94.3004454123
