Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  09:00:00,377.513146027,35.9290234326,104.961651917,0.0,57.6566862989,112.030105488,820.691146259,220.876796491,33.3212,566.493149768
 11/23  10:00:00,308.083592237,36.2462716541,91.4332704456,0.0,50.9524495726,81.1684271793,696.705789841,220.573689257,66.8089,409.323200584
 11/23  11:00:00,249.885105041,36.3462790519,78.2088755827,0.0,42.6918050922,68.9656133826,619.718501716,228.878051328,83.4695,307.370950389
 11/23  12:00:00,237.878372201,36.4446200553,69.8705914874,0.0,38.286128036,68.9656133826,561.731932428,232.404700127,83.4695,245.857732301
 11/23  13:00:00,237.289392326,36.4858361119,70.0794217679,0.0,38.286128036,68.9656133826,493.062542711,230.608507116,83.4695,178.984535595
 11/23  14:00:00,189.974416227,36.5403465705,41.8850527127,0.0,31.5818913096,56.727595265,489.324944717,235.215052866,75.1392,178.970691851
 11/23  15:00:00,199.235887019,36.5755265017,51.1154224271,0.0,31.5818913096,56.727595265,483.684685257,238.442370215,66.8089,178.433415042
 11/23  16:00:00,199.85373325,36.5644426609,51.7749775884,0.0,31.5818913096,56.727595265,493.062728516,246.372425815,75.1392,171.551102702
 11/23  17:00:00,224.018986061,36.3405149766,44.1593731808,0.0,31.5818913096,61.661095265,472.962384241,243.324916674,91.7998,137.837667567
 11/23  18:00:00,267.851717029,35.9290234326,46.7319183909,0.0,31.5818913096,70.9729253606,458.322509076,237.772887582,49.9818,170.567821494
 11/23  19:00:00,339.576812122,35.9290234326,56.7415170435,0.0,80.3315023541,83.7685254822,495.522038554,239.591771917,49.9818,205.948466637
 11/23  20:00:00,356.736806327,35.9290234326,69.9693250826,0.0,102.000620287,77.6748002752,537.895324355,235.789028607,33.3212,268.785095748
 11/23  21:00:00,386.597326339,35.9290234326,79.3100375976,0.0,108.704857014,91.4735406516,535.755012821,234.554874406,33.3212,267.878938415
 11/23  22:00:00,360.054961524,35.9290234326,80.9285421925,0.0,95.2963835608,89.1510273009,531.362854914,237.588466501,24.9909,268.783488414
 11/23  23:00:00,305.563210516,35.9290234326,79.6076721326,0.0,80.3315023541,63.3799339444,660.573199979,247.25748358,16.6606,396.655116399
 11/23  24:00:00,218.942647539,35.9290234326,57.3474083578,0.0,42.6918050922,48.4199368926,494.434244745,255.312943963,8.3303,230.791000782
 11/24  01:00:00,156.86147319,30.9975168333,44.1311617722,0.0,25.5240853573,30.610668775,186.343262472,52.0298826818,3.33212,130.98125979
 11/24  02:00:00,142.7389648,30.9975168333,37.3360526635,0.0,19.418418834,29.3649097162,144.042334463,39.5742502101,3.33212,101.135964252
 11/24  03:00:00,131.386486439,30.9975168333,33.8954024552,0.0,12.7620426787,28.1191506574,137.438405078,32.9738026323,3.33212,101.132482445
 11/24  04:00:00,129.04718799,30.9975168333,31.5697834662,0.0,12.7620426787,28.1191506574,134.414595205,29.9513758163,3.33212,101.131099389
 11/24  05:00:00,136.207239808,30.9975168333,31.5271224716,0.0,12.7620426787,28.1191506574,170.073806647,29.1810068381,3.33212,137.560679809
 11/24  06:00:00,171.169994174,30.9975168333,38.854960297,0.0,25.5240853573,30.610668775,265.58060772,30.1321977945,8.3303,227.118109926
 11/24  07:00:00,298.222034724,32.2303934832,66.8292868296,0.0,51.0481707146,78.1489452969,451.365072839,30.1993800097,16.6606,404.505092829
 11/24  08:00:00,372.630976033,35.9290234326,89.3204129404,0.0,64.3609230253,109.708623606,786.441468704,233.019962178,24.9909,528.430606527
 11/24  09:00:00,300.574132858,35.9290234326,65.7267038504,0.0,51.0481707146,80.7689615957,726.417969048,282.842613315,33.3212,410.254155733
 11/24  10:00:00,264.739793737,36.143485127,58.6869121457,0.0,51.0481707146,71.0224615957,638.566138734,264.505576532,66.8089,307.251662202
 11/24  11:00:00,205.167875792,36.3330012134,47.689442249,0.0,32.1804615127,65.7244621605,589.937100255,261.165444529,83.4695,245.302155725
 11/24  12:00:00,199.758234177,36.462829942,41.4829813872,0.0,32.1804615127,65.7244621605,520.54591941,257.700613849,83.4695,179.37580556
 11/24  13:00:00,200.236474106,36.6087270054,42.590691629,0.0,32.1804615127,65.7244621605,509.882142207,247.33041693,83.4695,179.082225277
 11/24  14:00:00,192.220135538,36.7209016048,44.4901889338,0.0,32.1804615127,55.9779621605,474.826627736,220.878265325,75.1392,178.809162412
 11/24  15:00:00,195.337864953,36.7412747824,47.4445001841,0.0,32.1804615127,55.9779621605,492.364746459,247.008070485,66.8089,178.547775974
 11/24  16:00:00,202.755566673,36.7363230029,54.693715098,0.0,32.1804615127,55.9779621605,486.226076751,239.425481886,75.1392,171.661394865
 11/24  17:00:00,227.965009174,36.3997792827,48.2156886051,0.0,32.1804615127,60.9114621605,455.596043447,225.870544178,91.7998,137.925699269
 11/24  18:00:00,281.155519904,35.9290234326,52.8942886543,0.0,32.1804615127,77.5397301883,474.725513918,219.295909515,49.9818,205.447804403
 11/24  19:00:00,351.913730321,35.9290234326,70.4262320075,0.0,77.122965704,86.2600435998,592.826361375,174.077047869,49.9818,368.767513505
 11/24  20:00:00,358.860765302,35.9290234326,70.8849209382,0.0,102.647051061,80.1663183927,438.992933212,135.654333174,33.3212,270.017400038
 11/24  21:00:00,392.348501638,35.9290234326,79.4284502394,0.0,115.40909374,92.7192997104,405.897267106,98.7144431593,33.3212,273.861623947
 11/24  22:00:00,383.438548397,35.9290234326,94.1062847309,0.0,102.647051061,94.1340635361,522.158620676,97.5467083201,24.9909,399.621012356
 11/24  23:00:00,298.646093629,35.9290234326,75.5311787212,0.0,77.122965704,65.871452062,436.894383436,116.123908245,16.6606,304.109875191
 11/24  24:00:00,208.164889055,35.9290234326,53.1239857687,0.0,38.286128036,48.4199368926,300.031795957,128.590079441,8.3303,163.111416516
 11/25  01:00:00,160.218756036,30.9975168333,45.5251995204,0.0,27.7269238854,30.610668775,209.571537311,68.6388213449,3.33212,137.600595966
 11/25  02:00:00,155.672514244,30.9975168333,40.9346111006,0.0,27.7269238854,30.610668775,160.901693552,56.4052625303,3.33212,101.164311022
 11/25  03:00:00,135.13013511,30.9975168333,37.8676455868,0.0,12.7620426787,28.1191506574,151.558346222,47.0542352014,3.33212,101.17199102
 11/25  04:00:00,133.86941813,30.9975168333,36.6174507841,0.0,12.7620426787,28.1191506574,143.406449814,38.8954231433,3.33212,101.178906671
 11/25  05:00:00,142.049342977,30.9975168333,38.2215220072,0.0,12.7620426787,28.1191506574,168.128654694,33.7320882849,3.33212,131.064446409
 11/25  06:00:00,156.100502554,30.9975168333,40.0172299359,0.0,12.7620426787,28.1191506574,210.14419031,31.7935617942,8.3303,170.020328516
 11/25  07:00:00,248.365734612,33.463270133,49.1115689027,0.0,42.6918050922,54.3732441037,282.142864404,29.6247337503,16.6606,235.857530654
 11/25  08:00:00,310.344950982,35.995989017,75.7154157699,0.0,42.6918050922,86.1019271793,482.262887539,53.1759505129,24.9909,404.096037026
 11/25  09:00:00,389.09981107,35.9290234326,119.137585465,0.0,57.6566862989,112.030105488,634.578221693,32.7625827359,33.3212,568.494438957
 11/25  10:00:00,358.470735058,36.4803292351,134.52764338,0.0,57.6566862989,83.6599452969,485.501066788,13.1935363522,66.8089,405.498630436
 11/25  11:00:00,307.145368911,36.6054186526,137.006973022,0.0,42.6918050922,68.9656133826,406.755696059,8.89012777101,83.4695,314.396068288
 11/25  12:00:00,300.487678432,36.7327027745,138.195353606,0.0,34.9340096728,67.7198543238,334.390036681,4.5711083686,83.4695,246.349428312
 11/25  13:00:00,301.076794315,36.8721061539,139.086854183,0.0,34.9340096728,67.7198543238,266.312104425,3.06893722103,83.4695,179.773667204
 11/25  14:00:00,291.760159958,36.9240534811,139.314175901,0.0,34.9340096728,57.9733543238,261.60583802,3.01533559742,75.1392,183.451302423
 11/25  15:00:00,291.905230813,36.8977697964,139.485454031,0.0,34.9340096728,57.9733543238,252.158394196,3.20886298189,66.8089,182.140631214
 11/25  16:00:00,292.469010046,36.82308682,140.241659024,0.0,34.9340096728,57.9733543238,258.05647073,3.71031483684,75.1392,179.206955894
 11/25  17:00:00,322.607850178,36.4944825993,139.015306045,0.0,34.9340096728,62.9068543238,234.920472642,4.9231655968,91.7998,138.197507045
 11/25  18:00:00,308.492621143,35.9290234326,84.4718823932,0.0,34.9340096728,72.2186844194,239.144542841,18.3654944003,49.9818,170.79724844
 11/25  19:00:00,400.373508958,35.9827725146,109.960541011,0.0,87.0357390804,86.2600435998,273.988636646,17.391643616,49.9818,206.61519303
 11/25  20:00:00,389.96587047,35.9290234326,104.931490552,0.0,102.000620287,77.6748002752,330.978501707,20.0558711392,33.3212,277.601430567
 11/25  21:00:00,372.985967778,35.9290234326,77.0470114877,0.0,102.000620287,88.9820225341,334.249277064,31.4821532354,33.3212,269.445923828
 11/25  22:00:00,401.445215364,35.9290234326,115.147048448,0.0,102.000620287,91.6425454185,324.524942151,29.6709928895,24.9909,269.863049261
 11/25  23:00:00,371.882824791,35.9290234326,138.58814337,0.0,87.0357390804,65.871452062,445.81151714,25.8877137456,16.6606,403.263203394
 11/25  24:00:00,237.007766656,35.9290234326,77.5612326035,0.0,42.6918050922,48.4199368926,274.201432012,35.3786477758,8.3303,230.492484236
 11/26  01:00:00,169.68957194,30.9975168333,45.7468653874,0.0,34.4311606118,33.1021868926,184.988942547,45.9868159324,3.33212,135.670006614
 11/26  02:00:00,167.020455917,30.9975168333,43.0249481581,0.0,34.4311606118,33.1021868926,165.855158359,60.7764850119,3.33212,101.746553347
 11/26  03:00:00,147.363016014,30.9975168333,40.8473561069,0.0,19.466279405,30.610668775,168.728926938,58.1023454344,3.33212,107.294461504
 11/26  04:00:00,146.971396255,30.9975168333,40.4539518238,0.0,19.466279405,30.610668775,155.409205746,50.7190438928,3.33212,101.358041854
 11/26  05:00:00,156.057717138,30.9975168333,42.9614346287,0.0,19.466279405,30.610668775,180.517748509,42.7113699783,3.33212,134.474258531
 11/26  06:00:00,180.308852331,30.9975168333,54.9573358377,0.0,19.466279405,30.610668775,210.978691804,33.7471890643,8.3303,168.90120274
 11/26  07:00:00,299.632467558,34.6139550062,99.0275677126,0.0,42.6918050922,54.3732441037,286.046523275,27.2683782465,16.6606,242.117545028
 11/26  08:00:00,356.949714565,36.0235975576,112.821982108,0.0,49.3960418185,88.5934452969,460.473082001,34.4080331019,24.9909,401.074148899
 11/26  09:00:00,405.968887924,35.9290234326,135.425662337,0.0,57.6566862989,112.030105488,641.871338787,38.4351131004,33.3212,570.115025687
 11/26  10:00:00,337.865920348,36.5330688097,122.901697935,0.0,50.9524495726,81.1684271793,512.711181162,35.8924373725,66.8089,410.009843789
 11/26  11:00:00,255.893544711,36.6477319273,86.19630705,0.0,42.6918050922,68.9656133826,430.52007245,30.2662823586,83.4695,316.784290091
 11/26  12:00:00,249.246535291,36.6831279686,83.4515135534,0.0,38.286128036,68.9656133826,359.127020599,29.0568061016,83.4695,246.600714498
 11/26  13:00:00,254.610782456,36.7224745642,89.6039903006,0.0,38.286128036,68.9656133826,289.352856598,26.5404803009,83.4695,179.342876297
 11/26  14:00:00,279.403127689,36.7545012312,133.135047376,0.0,31.5818913096,56.727595265,276.610332435,22.1586938874,75.1392,179.312438547
 11/26  15:00:00,274.688064044,36.7821626744,128.334044459,0.0,31.5818913096,56.727595265,266.300998954,20.7265693587,66.8089,178.765529596
 11/26  16:00:00,226.009730926,36.8075252926,79.8541583738,0.0,31.5818913096,56.727595265,281.528338102,27.6293814733,75.1392,178.759756629
 11/26  17:00:00,243.439825663,36.495618206,65.6087399585,0.0,31.5818913096,61.661095265,276.622041953,46.7852747282,91.7998,138.036967225
 11/26  18:00:00,286.275045539,35.9290234326,67.3340861667,0.0,31.5818913096,70.9729253606,282.378843364,61.4857811618,49.9818,170.911262202
 11/26  19:00:00,362.191233768,35.9290234326,81.5250275901,0.0,80.3315023541,83.7685254822,324.430345274,64.1192704534,49.9818,210.329274821
 11/26  20:00:00,381.308848687,35.9290234326,96.6824352995,0.0,102.000620287,77.6748002752,377.383128722,70.7586421803,33.3212,273.303286542
 11/26  21:00:00,430.076112538,35.9290234326,124.639356603,0.0,108.704857014,91.4735406516,388.790706825,86.6543322436,33.3212,268.815174581
 11/26  22:00:00,410.897826558,35.9290234326,133.458426792,0.0,95.2963835608,89.1510273009,404.103493986,108.50569568,24.9909,270.606898306
 11/26  23:00:00,336.77024079,35.9290234326,112.469757718,0.0,80.3315023541,63.3799339444,554.433387993,134.324518577,16.6606,403.448269416
 11/26  24:00:00,239.242289644,35.9290234326,79.4096343215,0.0,42.6918050922,48.4199368926,380.921135153,144.949498285,8.3303,227.641336868
 11/27  01:00:00,174.650535023,30.9975168333,61.8701142053,0.0,25.5240853573,30.610668775,219.893161144,79.2550434327,3.33212,137.305997712
 11/27  02:00:00,158.297475993,30.9975168333,52.8876625823,0.0,19.418418834,29.3649097162,171.094664479,66.5137231673,3.33212,101.248821311
 11/27  03:00:00,146.616619166,30.9975168333,49.1383977946,0.0,12.7620426787,28.1191506574,160.026025163,55.4567795378,3.33212,101.237125625
 11/27  04:00:00,144.437166335,30.9975168333,46.9649222616,0.0,12.7620426787,28.1191506574,151.518985242,46.9458331872,3.33212,101.241032055
 11/27  05:00:00,152.090855417,30.9975168333,48.0307419381,0.0,12.7620426787,28.1191506574,180.940604876,39.8513438203,3.33212,137.757141056
 11/27  06:00:00,187.961555728,30.9975168333,56.2547513454,0.0,25.5240853573,30.610668775,278.413475129,34.9677718971,8.3303,235.115403232
 11/27  07:00:00,318.896268116,34.9427221128,85.4101427501,0.0,51.0481707146,78.1489452969,448.520050175,29.7292498399,16.6606,402.130200335
 11/27  08:00:00,392.168625491,35.932893004,111.296682198,0.0,64.3609230253,109.708623606,645.523987817,82.7466480866,24.9909,537.78643973
 11/27  09:00:00,289.869270276,35.9290234326,57.3794981782,0.0,51.0481707146,80.7689615957,562.376815071,116.9727117,33.3212,412.08290337
 11/27  10:00:00,265.20471438,36.5313253995,60.4504681348,0.0,51.0481707146,71.0224615957,504.111652391,126.527089514,66.8089,310.775662877
 11/27  11:00:00,219.218080587,36.6220291441,63.2401728668,0.0,32.1804615127,65.7244621605,447.984360922,118.535617145,83.4695,245.979243777
 11/27  12:00:00,220.299791746,36.6761867755,63.5982479541,0.0,32.1804615127,65.7244621605,399.73567096,134.373496582,83.4695,181.892674378
 11/27  13:00:00,223.71169695,36.7157720795,67.7239010315,0.0,32.1804615127,65.7244621605,403.285956546,135.627274439,83.4695,184.189182108
 11/27  14:00:00,219.328414647,36.7497552306,73.0632035076,0.0,32.1804615127,55.9779621605,386.793247085,132.486453966,75.1392,179.167593119
 11/27  15:00:00,223.918367802,36.7804493549,77.6750629227,0.0,32.1804615127,55.9779621605,369.438797904,123.738851878,66.8089,178.891046027
 11/27  16:00:00,214.972739271,36.8075163369,68.7889450608,0.0,32.1804615127,55.9779621605,374.606311868,120.584571028,75.1392,178.88254084
 11/27  17:00:00,236.308047589,36.4953371781,58.3894600047,0.0,32.1804615127,60.9114621605,359.598244545,129.681455477,91.7998,138.116989069
 11/27  18:00:00,293.470932714,35.9290234326,67.0396872163,0.0,32.1804615127,77.5397301883,395.359910867,139.425977005,49.9818,205.952133862
 11/27  19:00:00,366.392714907,35.9290234326,85.8996041094,0.0,77.122965704,86.2600435998,567.866999758,147.128393775,49.9818,370.756805983
 11/27  20:00:00,375.340849297,35.9290234326,87.2509795904,0.0,102.647051061,80.1663183927,452.878026461,143.369647829,33.3212,276.187178632
 11/27  21:00:00,408.797511058,35.9290234326,95.3890282865,0.0,115.40909374,92.7192997104,442.436871168,136.522670782,33.3212,272.593000386
 11/27  22:00:00,399.140898386,35.9290234326,109.277637166,0.0,102.647051061,94.1340635361,574.837719829,142.965663282,24.9909,406.881156547
 11/27  23:00:00,310.393419897,35.9290234326,87.0898965471,0.0,77.122965704,65.871452062,463.08703764,143.523020413,16.6606,302.903417227
 11/27  24:00:00,217.657872117,35.9290234326,62.4784560009,0.0,38.286128036,48.4199368926,314.444140082,139.877473579,8.3303,166.236366503
 11/28  01:00:00,165.861364197,30.9975168333,53.2984816719,0.0,25.5240853573,30.610668775,208.42739077,67.2908668479,3.33212,137.804403922
 11/28  02:00:00,152.656476675,30.9975168333,47.4405878487,0.0,19.418418834,29.3649097162,157.880063303,53.2727566175,3.33212,101.275186685
 11/28  03:00:00,142.327586092,30.9975168333,45.0374120434,0.0,12.7620426787,28.1191506574,147.752851687,43.1438231017,3.33212,101.276908586
 11/28  04:00:00,141.098204638,30.9975168333,43.8170290783,0.0,12.7620426787,28.1191506574,141.532587486,35.7637951682,3.33212,102.436672318
 11/28  05:00:00,149.796064825,30.9975168333,45.3141515092,0.0,12.7620426787,28.1191506574,170.10503091,30.1247959857,3.33212,136.648114924
 11/28  06:00:00,220.306653274,30.9975168333,88.0640195004,0.0,25.5240853573,30.610668775,269.689197629,26.0147862833,8.3303,235.344111345
 11/28  07:00:00,356.624012467,34.7783385595,122.62538258,0.0,51.0481707146,78.1489452969,447.620441454,23.0528118641,16.6606,407.90702959
 11/28  08:00:00,409.529692021,35.9324062867,128.036420575,0.0,64.3609230253,109.708623606,601.579469477,40.7600758896,24.9909,535.828493587
 11/28  09:00:00,333.693971396,35.9290234326,100.564826085,0.0,51.0481707146,80.7689615957,500.074396325,53.0568022183,33.3212,413.696394107
 11/28  10:00:00,310.47324592,36.5224771648,105.723230229,0.0,51.0481707146,71.0224615957,442.944842966,62.6336159844,66.8089,313.502326981
 11/28  11:00:00,248.341093865,36.6120434008,92.3291942768,0.0,32.1804615127,65.7244621605,400.743974,68.3827380079,83.4695,248.891735992
 11/28  12:00:00,235.281797206,36.6641082296,78.7208639883,0.0,32.1804615127,65.7244621605,323.694029277,59.8230396984,83.4695,180.401489578
 11/28  13:00:00,231.179636769,36.7030744496,75.355657151,0.0,32.1804615127,65.7244621605,319.071019791,56.0485052962,83.4695,179.553014495
 11/28  14:00:00,222.668405379,36.7371978053,76.5413939001,0.0,32.1804615127,55.9779621605,314.190168256,56.0128225475,75.1392,183.038145708
 11/28  15:00:00,220.502564487,36.7674859458,74.3617819466,0.0,32.1804615127,55.9779621605,305.766533821,60.2757304107,66.8089,178.68190341
 11/28  16:00:00,214.651468866,36.7935818804,68.5338335422,0.0,32.1804615127,55.9779621605,316.138015045,62.3389157685,75.1392,178.659899277
 11/28  17:00:00,241.47469751,36.4853959727,63.6294621596,0.0,32.1804615127,60.9114621605,295.623303556,63.6193099365,91.7998,140.20419362
 11/28  18:00:00,299.66576906,35.9290234326,73.290733592,0.0,32.1804615127,77.5397301883,325.862926269,68.0336481305,49.9818,207.847478138
 11/28  19:00:00,373.467279767,35.9317683423,93.0116082101,0.0,77.122965704,86.2600435998,487.860271969,66.4396340654,49.9818,371.438837904
 11/28  20:00:00,380.512132323,35.9290234326,92.8942950478,0.0,102.647051061,80.1663183927,380.255396356,67.9024009318,33.3212,279.031795424
 11/28  21:00:00,414.296654011,35.9290234326,101.297227258,0.0,115.40909374,92.7192997104,371.69442868,67.9796566737,33.3212,270.393572006
 11/28  22:00:00,406.078870118,35.9290234326,116.543131408,0.0,102.647051061,94.1340635361,497.555658294,63.8168778918,24.9909,408.747880402
 11/28  23:00:00,317.47944163,35.9314255589,94.271200159,0.0,77.122965704,65.871452062,384.890018378,62.4717600391,16.6606,305.757658339
 11/28  24:00:00,223.455115087,35.9290234326,68.4436551321,0.0,38.286128036,48.4199368926,241.469555695,62.7789100692,8.3303,170.360345626
 11/29  01:00:00,170.787096345,30.9975168333,58.1375573962,0.0,25.5240853573,30.610668775,194.631222896,56.3141170955,3.33212,134.984985801
 11/29  02:00:00,157.094899427,30.9975168333,51.8259179396,0.0,19.418418834,29.3649097162,160.334149765,52.9055480441,3.33212,104.096481721
 11/29  03:00:00,146.73397274,30.9975168333,49.4220008171,0.0,12.7620426787,28.1191506574,143.9052281,39.2475564656,3.33212,101.325551635
 11/29  04:00:00,145.637140951,30.9975168333,48.3418470409,0.0,12.7620426787,28.1191506574,138.259827902,33.6144326971,3.33212,101.313275205
 11/29  05:00:00,154.455694809,31.8194345999,49.7411910192,0.0,12.7620426787,28.1191506574,175.019471715,33.7787981437,3.33212,137.908553571
 11/29  06:00:00,191.424607443,32.6413523664,58.2774582911,0.0,25.5240853573,30.610668775,274.554803792,30.6629469706,8.3303,235.561556822
 11/29  07:00:00,321.961686874,34.7783385595,88.8739233449,0.0,51.0481707146,78.1489452969,451.986100152,28.7788400445,16.6606,406.546660108
 11/29  08:00:00,396.754522452,35.934837958,116.518510363,0.0,64.3609230253,109.708623606,599.249911779,33.796694787,24.9909,540.462316992
 11/29  09:00:00,324.802742698,35.9290234326,92.7399528104,0.0,51.0481707146,80.7689615957,474.195107219,26.3314255714,33.3212,414.542481648
 11/29  10:00:00,341.817581935,36.507082704,136.955886004,0.0,51.0481707146,71.0224615957,391.589887211,14.1648930015,66.8089,310.61609421
 11/29  11:00:00,298.63666677,36.5963993796,141.613755867,0.0,32.1804615127,65.7244621605,342.86985399,8.03337954596,83.4695,251.366974444
 11/29  12:00:00,287.857929096,36.6511276459,129.601215558,0.0,32.1804615127,65.7244621605,271.890383271,7.16539885317,83.4695,181.255484418
 11/29  13:00:00,286.424547181,36.6890066122,128.71637561,0.0,32.1804615127,65.7244621605,273.12648671,7.87999951211,83.4695,181.776987198
 11/29  14:00:00,282.94586446,36.7236897198,134.708057667,0.0,32.1804615127,55.9779621605,267.866728483,8.55097452982,75.1392,184.176553954
 11/29  15:00:00,290.993097639,36.7528578916,142.597117983,0.0,32.1804615127,55.9779621605,255.238794557,9.31861380026,66.8089,179.111280757
 11/29  16:00:00,291.359656341,36.7792480664,142.989371485,0.0,32.1804615127,55.9779621605,263.550252347,9.2991954629,75.1392,179.111856884
 11/29  17:00:00,309.125878982,36.4761992507,129.20666082,0.0,32.1804615127,60.9114621605,236.162704975,6.08209023773,91.7998,138.280814737
 11/29  18:00:00,322.082212588,35.9290234326,94.5277046101,0.0,32.1804615127,77.5397301883,270.523405417,14.2617976824,49.9818,206.279807734
 11/29  19:00:00,351.111565423,35.9506309841,70.3918282737,0.0,77.122965704,86.2600435998,453.56343093,31.3131621215,49.9818,372.268468808
 11/29  20:00:00,347.980820873,35.9290234326,60.0706647693,0.0,102.647051061,80.1663183927,360.833386737,48.0243284713,33.3212,279.487858265
 11/29  21:00:00,396.766034406,35.9290234326,83.493997385,0.0,115.40909374,92.7192997104,367.982145715,56.2313517225,33.3212,278.429593992
 11/29  22:00:00,395.449090755,35.9290234326,105.706802319,0.0,102.647051061,94.1340635361,503.699341053,72.0048613848,24.9909,406.703579668
 11/29  23:00:00,309.636378641,35.9560139098,86.4300880603,0.0,77.122965704,65.871452062,421.901738073,97.3314191374,16.6606,307.909718935
 11/29  24:00:00,216.560570614,35.9393975787,61.4713028296,0.0,38.286128036,48.4199368926,302.810717121,123.813023209,8.3303,170.667393912
 11/30  01:00:00,165.624428148,30.9975168333,52.9803095646,0.0,25.5240853573,30.610668775,215.55300098,80.4016522521,3.33212,131.819228728
 11/30  02:00:00,152.835217415,30.9975168333,47.5679585429,0.0,19.418418834,29.3649097162,177.640783297,66.6197707721,3.33212,107.688892525
 11/30  03:00:00,141.214284611,30.9975168333,43.8524605752,0.0,12.7620426787,28.1191506574,167.849815084,63.1607363941,3.33212,101.35695869
 11/30  04:00:00,139.831599713,30.9975168333,42.4774842379,0.0,12.7620426787,28.1191506574,156.401745755,51.7186618686,3.33212,101.350963886
 11/30  05:00:00,147.328997145,30.9975168333,43.373774373,0.0,12.7620426787,28.1191506574,188.199627333,46.8912861339,3.33212,137.976221199
 11/30  06:00:00,185.777370834,33.463270133,51.7253156528,0.0,25.5240853573,30.610668775,285.090450813,40.9710624516,8.3303,235.789088361
 11/30  07:00:00,312.757918896,34.1208043462,80.2556043032,0.0,51.0481707146,78.1489452969,460.945003643,34.6994169122,16.6606,409.584986731
 11/30  08:00:00,385.656768635,35.9326763065,104.892752817,0.0,64.3609230253,109.708623606,665.510426925,100.956102957,24.9909,539.563423968
 11/30  09:00:00,322.754206232,35.9290234326,90.4941929391,0.0,51.0481707146,80.7689615957,509.51454746,60.7860625719,33.3212,415.407284888
 11/30  10:00:00,284.310810406,36.5100712794,79.950931523,0.0,51.0481707146,71.0224615957,418.836770046,34.0954462338,66.8089,317.932423812
 11/30  11:00:00,225.4341716,36.5965785363,69.7777441663,0.0,32.1804615127,65.7244621605,365.535237056,35.3369417239,83.4695,246.728795333
 11/30  12:00:00,221.231480985,36.6488502303,64.9068974683,0.0,32.1804615127,65.7244621605,309.247072003,39.2906973176,83.4695,186.486874685
 11/30  13:00:00,232.591042788,36.6884392785,76.877759956,0.0,32.1804615127,65.7244621605,307.483547927,43.7107222475,83.4695,180.303325679
 11/30  14:00:00,232.172650261,36.7254460874,86.1064072125,0.0,32.1804615127,55.9779621605,299.640863404,45.0007055916,75.1392,179.500957813
 11/30  15:00:00,229.129567648,36.7542115519,83.0700527715,0.0,32.1804615127,55.9779621605,287.541771173,41.5151018,66.8089,179.217769372
 11/30  16:00:00,221.287219537,36.7806264975,75.2642425838,0.0,32.1804615127,55.9779621605,297.829659696,38.945847099,75.1392,183.744612597
 11/30  17:00:00,243.764545819,36.475859649,66.0353100267,0.0,32.1804615127,60.9114621605,270.718360075,38.319502888,91.7998,140.599057187
 11/30  18:00:00,300.882405235,35.9290234326,74.6246594882,0.0,32.1804615127,77.5397301883,303.339761916,46.9025275602,49.9818,206.455434356
 11/30  19:00:00,372.414746858,35.9306616969,92.0562309295,0.0,77.122965704,86.2600435998,491.807370014,68.9038336195,49.9818,372.921736395
 11/30  20:00:00,376.938766001,35.9290234326,88.9081308977,0.0,102.647051061,80.1663183927,419.843117249,106.700071519,33.3212,279.82184573
 11/30  21:00:00,408.022320254,35.9290234326,94.4776031605,0.0,115.40909374,92.7192997104,471.81836773,159.721436425,33.3212,278.775731305
 11/30  22:00:00,396.15547853,35.9290234326,105.73631782,0.0,102.647051061,94.1340635361,681.519871946,246.059780621,24.9909,410.469191325
 11/30  23:00:00,306.586373214,35.9290234326,81.639723307,0.0,77.122965704,65.871452062,643.3144634,320.068389614,16.6606,306.585473786
 11/30  24:00:00,213.323933309,35.9290234326,56.0690076686,0.0,38.286128036,48.4199368926,435.692874052,256.790068671,8.3303,170.57250538
 12/01  01:00:00,157.488807148,30.9975168333,44.6371356655,0.0,25.5240853573,30.610668775,193.284571141,51.942990886,3.33212,138.009460255
 12/01  02:00:00,141.817253572,30.9975168333,36.3206070839,0.0,19.418418834,29.3649097162,145.728199924,41.0086260237,3.33212,101.3874539
 12/01  03:00:00,129.042641224,30.9975168333,31.4710936024,0.0,12.7620426787,28.1191506574,140.838478371,36.1213879093,3.33212,101.384970462
 12/01  04:00:00,125.396093641,30.9975168333,27.8412091688,0.0,12.7620426787,28.1191506574,143.909379723,35.0819417466,3.33212,105.495317977
 12/01  05:00:00,133.07064112,30.9975168333,28.3175247086,0.0,12.7620426787,28.1191506574,173.233681548,36.1218339955,3.33212,133.779727552
 12/01  06:00:00,169.614106446,30.9975168333,37.2002263077,0.0,25.5240853573,30.610668775,287.240146813,37.2985552748,8.3303,241.611291539
 12/01  07:00:00,299.242757901,33.463270133,66.4540320449,0.0,51.0481707146,78.1489452969,460.454409162,37.6200003858,16.6606,406.173808776
 12/01  08:00:00,374.316525605,35.9290234326,90.6228660177,0.0,64.3609230253,109.708623606,888.350098426,318.661431934,24.9909,544.697766492
 12/01  09:00:00,308.20369899,35.9290234326,73.0263999387,0.0,51.0481707146,80.7689615957,811.72492553,358.15631483,33.3212,420.247410701
 12/01  10:00:00,281.472551496,35.9967690502,75.234286143,0.0,51.0481707146,71.0224615957,682.860926296,304.340178453,66.8089,311.711847843
 12/01  11:00:00,203.95833051,36.1412227859,46.5234060198,0.0,32.1804615127,65.7244621605,619.123557154,282.640926723,83.4695,253.013130431
 12/01  12:00:00,212.065230277,36.2775933064,53.8487591456,0.0,32.1804615127,65.7244621605,530.952347476,267.301456578,83.4695,180.181390898
 12/01  13:00:00,222.732782948,36.3662273767,65.1950516395,0.0,32.1804615127,65.7244621605,523.962559173,253.669134209,83.4695,186.823924964
 12/01  14:00:00,221.460331578,36.4968851188,73.5151982509,0.0,32.1804615127,55.9779621605,502.163601213,247.411311409,75.1392,179.613089805
 12/01  15:00:00,224.820244428,36.5424215877,76.8322148276,0.0,32.1804615127,55.9779621605,487.538196793,241.407148241,66.8089,179.322148552
 12/01  16:00:00,219.233419545,36.5811178675,71.2531293854,0.0,32.1804615127,55.9779621605,502.183816605,241.228516724,75.1392,185.816099881
 12/01  17:00:00,236.845172298,36.2738854485,57.1793328103,0.0,32.1804615127,60.9114621605,461.317615187,230.716827064,91.7998,138.800988123
 12/01  18:00:00,286.81529933,35.9290234326,58.4393646511,0.0,32.1804615127,77.5397301883,509.129639509,252.530399251,49.9818,206.617440258
 12/01  19:00:00,355.116239464,35.9290234326,72.6964975301,0.0,77.122965704,86.2600435998,714.392193382,287.409092393,49.9818,377.001300989
 12/01  20:00:00,359.223903128,35.9290234326,69.6298761517,0.0,102.647051061,80.1663183927,622.92638193,310.064757654,33.3212,279.540424277
 12/01  21:00:00,390.252636704,35.9290234326,75.2942950946,0.0,115.40909374,92.7192997104,635.070658671,324.948973805,33.3212,276.800484865
 12/01  22:00:00,380.196170863,35.9290234326,88.7283025407,0.0,102.647051061,94.1340635361,761.627692849,325.343876262,24.9909,411.292916587
 12/01  23:00:00,294.110354368,35.9290234326,68.8742644709,0.0,77.122965704,65.871452062,659.362279317,335.695467894,16.6606,307.006211423
 12/01  24:00:00,203.066200215,35.9290234326,45.8723800176,0.0,38.286128036,48.4199368926,530.520837886,350.841950459,8.3303,171.348587426
 12/02  01:00:00,152.902127816,30.9975168333,38.027063304,0.0,27.7269238854,30.610668775,208.835240693,68.0521782089,3.33212,137.450942485
 12/02  02:00:00,147.712339889,30.9975168333,32.7861724428,0.0,27.7269238854,30.610668775,163.319317348,52.2252139731,3.33212,107.761983375
 12/02  03:00:00,126.752625182,30.9975168333,29.3049289284,0.0,12.7620426787,28.1191506574,148.636374659,43.8779064945,3.33212,101.426348165
 12/02  04:00:00,124.913679725,30.9975168333,27.4759005653,0.0,12.7620426787,28.1191506574,144.152091663,39.3952474235,3.33212,101.42472424
 12/02  05:00:00,132.094733331,30.9975168333,28.0811383659,0.0,12.7620426787,28.1191506574,179.049642359,37.6113822975,3.33212,138.106140062
 12/02  06:00:00,145.779766691,30.9975168333,29.5246532294,0.0,12.7620426787,28.1191506574,218.618535422,37.5942082654,8.3303,172.694027157
 12/02  07:00:00,235.162321125,30.9975168333,38.1426420781,0.0,42.6918050922,54.3732441037,297.215233733,37.7499570875,16.6606,242.804676646
 12/02  08:00:00,299.775190129,35.9394299795,62.9353379297,0.0,42.6918050922,86.1019271793,703.385802464,267.131281968,24.9909,411.263620496
 12/02  09:00:00,372.63407703,35.9290234326,100.403398007,0.0,57.6566862989,112.030105488,913.679229297,296.247796057,33.3212,584.11023324
 12/02  10:00:00,324.357995297,36.1849287349,98.8035017493,0.0,57.6566862989,83.6599452969,738.239210594,253.272358679,66.8089,418.157951915
 12/02  11:00:00,264.141636737,36.5511547764,92.903590945,0.0,42.6918050922,68.9656133826,597.026686989,197.18989622,83.4695,316.367290769
 12/02  12:00:00,258.263995061,36.6583550896,96.5745843716,0.0,34.9340096728,67.7198543238,435.506171486,101.825695117,83.4695,250.210976369
 12/02  13:00:00,257.923660716,36.7019726417,97.3500225077,0.0,34.9340096728,67.7198543238,348.066911482,77.0711051372,83.4695,187.526306345
 12/02  14:00:00,245.371296105,36.7380137684,94.604631212,0.0,34.9340096728,57.9733543238,331.056992233,68.670041095,75.1392,187.247751138
 12/02  15:00:00,240.381987554,36.7682529958,89.6409140483,0.0,34.9340096728,57.9733543238,315.915280709,69.1080532272,66.8089,179.998327481
 12/02  16:00:00,219.388880562,36.7921972407,68.6483020441,0.0,34.9340096728,57.9733543238,356.188562095,94.1221878791,75.1392,186.927174216
 12/02  17:00:00,239.466338375,36.4780807714,56.9318749128,0.0,34.9340096728,62.9068543238,358.638069925,128.163987016,91.7998,138.674282909
 12/02  18:00:00,283.502453004,35.9290234326,59.3103922022,0.0,34.9340096728,72.2186844194,482.021031343,253.604121043,49.9818,178.4351103
 12/02  19:00:00,359.20306496,35.9290234326,67.2675688175,0.0,87.0357390804,86.2600435998,602.642886867,337.690104477,49.9818,214.97098239
 12/02  20:00:00,366.381038698,35.9290234326,79.586973498,0.0,102.000620287,77.6748002752,555.218223918,242.042644166,33.3212,279.854379752
 12/02  21:00:00,386.399307854,35.9290234326,88.3092489699,0.0,102.000620287,88.9820225341,537.186313226,224.531345923,33.3212,279.333767303
 12/02  22:00:00,377.038885279,35.9290234326,88.6615819133,0.0,102.000620287,91.6425454185,530.300379153,226.298785043,24.9909,279.010694111
 12/02  23:00:00,320.00029575,35.9290234326,84.8017009376,0.0,87.0357390804,65.871452062,662.156218935,241.640526394,16.6606,403.855092541
 12/02  24:00:00,222.303992031,35.9290234326,60.6878814368,0.0,42.6918050922,48.4199368926,510.064434858,259.852448404,8.3303,241.881686454
 12/03  01:00:00,171.937298839,30.9975168333,47.7679406715,0.0,34.4311606118,33.1021868926,194.530794582,52.8408879659,3.33212,138.357786617
 12/03  02:00:00,166.680276363,30.9975168333,42.5490120422,0.0,34.4311606118,33.1021868926,145.456501261,34.289959664,3.33212,107.834421597
 12/03  03:00:00,147.606834679,30.9975168333,41.0477717666,0.0,19.466279405,30.610668775,127.720152104,22.6686960698,3.33212,101.719336034
 12/03  04:00:00,147.341200311,30.9975168333,40.8393217212,0.0,19.466279405,30.610668775,128.922632046,17.6320461803,3.33212,107.958465866
 12/03  05:00:00,154.97501899,30.9975168333,41.8948459187,0.0,19.466279405,30.610668775,159.314054461,17.823790672,3.33212,138.158143789
 12/03  06:00:00,170.359942319,30.9975168333,45.0651000831,0.0,19.466279405,30.610668775,194.642061287,15.1466868988,8.3303,171.165074388
 12/03  07:00:00,254.237047672,33.2577906914,55.223502031,0.0,42.6918050922,54.3732441037,276.712154539,14.0781510323,16.6606,245.973403507
 12/03  08:00:00,325.688974408,35.9321274356,79.1773597213,0.0,49.3960418185,88.5934452969,470.206968805,33.1155195694,24.9909,412.100549236
 12/03  09:00:00,386.366057655,35.9290234326,116.372047783,0.0,57.6566862989,112.030105488,656.652862906,36.8692730449,33.3212,586.462389861
 12/03  10:00:00,328.869977095,36.5166318349,114.44952949,0.0,50.9524495726,81.1684271793,517.894116479,31.2166010067,66.8089,419.868615472
 12/03  11:00:00,290.150763194,36.610820078,120.588685535,0.0,42.6918050922,68.9656133826,424.577007491,21.2851548626,83.4695,319.822352628
 12/03  12:00:00,302.783856048,36.6659128654,136.531197196,0.0,38.286128036,68.9656133826,348.869387127,12.7932492408,83.4695,252.606637886
 12/03  13:00:00,299.014679776,36.7065121563,133.441793446,0.0,38.286128036,68.9656133826,277.830801123,11.292411136,83.4695,183.068889987
 12/03  14:00:00,286.677334205,36.7376026361,139.713386111,0.0,31.5818913096,56.727595265,270.005967049,7.80482073993,75.1392,187.061946309
 12/03  15:00:00,289.36127944,36.76936662,141.923868854,0.0,31.5818913096,56.727595265,252.623175844,6.27330559342,66.8089,179.54097025
 12/03  16:00:00,289.776859344,36.7995201618,142.371898385,0.0,31.5818913096,56.727595265,261.373103413,6.68621948092,75.1392,179.547683932
 12/03  17:00:00,293.698482926,36.4895164725,115.068975922,0.0,31.5818913096,61.661095265,247.866137183,10.9276783033,91.7998,145.138658879
 12/03  18:00:00,254.028371282,35.9290234326,35.0467931298,0.0,31.5818913096,70.9729253606,298.383222244,73.4557613671,49.9818,174.945660877
 12/03  19:00:00,328.145939331,35.9290234326,47.3122227152,0.0,80.3315023541,83.7685254822,399.848661863,138.3925347,49.9818,211.474327164
 12/03  20:00:00,352.43127772,35.9290234326,67.5726762143,0.0,102.000620287,77.6748002752,470.156040952,157.070295761,33.3212,279.764545191
 12/03  21:00:00,392.01342104,35.9290234326,86.718157382,0.0,108.704857014,91.4735406516,432.414206838,120.374108104,33.3212,278.718898734
 12/03  22:00:00,376.781442854,35.9290234326,99.8438499753,0.0,95.2963835608,89.1510273009,361.208022608,56.5622573893,24.9909,279.654865218
 12/03  23:00:00,356.254559476,35.9290234326,132.357514313,0.0,80.3315023541,63.3799339444,455.585818414,31.9618786524,16.6606,406.963339761
 12/03  24:00:00,299.135474917,35.9290234326,139.339624306,0.0,42.6918050922,48.4199368926,273.369416974,26.3025677732,8.3303,238.736549201
 12/04  01:00:00,148.589225759,30.9975168333,36.1466462839,0.0,25.5240853573,30.610668775,170.929215985,29.3815245505,3.33212,138.215571434
 12/04  02:00:00,141.850523107,30.9975168333,36.6843115724,0.0,19.418418834,29.3649097162,160.735751261,55.9068606546,3.33212,101.496770607
 12/04  03:00:00,135.088175928,30.9975168333,37.8288246125,0.0,12.7620426787,28.1191506574,165.723724911,54.7101955,3.33212,107.681409411
 12/04  04:00:00,165.023510273,30.9975168333,67.6287637132,0.0,12.7620426787,28.1191506574,151.777646979,46.7952085304,3.33212,101.650318449
 12/04  05:00:00,168.949276279,30.9975168333,64.9509244531,0.0,12.7620426787,28.1191506574,181.937859581,40.3731991382,3.33212,138.232540443
 12/04  06:00:00,199.33357741,30.9975168333,67.7072458849,0.0,25.5240853573,30.610668775,281.782708723,35.2128787059,8.3303,238.239530017
 12/04  07:00:00,326.812329366,34.9427221128,93.4257844077,0.0,51.0481707146,78.1489452969,460.183574887,31.0682354637,16.6606,412.454739424
 12/04  08:00:00,398.880884166,35.9336449717,115.698819513,0.0,64.3609230253,109.708623606,613.739224878,39.0846134013,24.9909,549.663711476
 12/04  09:00:00,321.677307598,35.9290234326,89.4719752957,0.0,51.0481707146,80.7689615957,501.615442745,43.4987180106,33.3212,424.795524735
 12/04  10:00:00,288.891855021,36.5152672553,84.3799551167,0.0,51.0481707146,71.0224615957,424.265994815,37.8584541739,66.8089,319.598640641
 12/04  11:00:00,226.525523541,36.6042316208,70.8262256197,0.0,32.1804615127,65.7244621605,363.40658163,32.2862103262,83.4695,247.650871304
 12/04  12:00:00,284.165193102,36.6594298467,127.288265447,0.0,32.1804615127,65.7244621605,294.282162389,23.3426041304,83.4695,187.470058259
 12/04  13:00:00,285.138553219,36.6999526622,128.284457788,0.0,32.1804615127,65.7244621605,286.88902265,16.2358719769,83.4695,187.183650673
 12/04  14:00:00,251.603902982,36.7323586804,104.315011214,0.0,32.1804615127,55.9779621605,269.452625414,14.3692230102,75.1392,179.944202403
 12/04  15:00:00,241.769462345,36.758797872,94.565230894,0.0,32.1804615127,55.9779621605,269.061402529,15.6731526904,66.8089,186.579349838
 12/04  16:00:00,247.375504686,36.7872607637,100.112750081,0.0,32.1804615127,55.9779621605,270.272612389,15.4835281881,75.1392,179.649884201
 12/04  17:00:00,261.677671247,36.4835717458,83.0162915535,0.0,32.1804615127,60.9114621605,248.746602318,18.3510849424,91.7998,138.595717375
 12/04  18:00:00,306.875048131,35.9290234326,79.976832838,0.0,32.1804615127,77.5397301883,289.048261766,24.7911333206,49.9818,214.275328446
 12/04  19:00:00,381.717673157,35.9540156604,100.722577776,0.0,77.122965704,86.2600435998,454.764644257,25.8842999977,49.9818,378.898544259
 12/04  20:00:00,369.977655288,35.9290234326,81.7342326745,0.0,102.647051061,80.1663183927,350.225443514,30.9208917901,33.3212,285.983351724
 12/04  21:00:00,399.466798748,35.9290234326,86.121454451,0.0,115.40909374,92.7192997104,348.747677082,35.4733527043,33.3212,279.953124378
 12/04  22:00:00,402.888842163,35.9290234326,113.086484281,0.0,102.647051061,94.1340635361,482.795606113,43.9603570274,24.9909,413.844349086
 12/04  23:00:00,318.765605254,35.9587428045,95.5521053267,0.0,77.122965704,65.871452062,378.368289636,53.4782861439,16.6606,308.229403492
 12/04  24:00:00,225.89973791,35.944377735,70.8995259498,0.0,38.286128036,48.4199368926,232.480135117,49.3800996047,8.3303,174.769735512
 12/05  01:00:00,174.009025468,30.9975168333,61.4095479878,0.0,25.5240853573,30.610668775,177.097405677,32.519568686,3.33212,141.245716991
 12/05  02:00:00,160.4342275,30.9975168333,55.2231883802,0.0,19.418418834,29.3649097162,135.174326623,30.3169125527,3.33212,101.52529407
 12/05  03:00:00,150.089744728,30.9975168333,52.8095903667,0.0,12.7620426787,28.1191506574,136.370871552,28.3137329999,3.33212,104.725018552
 12/05  04:00:00,148.534839095,30.9975168333,51.2655941723,0.0,12.7620426787,28.1191506574,134.504586435,26.4916588638,3.33212,104.680807571
 12/05  05:00:00,157.708992411,33.463270133,50.7053806204,0.0,12.7620426787,28.1191506574,184.639982361,43.0011562544,3.33212,138.306706107
 12/05  06:00:00,189.096176837,30.9975168333,56.8863788425,0.0,25.5240853573,30.610668775,301.361951569,50.6948934568,8.3303,242.336758112
 12/05  07:00:00,320.611827141,34.9427221128,86.5787316374,0.0,51.0481707146,78.1489452969,473.419425424,42.3427254806,16.6606,414.416099943
 12/05  08:00:00,398.839683386,35.9356672057,114.669858066,0.0,64.3609230253,109.708623606,644.60739953,68.4326754444,24.9909,551.183824086
 12/05  09:00:00,334.927412975,35.9290234326,101.961591793,0.0,51.0481707146,80.7689615957,505.972490373,52.7521203334,33.3212,419.89917004
 12/05  10:00:00,329.929721497,36.5149095104,125.019955973,0.0,51.0481707146,71.0224615957,405.484613728,18.6600423468,66.8089,320.015671381
 12/05  11:00:00,295.044022048,36.6074914799,137.224710032,0.0,32.1804615127,65.7244621605,343.57811257,4.7179952242,83.4695,255.390617346
 12/05  12:00:00,299.925157273,36.6679446292,141.816811037,0.0,32.1804615127,65.7244621605,273.686127168,3.56478321525,83.4695,186.651843952
 12/05  13:00:00,298.838455474,36.709556216,141.050865634,0.0,32.1804615127,65.7244621605,268.665685927,3.92309203641,83.4695,181.273093891
 12/05  14:00:00,288.925960722,36.7455639941,140.530571432,0.0,32.1804615127,55.9779621605,265.679125045,3.56275314189,75.1392,186.977171903
 12/05  15:00:00,288.929961505,36.7766993414,140.70106,0.0,32.1804615127,55.9779621605,250.523477109,3.94911100583,66.8089,179.765466103
 12/05  16:00:00,289.023863402,36.8055796039,141.098662969,0.0,32.1804615127,55.9779621605,265.99849821,4.16660169988,75.1392,186.69269651
 12/05  17:00:00,321.88651936,36.5016419802,142.430443685,0.0,32.1804615127,60.9114621605,233.188501519,2.71053288338,91.7998,138.678168635
 12/05  18:00:00,370.788557017,35.9633934437,143.028975403,0.0,32.1804615127,77.5397301883,270.312017684,5.91245841811,49.9818,214.417759266
 12/05  19:00:00,395.242732903,36.0053013897,114.092357663,0.0,77.122965704,86.2600435998,449.171598635,19.8067137247,49.9818,379.38308491
 12/05  20:00:00,362.557948665,35.934817037,74.9786953404,0.0,102.647051061,80.1663183927,362.619757534,42.8370887445,33.3212,286.46146879
 12/05  21:00:00,408.822725142,35.9290234326,95.847710427,0.0,115.40909374,92.7192997104,372.715239149,59.0953325931,33.3212,280.298706556
 12/05  22:00:00,411.282340615,35.9433367121,121.705052354,0.0,102.647051061,94.1340635361,506.911586747,67.2149883097,24.9909,414.705698437
 12/05  23:00:00,326.354439979,35.987280684,103.039770827,0.0,77.122965704,65.871452062,397.352025299,70.594090434,16.6606,310.097334865
 12/05  24:00:00,231.865210703,35.9678338735,76.7543101378,0.0,38.286128036,48.4199368926,260.054099078,74.9903141036,8.3303,176.733484975
 12/06  01:00:00,179.31924886,30.9975168333,66.6420595259,0.0,25.5240853573,30.610668775,194.478557077,52.8002647644,3.33212,138.346172313
 12/06  02:00:00,164.849367814,30.9975168333,59.585590751,0.0,19.418418834,29.3649097162,148.671687612,40.8445178825,3.33212,104.49504973
 12/06  03:00:00,153.096597704,30.9975168333,55.7709475486,0.0,12.7620426787,28.1191506574,145.22758994,36.9174745496,3.33212,104.977995391
 12/06  04:00:00,153.131973725,33.463270133,53.3602306741,0.0,12.7620426787,28.1191506574,141.230417637,33.5191747345,3.33212,104.379122902
 12/06  05:00:00,157.321954267,30.9975168333,53.4183635319,0.0,12.7620426787,28.1191506574,182.10442517,36.7335042538,3.33212,142.038800916
 12/06  06:00:00,194.633913651,33.463270133,60.6593238952,0.0,25.5240853573,30.610668775,284.922112463,39.4625498963,8.3303,237.129262567
 12/06  07:00:00,315.728364313,34.1208043462,83.2766495919,0.0,51.0481707146,78.1489452969,470.232008223,38.9088797973,16.6606,414.662528425
 12/06  08:00:00,392.173317954,35.9343609546,109.100770719,0.0,64.3609230253,109.708623606,636.519805549,59.0241899142,24.9909,552.504715635
 12/06  09:00:00,319.655220799,35.9290234326,87.5118300519,0.0,51.0481707146,80.7689615957,531.558513248,69.44757909,33.3212,428.789734158
 12/06  10:00:00,278.539670751,36.5141895769,74.0459189059,0.0,51.0481707146,71.0224615957,471.359054686,84.0942433335,66.8089,320.455911353
 12/06  11:00:00,212.97888011,36.60201976,56.7489549934,0.0,32.1804615127,65.7244621605,530.974963125,197.724227186,83.4695,249.781235939
 12/06  12:00:00,205.074184182,36.6553972935,47.6633394373,0.0,32.1804615127,65.7244621605,517.268440575,247.104761005,83.4695,186.69417957
 12/06  13:00:00,202.299433278,36.6935945545,45.2933582702,0.0,32.1804615127,65.7244621605,515.965754112,245.590073681,83.4695,186.906180431
 12/06  14:00:00,191.706642691,36.7151727839,43.709756744,0.0,32.1804615127,55.9779621605,525.603421892,263.365701394,75.1392,187.098520498
 12/06  15:00:00,190.723148141,36.7085981757,42.5867482699,0.0,32.1804615127,55.9779621605,488.285494453,241.603968941,66.8089,179.872625512
 12/06  16:00:00,189.878273379,36.6608255963,41.8035966713,0.0,32.1804615127,55.9779621605,502.542079075,240.597567674,75.1392,186.805311402
 12/06  17:00:00,221.435751459,36.358073524,41.6145084941,0.0,32.1804615127,60.9114621605,464.36457681,233.818795943,91.7998,138.745980867
 12/06  18:00:00,283.170858627,35.9290234326,54.6713344307,0.0,32.1804615127,77.5397301883,492.873598191,228.269244236,49.9818,214.622553955
 12/06  19:00:00,356.934812458,35.9290234326,74.3428724248,0.0,77.122965704,86.2600435998,664.96564984,229.321080768,49.9818,385.662769071
 12/06  20:00:00,363.926683751,35.9290234326,73.7426414999,0.0,102.647051061,80.1663183927,538.269508177,223.041917755,33.3212,281.906390422
 12/06  21:00:00,395.969555348,35.9290234326,80.4251216667,0.0,115.40909374,92.7192997104,536.33267127,222.314107937,33.3212,280.697363332
 12/06  22:00:00,386.124813189,35.9290234326,94.1104141045,0.0,102.647051061,94.1340635361,668.605913214,228.059999915,24.9909,415.555013298
 12/06  23:00:00,299.215907643,35.9290234326,73.8047094877,0.0,77.122965704,65.871452062,572.861666279,238.995567774,16.6606,317.205498505
 12/06  24:00:00,207.179575889,35.9290234326,49.8890961721,0.0,38.286128036,48.4199368926,435.783933638,256.243577684,8.3303,171.210055954
 12/07  01:00:00,154.322478038,30.9975168333,41.4498130942,0.0,25.5240853573,30.610668775,196.505640732,52.9331086446,3.33212,140.240412087
 12/07  02:00:00,141.573422283,30.9975168333,36.0467442585,0.0,19.418418834,29.3649097162,149.750363662,40.2236403453,3.33212,106.194603317
 12/07  03:00:00,131.390011498,30.9975168333,33.7766427923,0.0,12.7620426787,28.1191506574,143.997219881,32.7228564396,3.33212,107.942243442
 12/07  04:00:00,130.41132128,30.9975168333,32.8261357707,0.0,12.7620426787,28.1191506574,133.196189935,28.2644966228,3.33212,101.599573312
 12/07  05:00:00,138.976163478,30.9975168333,34.8065949877,0.0,12.7620426787,28.1191506574,168.440046532,26.6828004488,3.33212,138.425126083
 12/07  06:00:00,175.577301755,30.9975168333,43.7936357388,0.0,25.5240853573,30.610668775,277.33904703,24.2490394279,8.3303,244.759707602
 12/07  07:00:00,303.754925263,33.216694803,71.9499410432,0.0,51.0481707146,78.1489452969,454.875422518,22.709681339,16.6606,415.505141179
 12/07  08:00:00,380.431948676,35.9315357395,95.1085082598,0.0,64.3609230253,109.708623606,753.442329868,175.765100065,24.9909,552.686329802
 12/07  09:00:00,305.883184642,35.9290234326,71.5801093635,0.0,51.0481707146,80.7689615957,675.908702125,213.849478496,33.3212,428.738023629
 12/07  10:00:00,269.371277986,36.4097343853,62.8499085027,0.0,51.0481707146,71.0224615957,603.749997301,214.136250917,66.8089,322.804846384
 12/07  11:00:00,209.188362241,36.5921917588,51.5803198389,0.0,32.1804615127,65.7244621605,538.147005169,204.736853935,83.4695,249.940651234
 12/07  12:00:00,195.968956631,36.6484506671,38.0327760609,0.0,32.1804615127,65.7244621605,481.998972533,209.312089393,83.4695,189.21738314
