Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  13:00:00,185.200203452,36.6884700727,28.6715671612,0.0,32.1804615127,65.7244621605,431.839615084,163.690688119,83.4695,184.679426965
 12/07  14:00:00,183.114151259,36.7231867546,36.3815548314,0.0,32.1804615127,55.9779621605,444.104573266,181.764331559,75.1392,187.201041707
 12/07  15:00:00,182.013212556,36.7522289919,35.10394844,0.0,32.1804615127,55.9779621605,462.022445716,208.294223018,66.8089,186.919322698
 12/07  16:00:00,188.043634175,36.7805730563,41.1060855346,0.0,32.1804615127,55.9779621605,458.64547969,203.525273787,75.1392,179.981005903
 12/07  17:00:00,219.507255073,36.4710969928,40.2330451836,0.0,32.1804615127,60.9114621605,485.059882658,247.837934865,91.7998,145.422147794
 12/07  18:00:00,275.591744404,35.9290234326,47.2442625291,0.0,32.1804615127,77.5397301883,501.74900045,241.936972401,49.9818,209.83022805
 12/07  19:00:00,346.312327013,35.9290234326,63.9422525611,0.0,77.122965704,86.2600435998,679.26907556,245.586087161,49.9818,383.701188399
 12/07  20:00:00,354.077674993,35.9290234326,64.1203496515,0.0,102.647051061,80.1663183927,574.794090137,251.562046983,33.3212,289.910843155
 12/07  21:00:00,386.623515153,35.9290234326,71.3293430884,0.0,115.40909374,92.7192997104,573.991590887,259.748201737,33.3212,280.92218915
 12/07  22:00:00,377.263837333,35.9290234326,85.5475234747,0.0,102.647051061,94.1340635361,708.227617507,266.845384089,24.9909,416.391333418
 12/07  23:00:00,292.242181714,35.9290234326,67.0674137437,0.0,77.122965704,65.871452062,612.132068707,277.840825527,16.6606,317.63064318
 12/07  24:00:00,201.408632277,35.9290234326,44.277210546,0.0,38.286128036,48.4199368926,475.918998965,296.273629935,8.3303,171.31506903
 12/08  01:00:00,148.021179311,30.9975168333,35.3312916638,0.0,25.5240853573,30.610668775,203.498901821,60.8822722443,3.33212,139.284509577
 12/08  02:00:00,134.794824718,30.9975168333,29.4252800144,0.0,19.418418834,29.3649097162,159.092223552,48.5528049091,3.33212,107.207298643
 12/08  03:00:00,125.225389162,30.9975168333,27.7582729749,0.0,12.7620426787,28.1191506574,153.296560235,41.9828127155,3.33212,107.981627519
 12/08  04:00:00,124.073503645,30.9975168333,26.6137181372,0.0,12.7620426787,28.1191506574,143.220951019,38.2489065715,3.33212,101.639924448
 12/08  05:00:00,131.435767202,30.9975168333,26.7703312,0.0,12.7620426787,28.1191506574,183.188859009,37.4926025923,3.33212,142.364136417
 12/08  06:00:00,166.788454128,30.9975168333,34.4858484597,0.0,25.5240853573,30.610668775,287.263129181,38.2670961487,8.3303,240.665733032
 12/08  07:00:00,292.310424897,30.9975168333,62.1500777261,0.0,51.0481707146,78.1489452969,471.313517465,37.4741304155,16.6606,417.178787049
 12/08  08:00:00,370.948547907,35.9422358989,84.7367590425,0.0,64.3609230253,109.708623606,846.337735263,265.42685392,24.9909,555.919981342
 12/08  09:00:00,304.177127491,35.9290234326,69.2848415146,0.0,51.0481707146,80.7689615957,769.541908368,306.261257941,33.3212,429.959450427
 12/08  10:00:00,278.254761227,36.1812563955,72.1251825237,0.0,51.0481707146,71.0224615957,648.16926449,260.072657566,66.8089,321.287706924
 12/08  11:00:00,229.84127495,36.5442929167,72.4938137875,0.0,32.1804615127,65.7244621605,542.932716987,203.365783332,83.4695,256.097433654
 12/08  12:00:00,236.028342468,36.6513412866,79.2099976753,0.0,32.1804615127,65.7244621605,376.317785533,104.874894082,83.4695,187.973391451
 12/08  13:00:00,242.806815678,36.6934234395,87.0201538134,0.0,32.1804615127,65.7244621605,350.764856485,79.637489813,83.4695,187.657866672
 12/08  14:00:00,236.894206509,36.7293203666,90.8924235031,0.0,32.1804615127,55.9779621605,333.954398581,71.4836975035,75.1392,187.331501077
 12/08  15:00:00,238.704268148,36.7621537483,92.7466748508,0.0,32.1804615127,55.9779621605,307.184636847,60.2849258681,66.8089,180.090810979
 12/08  16:00:00,229.790548689,36.7907977439,83.8389933008,0.0,32.1804615127,55.9779621605,331.256633063,69.0889471267,75.1392,187.028485937
 12/08  17:00:00,243.659326606,36.4809890454,65.8012434228,0.0,32.1804615127,60.9114621605,368.029480106,136.147843355,91.7998,140.081836751
 12/08  18:00:00,292.259056429,35.9290234326,65.3278280666,0.0,32.1804615127,77.5397301883,524.768798933,261.09633057,49.9818,213.690668363
 12/08  19:00:00,361.903575006,35.9290234326,79.7650445396,0.0,77.122965704,86.2600435998,750.492522981,313.222692428,49.9818,387.288030553
 12/08  20:00:00,366.765993507,35.9290234326,77.2190823695,0.0,102.647051061,80.1663183927,558.532794726,240.256654792,33.3212,284.954939934
 12/08  21:00:00,397.486497413,35.9290234326,82.5806556231,0.0,115.40909374,92.7192997104,560.859000211,240.988448765,33.3212,286.549351446
 12/08  22:00:00,386.39044307,35.9290234326,94.9637769052,0.0,102.647051061,94.1340635361,694.796558435,252.586138,24.9909,417.219520436
 12/08  23:00:00,299.534973631,35.9290234326,74.3518554501,0.0,77.122965704,65.871452062,601.695434746,266.98512014,16.6606,318.049714605
 12/08  24:00:00,208.178515123,35.9290234326,51.0429534323,0.0,38.286128036,48.4199368926,458.596882526,278.846921711,8.3303,171.419660815
 12/09  01:00:00,157.547563914,30.9975168333,42.6236252244,0.0,27.7269238854,30.610668775,205.476715917,57.0027702396,3.33212,145.141825677
 12/09  02:00:00,152.721892408,30.9975168333,37.7506087843,0.0,27.7269238854,30.610668775,148.898035174,43.8991017185,3.33212,101.666813455
 12/09  03:00:00,131.816780558,30.9975168333,34.3249049293,0.0,12.7620426787,28.1191506574,147.829661747,36.4740296865,3.33212,108.02351206
 12/09  04:00:00,129.761013949,30.9975168333,32.2815585675,0.0,12.7620426787,28.1191506574,137.665253619,32.4929737727,3.33212,101.840159847
 12/09  05:00:00,137.369589519,30.9975168333,33.3144899229,0.0,12.7620426787,28.1191506574,178.86661239,30.5589488226,3.33212,144.975543568
 12/09  06:00:00,151.407571174,30.9975168333,35.1102462697,0.0,12.7620426787,28.1191506574,210.9494011,29.878610111,8.3303,172.740490989
 12/09  07:00:00,242.489986397,31.8194345999,44.6368957069,0.0,42.6918050922,54.3732441037,297.724303331,29.4256146895,16.6606,251.638088641
 12/09  08:00:00,307.868184273,35.9290234326,68.2903207997,0.0,42.6918050922,86.1019271793,660.874660189,217.419156525,24.9909,418.464603663
 12/09  09:00:00,370.871257997,35.9290234326,98.6540665764,0.0,57.6566862989,112.030105488,885.62751741,259.904069976,33.3212,592.402247434
 12/09  10:00:00,319.697681642,36.347197324,94.1136777053,0.0,57.6566862989,83.6599452969,718.716712397,222.107578993,66.8089,429.800233405
 12/09  11:00:00,263.164075622,36.5998538515,93.1722513092,0.0,42.6918050922,68.9656133826,494.285049819,89.1199077034,83.4695,321.695642116
 12/09  12:00:00,267.733615483,36.6592239861,106.570785852,0.0,34.9340096728,67.7198543238,373.709546822,33.0046418529,83.4695,257.235404969
 12/09  13:00:00,297.591442576,36.704183714,137.022623859,0.0,34.9340096728,67.7198543238,294.908629711,17.3201530823,83.4695,194.118976629
 12/09  14:00:00,288.940503614,36.7387380747,137.776346007,0.0,34.9340096728,57.9733543238,276.783748626,12.3673781067,75.1392,189.277170519
 12/09  15:00:00,256.837550731,36.7657571448,105.782172164,0.0,34.9340096728,57.9733543238,269.743400983,15.1923685683,66.8089,187.742132415
 12/09  16:00:00,203.893176983,36.7906294094,53.177633898,0.0,34.9340096728,57.9733543238,286.388932713,23.5163933939,75.1392,187.733339319
 12/09  17:00:00,218.059913276,36.4803711419,35.7591722365,0.0,34.9340096728,62.9068543238,270.842979091,35.2549600022,91.7998,143.788219089
 12/09  18:00:00,269.045000339,35.9290234326,45.5250081768,0.0,34.9340096728,72.2186844194,301.19831574,69.8953130624,49.9818,181.321202678
 12/09  19:00:00,348.554479915,35.9290234326,58.555451774,0.0,87.0357390804,86.2600435998,382.016433816,115.874398985,49.9818,216.160234831
 12/09  20:00:00,359.94212697,35.9290234326,75.1790927122,0.0,102.000620287,77.6748002752,446.840778192,130.079295166,33.3212,283.440283026
 12/09  21:00:00,384.650148243,35.9290234326,88.5880237443,0.0,102.000620287,88.9820225341,450.898853826,129.380659425,33.3212,288.196994401
 12/09  22:00:00,377.318131042,35.9290234326,90.7750228135,0.0,102.000620287,91.6425454185,486.164051723,179.045413308,24.9909,282.127738415
 12/09  23:00:00,322.125131628,35.9290234326,88.720802192,0.0,87.0357390804,65.871452062,604.981868983,173.002028602,16.6606,415.31924038
 12/09  24:00:00,225.67452766,35.9290234326,65.9797488409,0.0,42.6918050922,48.4199368926,407.947925793,153.963008436,8.3303,245.654617356
 12/10  01:00:00,176.32818176,30.9975168333,52.3161243661,0.0,34.4311606118,33.1021868926,224.137969709,75.3740510831,3.33212,145.431798626
 12/10  02:00:00,169.106310352,30.9975168333,45.0096903399,0.0,34.4311606118,33.1021868926,181.131007247,69.5819264039,3.33212,108.216960843
 12/10  03:00:00,147.812299404,30.9975168333,41.1729456121,0.0,19.466279405,30.610668775,169.190211438,57.6443213764,3.33212,108.213770061
 12/10  04:00:00,146.39650882,30.9975168333,39.7856511182,0.0,19.466279405,30.610668775,148.252317358,42.065564372,3.33212,102.854632986
 12/10  05:00:00,155.782409221,30.9975168333,42.6642486288,0.0,19.466279405,30.610668775,175.313843539,27.7936946738,3.33212,144.188028865
 12/10  06:00:00,207.487082381,30.9975168333,82.0324948081,0.0,19.466279405,30.610668775,207.539998766,20.4075972518,8.3303,178.802101514
 12/10  07:00:00,280.093791754,34.0797084579,80.0726681682,0.0,42.6918050922,54.3732441037,282.804772575,18.5362603381,16.6606,247.607912237
 12/10  08:00:00,341.916353002,35.9322531365,95.1426087913,0.0,49.3960418185,88.5934452969,477.814146536,31.0010613197,24.9909,421.822185216
 12/10  09:00:00,384.880288364,35.9290234326,114.574300008,0.0,57.6566862989,112.030105488,664.834586731,31.5491341327,33.3212,599.964252599
 12/10  10:00:00,306.14482635,36.5009280848,91.5451629857,0.0,50.9524495726,81.1684271793,520.069996773,28.46032444,66.8089,424.800772333
 12/10  11:00:00,237.744323196,36.5902915121,68.1858661252,0.0,42.6918050922,68.9656133826,448.89121981,35.222681972,83.4695,330.199037838
 12/10  12:00:00,225.294821935,36.6421670727,59.5096953894,0.0,38.286128036,68.9656133826,381.822281999,40.8801989822,83.4695,257.472583017
 12/10  13:00:00,212.264648722,36.6797658166,47.3073302954,0.0,38.286128036,68.9656133826,317.393021052,46.0535906133,83.4695,187.869930439
 12/10  14:00:00,189.867988008,36.7103202676,43.7677337419,0.0,31.5818913096,56.727595265,348.459370047,85.4834873756,75.1392,187.836682671
 12/10  15:00:00,192.080920824,36.7405798523,45.7949064111,0.0,31.5818913096,56.727595265,396.477080217,142.41140125,66.8089,187.256778967
 12/10  16:00:00,198.184361225,36.7724765059,51.6924786157,0.0,31.5818913096,56.727595265,447.731296254,187.307973619,75.1392,185.284122635
 12/10  17:00:00,227.49987748,36.4704532638,49.077272683,0.0,31.5818913096,61.661095265,451.030012391,218.356793458,91.7998,140.873418933
 12/10  18:00:00,272.444491258,35.9290234326,52.4996894284,0.0,31.5818913096,70.9729253606,489.56643112,259.083191338,49.9818,180.501439782
 12/10  19:00:00,345.391738788,35.9290234326,63.3399085446,0.0,80.3315023541,83.7685254822,519.842906469,247.882304059,49.9818,221.97880241
 12/10  20:00:00,362.340964968,35.9290234326,75.9054315728,0.0,102.000620287,77.6748002752,560.234854445,245.021319996,33.3212,281.892334448
 12/10  21:00:00,390.761098392,35.9290234326,83.2026354875,0.0,108.704857014,91.4735406516,553.812312783,239.529935421,33.3212,280.961177362
 12/10  22:00:00,363.245155701,35.9290234326,83.8305994532,0.0,95.2963835608,89.1510273009,546.108387392,231.28621231,24.9909,289.831275082
 12/10  23:00:00,308.746038933,35.9290234326,82.5031070043,0.0,80.3315023541,63.3799339444,671.883006787,239.117787258,16.6606,416.104619529
 12/10  24:00:00,221.451255123,35.9290234326,59.6449998831,0.0,42.6918050922,48.4199368926,491.542654599,240.930269844,8.3303,242.282084755
 12/11  01:00:00,158.010633666,30.9975168333,45.1109841754,0.0,25.5240853573,30.610668775,193.9960937,49.5741347872,3.33212,141.089838913
 12/11  02:00:00,143.440595582,30.9975168333,37.9019357907,0.0,19.418418834,29.3649097162,149.256312764,37.8379918844,3.33212,108.08620088
 12/11  03:00:00,132.777300901,30.9975168333,35.148268145,0.0,12.7620426787,28.1191506574,137.022603731,31.956291425,3.33212,101.734192306
 12/11  04:00:00,130.740756434,30.9975168333,33.1278672096,0.0,12.7620426787,28.1191506574,140.605965754,29.1746392745,3.33212,108.09920648
 12/11  05:00:00,138.503789645,30.9975168333,34.3106572689,0.0,12.7620426787,28.1191506574,176.888252791,28.2579213954,3.33212,145.298211396
 12/11  06:00:00,174.622419689,30.9975168333,42.781866623,0.0,25.5240853573,30.610668775,278.999076576,27.9903012344,8.3303,242.678475341
 12/11  07:00:00,291.880974308,31.8194345999,61.4282153446,0.0,51.0481707146,78.1489452969,467.668123038,28.3817537416,16.6606,422.625769296
 12/11  08:00:00,369.924702721,35.9290234326,84.5254313811,0.0,64.3609230253,109.708623606,801.056453072,215.830618927,24.9909,560.234934146
 12/11  09:00:00,275.05211115,35.9290234326,40.9471461656,0.0,51.0481707146,80.7689615957,717.321992761,255.161507666,33.3212,428.839285095
 12/11  10:00:00,257.764915051,36.3015374145,51.5233305503,0.0,51.0481707146,71.0224615957,626.5422639,232.415597826,66.8089,327.317766074
 12/11  11:00:00,214.890294257,36.522729996,57.1554465871,0.0,32.1804615127,65.7244621605,566.251344546,225.987887324,83.4695,256.793957222
 12/11  12:00:00,226.066159825,36.6532599595,67.790687289,0.0,32.1804615127,65.7244621605,476.143347,204.382628811,83.4695,188.291218189
 12/11  13:00:00,234.369526975,36.6966265355,77.4696736897,0.0,32.1804615127,65.7244621605,443.381718733,171.955301109,83.4695,187.956917624
 12/11  14:00:00,229.459413237,36.7327009673,82.6703694365,0.0,32.1804615127,55.9779621605,416.524359262,153.731386298,75.1392,187.653772963
 12/11  15:00:00,228.780276374,36.7644385382,82.1039593766,0.0,32.1804615127,55.9779621605,413.094648418,158.942203876,66.8089,187.343544543
 12/11  16:00:00,221.521820565,36.7917667371,74.6589750662,0.0,32.1804615127,55.9779621605,458.676384177,196.163171012,75.1392,187.374013164
 12/11  17:00:00,238.852720422,36.4810909449,59.9340001044,0.0,32.1804615127,60.9114621605,455.745563019,220.48871724,91.7998,143.457045778
 12/11  18:00:00,290.181711767,35.9290234326,61.8962786153,0.0,32.1804615127,77.5397301883,523.170892078,258.880890019,49.9818,214.308202058
 12/11  19:00:00,358.141208925,35.9290234326,75.7342369312,0.0,77.122965704,86.2600435998,698.990479533,260.069900472,49.9818,388.938779061
 12/11  20:00:00,363.133115224,35.9290234326,73.1532854776,0.0,102.647051061,80.1663183927,589.37835516,268.600078641,33.3212,287.457076519
 12/11  21:00:00,394.963350387,35.9290234326,79.6602064221,0.0,115.40909374,92.7192997104,589.421196621,265.954133002,33.3212,290.145863619
 12/11  22:00:00,384.43009685,35.9290234326,92.6971918372,0.0,102.647051061,94.1340635361,714.103042212,269.394955425,24.9909,419.717186787
 12/11  23:00:00,297.298446654,35.9290234326,72.1052337488,0.0,77.122965704,65.871452062,623.295745996,287.384584258,16.6606,319.250561737
 12/11  24:00:00,205.139435208,35.9290234326,47.9691686844,0.0,38.286128036,48.4199368926,502.21232936,315.273190845,8.3303,178.608838515
 12/12  01:00:00,151.390551714,30.9975168333,38.6983555462,0.0,25.5240853573,30.610668775,206.904257975,64.8570509153,3.33212,138.71508706
 12/12  02:00:00,137.850312666,30.9975168333,32.480659232,0.0,19.418418834,29.3649097162,162.088428796,50.6209946289,3.33212,108.135314167
 12/12  03:00:00,126.708712961,30.9975168333,29.2452518507,0.0,12.7620426787,28.1191506574,154.907008532,43.4436157052,3.33212,108.131272827
 12/12  04:00:00,124.658401415,30.9975168333,27.2054362026,0.0,12.7620426787,28.1191506574,151.70628284,40.2480992321,3.33212,108.126063608
 12/12  05:00:00,133.51639333,30.9975168333,28.8542169573,0.0,12.7620426787,28.1191506574,180.849732618,38.7721804264,3.33212,138.745432191
 12/12  06:00:00,170.88654957,30.9975168333,38.5804944882,0.0,25.5240853573,30.610668775,291.414735029,37.2334613538,8.3303,245.850973675
 12/12  07:00:00,298.76781852,30.9975168333,68.5944026972,0.0,51.0481707146,78.1489452969,472.692018223,34.0439815271,16.6606,421.987436696
 12/12  08:00:00,377.828588057,35.9546695727,91.6939179021,0.0,64.3609230253,109.708623606,800.459292669,213.581505287,24.9909,561.886887382
 12/12  09:00:00,300.2990841,35.9290234326,65.4169881473,0.0,51.0481707146,80.7689615957,731.283847063,264.87066476,33.3212,433.091982303
 12/12  10:00:00,259.695224949,36.1678036483,53.6187042884,0.0,51.0481707146,71.0224615957,657.942935647,263.544264381,66.8089,327.589771266
 12/12  11:00:00,200.951012304,36.4354311,43.3760300156,0.0,32.1804615127,65.7244621605,603.913622012,262.126083387,83.4695,258.318038625
 12/12  12:00:00,199.478065042,36.6441709655,42.0323356274,0.0,32.1804615127,65.7244621605,447.38779424,173.656422823,83.4695,190.261871417
 12/12  13:00:00,212.70816515,36.6861296609,56.7890198226,0.0,32.1804615127,65.7244621605,382.295468349,110.740373041,83.4695,188.085595308
 12/12  14:00:00,207.340145046,36.7207088997,61.3365249192,0.0,32.1804615127,55.9779621605,354.868625389,91.9693678835,75.1392,187.760057506
 12/12  15:00:00,211.085990732,36.7498424506,65.1511418085,0.0,32.1804615127,55.9779621605,335.044937097,80.761380551,66.8089,187.474656546
 12/12  16:00:00,200.747895088,36.774419037,54.8687432416,0.0,32.1804615127,55.9779621605,343.892820455,81.2759083682,75.1392,187.477712087
 12/12  17:00:00,227.162037864,36.4655574454,49.5162097468,0.0,32.1804615127,60.9114621605,333.830875897,97.0068426716,91.7998,145.024233225
 12/12  18:00:00,285.221423181,35.9290234326,58.9801315802,0.0,32.1804615127,77.5397301883,392.80709467,126.513584871,49.9818,216.311709799
 12/12  19:00:00,356.312388707,35.9290234326,75.9155784196,0.0,77.122965704,86.2600435998,605.137176816,165.169794014,49.9818,389.985582803
 12/12  20:00:00,362.317099801,35.9290234326,74.5699160363,0.0,102.647051061,80.1663183927,518.567921787,198.680837474,33.3212,286.565884314
 12/12  21:00:00,394.825837336,35.9290234326,81.6106746931,0.0,115.40909374,92.7192997104,513.644534514,192.890357707,33.3212,287.432976806
 12/12  22:00:00,385.117840057,35.9290234326,95.2225004242,0.0,102.647051061,94.1340635361,649.696775063,201.451432932,24.9909,423.254442131
 12/12  23:00:00,299.497010605,35.9290234326,75.7122371822,0.0,77.122965704,65.871452062,536.783018768,201.306278049,16.6606,318.81614072
 12/12  24:00:00,208.899468442,35.9290234326,53.1774290419,0.0,38.286128036,48.4199368926,381.491181772,195.659915999,8.3303,177.500965774
 12/13  01:00:00,182.336146073,30.9975168333,69.6313890231,0.0,25.5240853573,30.610668775,209.697333283,60.9585824557,3.33212,145.406630828
 12/13  02:00:00,171.059320574,30.9975168333,65.6440970753,0.0,19.418418834,29.3649097162,159.245632363,47.7517401584,3.33212,108.161772205
 12/13  03:00:00,150.760917694,30.9975168333,53.2938524449,0.0,12.7620426787,28.1191506574,141.768721723,36.6339564922,3.33212,101.80264523
 12/13  04:00:00,144.817504715,30.9975168333,47.3906822434,0.0,12.7620426787,28.1191506574,139.788943599,28.2798568668,3.33212,108.176966732
 12/13  05:00:00,149.624286188,30.9975168333,45.6103271557,0.0,12.7620426787,28.1191506574,174.815410047,26.0518083729,3.33212,145.431481674
 12/13  06:00:00,182.117935312,30.9975168333,50.4871188141,0.0,25.5240853573,30.610668775,278.021255811,23.5758268627,8.3303,246.115128949
 12/13  07:00:00,310.884008,33.7509413513,78.6916937412,0.0,51.0481707146,78.1489452969,458.254090568,21.1231776088,16.6606,420.470312959
 12/13  08:00:00,382.160966622,35.9293804453,98.7315808238,0.0,64.3609230253,109.708623606,654.243185136,65.2792570831,24.9909,563.973028053
 12/13  09:00:00,305.623139968,35.9290234326,73.2232358618,0.0,51.0481707146,80.7689615957,568.487412619,98.9968802807,33.3212,436.169332338
 12/13  10:00:00,266.409243536,36.4928786754,61.6413159849,0.0,51.0481707146,71.0224615957,521.248253048,128.101930741,66.8089,326.337422307
 12/13  11:00:00,204.291708368,36.580718902,48.3319203924,0.0,32.1804615127,65.7244621605,469.356361268,125.377542753,83.4695,260.509318515
 12/13  12:00:00,197.851302392,36.6336306576,41.2947961706,0.0,32.1804615127,65.7244621605,400.166598226,126.725445765,83.4695,189.971652461
 12/13  13:00:00,195.685397674,36.6718435936,39.8306441105,0.0,32.1804615127,65.7244621605,409.594422533,137.947072687,83.4695,188.177849846
 12/13  14:00:00,184.238202429,36.7046202817,38.0856188379,0.0,32.1804615127,55.9779621605,409.473276997,146.45786335,75.1392,187.876213646
 12/13  15:00:00,183.718024945,36.7331917033,37.4369653394,0.0,32.1804615127,55.9779621605,433.474566361,179.101583766,66.8089,187.564082596
 12/13  16:00:00,184.540713528,36.761382921,38.1570873003,0.0,32.1804615127,55.9779621605,453.978127592,191.287199065,75.1392,187.551728527
 12/13  17:00:00,216.831782559,36.4574268071,38.7367789274,0.0,32.1804615127,60.9114621605,406.703486462,169.069177531,91.7998,145.834508931
 12/13  18:00:00,277.766562612,35.9290234326,51.1711719898,0.0,32.1804615127,77.5397301883,418.14887699,152.43563143,49.9818,215.73144556
 12/13  19:00:00,348.567055579,35.9290234326,67.9023300316,0.0,77.122965704,86.2600435998,595.717085344,155.073447701,49.9818,390.661837643
 12/13  20:00:00,355.834139787,35.9290234326,67.5876644411,0.0,102.647051061,80.1663183927,477.234069584,152.094309709,33.3212,291.818559875
 12/13  21:00:00,389.037811108,35.9290234326,75.4353149137,0.0,115.40909374,92.7192997104,470.966128941,148.964560921,33.3212,288.68036802
 12/13  22:00:00,379.700651662,35.9290234326,89.6350914447,0.0,102.647051061,94.1340635361,596.610640684,147.651979852,24.9909,423.967760832
 12/13  23:00:00,295.192175763,35.9290234326,71.7232003807,0.0,77.122965704,65.871452062,487.429499665,150.713690408,16.6606,320.055209257
 12/13  24:00:00,205.143460724,35.9290234326,49.8145107693,0.0,38.286128036,48.4199368926,344.200632804,157.0431849,8.3303,178.827147904
 12/14  01:00:00,154.28256128,30.9975168333,41.6318813295,0.0,25.5240853573,30.610668775,221.082964897,72.2862631436,3.33212,145.464581753
 12/14  02:00:00,142.091304464,30.9975168333,36.7921381648,0.0,19.418418834,29.3649097162,163.073872202,57.9137000713,3.33212,101.828052131
 12/14  03:00:00,130.663622624,30.9975168333,33.2947717549,0.0,12.7620426787,28.1191506574,159.345048346,47.8017945944,3.33212,108.211133751
 12/14  04:00:00,126.104344385,30.9975168333,28.757896368,0.0,12.7620426787,28.1191506574,152.87179945,41.3361887845,3.33212,108.203490666
 12/14  05:00:00,137.809669673,30.9975168333,33.8621329035,0.0,12.7620426787,28.1191506574,184.653190318,35.8310740668,3.33212,145.489996252
 12/14  06:00:00,171.368259053,30.9975168333,39.8030455832,0.0,25.5240853573,30.610668775,286.824128294,32.1656502519,8.3303,246.328178042
 12/14  07:00:00,298.132940377,33.3810783563,66.3934090914,0.0,51.0481707146,78.1489452969,467.152351174,28.4905895405,16.6606,422.001161634
 12/14  08:00:00,374.569355422,35.9351249018,88.4306385112,0.0,64.3609230253,109.708623606,665.421891802,75.5239780007,24.9909,564.907013802
 12/14  09:00:00,296.107475957,35.9290234326,63.7857032977,0.0,51.0481707146,80.7689615957,577.489432685,107.151771434,33.3212,437.016461251
 12/14  10:00:00,256.383744745,36.4637930692,51.7253092988,0.0,51.0481707146,71.0224615957,533.359512752,135.823503922,66.8089,330.727108831
 12/14  11:00:00,196.347301939,36.5815213499,40.4446326028,0.0,32.1804615127,65.7244621605,475.413894984,133.256980132,83.4695,258.687414851
 12/14  12:00:00,194.333043867,36.6355423576,37.8076193302,0.0,32.1804615127,65.7244621605,404.032287959,131.940743116,83.4695,188.622044842
 12/14  13:00:00,188.132063957,36.6736160343,32.4045126635,0.0,32.1804615127,65.7244621605,397.986821925,124.385509355,83.4695,190.131812569
 12/14  14:00:00,178.904414313,36.7044405812,32.8459120541,0.0,32.1804615127,55.9779621605,410.665999779,142.899525603,75.1392,192.627274175
 12/14  15:00:00,181.758962919,36.7330557696,35.6030688199,0.0,32.1804615127,55.9779621605,415.420041274,162.484738705,66.8089,186.126402569
 12/14  16:00:00,181.908957149,36.7631900724,35.6364694568,0.0,32.1804615127,55.9779621605,450.530519184,189.357407508,75.1392,186.033911676
 12/14  17:00:00,214.954113868,36.4587766628,36.8782583642,0.0,32.1804615127,60.9114621605,418.943365643,184.044657757,91.7998,143.098907886
 12/14  18:00:00,275.769347329,35.9290234326,49.1956068267,0.0,32.1804615127,77.5397301883,431.981806965,160.590036473,49.9818,221.409970491
 12/14  19:00:00,347.75026792,35.9290234326,67.102200983,0.0,77.122965704,86.2600435998,602.655321089,159.651750436,49.9818,393.021770653
 12/14  20:00:00,354.428228532,35.9290234326,66.198868823,0.0,102.647051061,80.1663183927,479.347250202,154.52751269,33.3212,291.498537512
 12/14  21:00:00,387.098690964,35.9290234326,73.5163985167,0.0,115.40909374,92.7192997104,467.640278528,150.531164311,33.3212,283.787914217
 12/14  22:00:00,377.987785174,35.9290234326,87.901559833,0.0,102.647051061,94.1340635361,612.805954263,155.9811973,24.9909,431.833856962
 12/14  23:00:00,293.752702009,35.9290234326,70.2676784796,0.0,77.122965704,65.871452062,491.258425917,154.136458183,16.6606,320.461367734
 12/14  24:00:00,203.804854824,35.9290234326,48.480286537,0.0,38.286128036,48.4199368926,342.840308342,155.578361887,8.3303,178.931646454
 12/15  01:00:00,153.17833202,30.9975168333,40.5298952955,0.0,25.5240853573,30.610668775,214.451588696,72.2107820111,3.33212,138.908686685
 12/15  02:00:00,140.821850261,30.9975168333,35.5248269607,0.0,19.418418834,29.3649097162,170.026641658,58.4591431206,3.33212,108.235378537
 12/15  03:00:00,131.194885802,30.9975168333,33.819850239,0.0,12.7620426787,28.1191506574,160.056914665,48.4876860612,3.33212,108.237108604
 12/15  04:00:00,131.030809893,30.9975168333,33.6577117888,0.0,12.7620426787,28.1191506574,152.67877314,41.111844368,3.33212,108.234808772
 12/15  05:00:00,139.186785605,30.9975168333,34.5650778888,0.0,12.7620426787,28.1191506574,189.511600781,40.6257875195,3.33212,145.553693262
 12/15  06:00:00,173.841692604,30.9975168333,41.4943878881,0.0,25.5240853573,30.610668775,298.284829109,43.4124937829,8.3303,246.542035326
 12/15  07:00:00,294.857506943,33.0523112497,62.5321243221,0.0,51.0481707146,78.1489452969,483.262121753,42.4242603186,16.6606,424.177261434
 12/15  08:00:00,374.700573959,35.943593166,85.635931688,0.0,64.3609230253,109.708623606,798.995855874,207.852014645,24.9909,566.152941229
 12/15  09:00:00,305.897644954,35.9290234326,71.2180149921,0.0,51.0481707146,80.7689615957,658.439275533,188.183236769,33.3212,436.934838765
 12/15  10:00:00,278.874181974,36.470023448,73.86400459,0.0,51.0481707146,71.0224615957,501.197738279,101.945147454,66.8089,332.443690825
 12/15  11:00:00,230.215957032,36.5916814361,74.2655917198,0.0,32.1804615127,65.7244621605,412.490386232,71.309864665,83.4695,257.711021567
 12/15  12:00:00,236.759360074,36.6498072137,80.1771529915,0.0,32.1804615127,65.7244621605,340.034763965,65.2871121657,83.4695,191.278151799
 12/15  13:00:00,247.939157341,36.693935609,92.074323815,0.0,32.1804615127,65.7244621605,324.070660628,47.7578647343,83.4695,192.843295893
 12/15  14:00:00,244.726914371,36.7331633183,98.5692264617,0.0,32.1804615127,55.9779621605,296.564361761,33.3063492149,75.1392,188.118812546
 12/15  15:00:00,243.615691382,36.7653753946,97.4415557689,0.0,32.1804615127,55.9779621605,284.774687786,30.178119541,66.8089,187.787668245
 12/15  16:00:00,233.363937244,36.7931649605,87.2247915639,0.0,32.1804615127,55.9779621605,294.193854685,31.2719420129,75.1392,187.782712672
 12/15  17:00:00,247.792677421,36.4828623536,69.9836388732,0.0,32.1804615127,60.9114621605,275.279417973,37.5094124531,91.7998,145.97020552
 12/15  18:00:00,301.513407064,35.9290234326,75.177712084,0.0,32.1804615127,77.5397301883,313.066880591,47.0099017515,49.9818,216.07517884
 12/15  19:00:00,372.740355291,35.9290234326,92.3193460295,0.0,77.122965704,86.2600435998,492.86446067,49.7111831477,49.9818,393.171477523
 12/15  20:00:00,374.983425425,35.9290234326,87.2397079798,0.0,102.647051061,80.1663183927,437.738731912,113.001004116,33.3212,291.416527795
 12/15  21:00:00,404.995124023,35.9290234326,91.5282961478,0.0,115.40909374,92.7192997104,527.808199027,203.147428979,33.3212,291.339570047
 12/15  22:00:00,394.611957065,35.9290234326,104.344677596,0.0,102.647051061,94.1340635361,676.742796447,221.383827043,24.9909,430.368069403
 12/15  23:00:00,307.142059848,35.9290234326,82.831921161,0.0,77.122965704,65.871452062,576.814378368,237.335416141,16.6606,322.818362227
 12/15  24:00:00,214.601050162,35.9290234326,58.2393950066,0.0,38.286128036,48.4199368926,410.524881421,223.16123188,8.3303,179.033349541
 12/16  01:00:00,164.855453805,30.9975168333,49.8156962392,0.0,27.7269238854,30.610668775,196.291834861,53.9915559261,3.33212,138.968158935
 12/16  02:00:00,159.61058603,30.9975168333,44.5308409889,0.0,27.7269238854,30.610668775,156.183892496,44.5848364947,3.33212,108.266936001
 12/16  03:00:00,138.021254553,30.9975168333,40.3973697215,0.0,12.7620426787,28.1191506574,151.003976622,39.3977558399,3.33212,108.274100783
 12/16  04:00:00,135.754630421,30.9975168333,38.1219630083,0.0,12.7620426787,28.1191506574,145.238164314,33.6354637591,3.33212,108.270580555
 12/16  05:00:00,143.394112728,30.9975168333,39.1799799763,0.0,12.7620426787,28.1191506574,178.082054853,29.1236426212,3.33212,145.626292231
 12/16  06:00:00,157.621983354,30.9975168333,41.164400612,0.0,12.7620426787,28.1191506574,214.152925186,26.6982252289,8.3303,179.124399958
 12/16  07:00:00,250.706048519,33.8742290163,50.6494251021,0.0,42.6918050922,54.3732441037,297.53460187,25.2967020183,16.6606,255.577299852
 12/16  08:00:00,317.413342669,35.9298339576,74.8397684579,0.0,42.6918050922,86.1019271793,630.123086954,182.257595614,24.9909,422.87459134
 12/16  09:00:00,377.023988271,35.9290234326,104.445860233,0.0,57.6566862989,112.030105488,853.261254481,212.260871118,33.3212,607.679183363
 12/16  10:00:00,308.606207648,36.2600248592,82.7213977914,0.0,57.6566862989,83.6599452969,722.990035447,220.086480833,66.8089,436.094654614
 12/16  11:00:00,214.954774378,36.3857353401,43.4475161537,0.0,42.6918050922,68.9656133826,657.645879439,241.323600312,83.4695,332.852779127
 12/16  12:00:00,194.810382901,36.4485103804,31.6815090809,0.0,34.9340096728,67.7198543238,587.557790701,245.238014662,83.4695,258.850276039
 12/16  13:00:00,197.922779066,36.4957287355,35.5936621131,0.0,34.9340096728,67.7198543238,525.191438447,245.547917325,83.4695,196.174021122
 12/16  14:00:00,189.420608582,36.6329130473,36.6946267171,0.0,34.9340096728,57.9733543238,510.842194516,239.867794071,75.1392,195.835200445
 12/16  15:00:00,189.31413165,36.6377518329,36.5927130523,0.0,34.9340096728,57.9733543238,496.826149115,241.49902317,66.8089,188.518225945
 12/16  16:00:00,193.359895628,36.6802421611,40.6059591359,0.0,34.9340096728,57.9733543238,508.410650972,243.21574518,75.1392,190.055705792
 12/16  17:00:00,222.842264525,36.3963096891,38.3344529922,0.0,34.9340096728,62.9068543238,481.604353794,238.365501984,91.7998,151.43905181
 12/16  18:00:00,269.179200655,35.9290234326,43.4516377691,0.0,34.9340096728,72.2186844194,472.643456877,242.66031655,49.9818,180.001340327
 12/16  19:00:00,345.521585954,35.9290234326,53.4520864271,0.0,87.0357390804,86.2600435998,523.261955949,248.694458376,49.9818,224.585697573
 12/16  20:00:00,352.762603549,35.9290234326,65.9742884638,0.0,102.000620287,77.6748002752,582.828558118,257.287836842,33.3212,292.219521277
 12/16  21:00:00,372.612324933,35.9290234326,74.5189910666,0.0,102.000620287,88.9820225341,596.825071255,271.81608633,33.3212,291.687784925
 12/16  22:00:00,364.855486663,35.9290234326,76.4854224753,0.0,102.000620287,91.6425454185,590.610779378,274.360660695,24.9909,291.259218684
 12/16  23:00:00,310.944011458,35.9290234326,75.7527886125,0.0,87.0357390804,65.871452062,710.558467983,271.802623717,16.6606,422.095244266
 12/16  24:00:00,215.127744329,35.9290234326,53.5135713606,0.0,42.6918050922,48.4199368926,540.798229254,282.794982885,8.3303,249.672946369
 12/17  01:00:00,164.480498862,30.9975168333,40.3363264771,0.0,34.4311606118,33.1021868926,205.790748386,58.7869559445,3.33212,143.671672442
 12/17  02:00:00,158.285836723,30.9975168333,34.0987678126,0.0,34.4311606118,33.1021868926,164.704373433,46.522357259,3.33212,114.849896174
 12/17  03:00:00,136.967986246,30.9975168333,30.2517962652,0.0,19.466279405,30.610668775,152.536017031,40.7298608351,3.33212,108.474036196
 12/17  04:00:00,134.450155514,30.9975168333,27.7427848697,0.0,19.466279405,30.610668775,150.67701587,38.8758139595,3.33212,108.469081911
 12/17  05:00:00,142.143078596,30.9975168333,28.862826878,0.0,19.466279405,30.610668775,187.852127222,38.8428192181,3.33212,145.677188003
 12/17  06:00:00,156.944414232,30.9975168333,31.417492128,0.0,19.466279405,30.610668775,226.982089424,39.1320402893,8.3303,179.519749135
 12/17  07:00:00,238.509405595,30.9975168333,41.4678404496,0.0,42.6918050922,54.3732441037,311.918745501,38.5224420585,16.6606,256.735703442
 12/17  08:00:00,316.878357312,35.9513022376,65.2505182129,0.0,49.3960418185,88.5934452969,685.191587487,230.702673573,24.9909,429.498013914
 12/17  09:00:00,367.501615033,35.9290234326,95.2565789067,0.0,57.6566862989,112.030105488,906.626810754,263.336490763,33.3212,609.969119992
 12/17  10:00:00,294.538582827,36.2102417834,78.2448493503,0.0,50.9524495726,81.1684271793,748.035095434,245.799886345,66.8089,435.426309089
 12/17  11:00:00,232.657278312,36.480261225,61.152806055,0.0,42.6918050922,68.9656133826,651.876258004,237.427470113,83.4695,330.979287891
 12/17  12:00:00,233.383567907,36.6503286387,65.7307010043,0.0,38.286128036,68.9656133826,558.399971998,208.203942639,83.4695,266.726529359
 12/17  13:00:00,223.091829218,36.6913101965,56.9346018044,0.0,38.286128036,68.9656133826,448.857915457,176.755087047,83.4695,188.63332841
 12/17  14:00:00,211.824547541,36.7241926969,64.7640930816,0.0,31.5818913096,56.727595265,456.057544429,185.307929825,75.1392,195.610414605
 12/17  15:00:00,200.721003996,36.7517436935,53.6570469895,0.0,31.5818913096,56.727595265,457.700746743,202.871965451,66.8089,188.019881292
 12/17  16:00:00,196.208308632,36.7762209639,49.3634033423,0.0,31.5818913096,56.727595265,447.440308632,184.317394191,75.1392,187.983714441
 12/17  17:00:00,223.206452085,36.4660175546,44.6496728947,0.0,31.5818913096,61.661095265,435.145120103,197.253739539,91.7998,146.091580564
 12/17  18:00:00,270.414470676,35.9290234326,50.4657224932,0.0,31.5818913096,70.9729253606,462.474337414,225.46733829,49.9818,187.025199124
 12/17  19:00:00,342.954332693,35.9290234326,61.0822023841,0.0,80.3315023541,83.7685254822,494.711556233,225.581059832,49.9818,219.148696401
 12/17  20:00:00,360.035424386,35.9290234326,73.8216577209,0.0,102.000620287,77.6748002752,563.705138813,240.607220515,33.3212,289.776718298
 12/17  21:00:00,389.555161241,35.9290234326,82.4649382019,0.0,108.704857014,91.4735406516,551.012836816,226.827086258,33.3212,290.864550559
 12/17  22:00:00,362.341376075,35.9290234326,83.4102471238,0.0,95.2963835608,89.1510273009,533.100819609,216.124115589,24.9909,291.98580402
 12/17  23:00:00,306.907936023,35.9290234326,81.1579594092,0.0,80.3315023541,63.3799339444,658.808371972,220.309498508,16.6606,421.838273463
 12/17  24:00:00,219.644922539,35.9290234326,58.0464348074,0.0,42.6918050922,48.4199368926,500.902187123,240.925615939,8.3303,251.646271184
 12/18  01:00:00,156.687944633,30.9975168333,43.9656417772,0.0,25.5240853573,30.610668775,192.698437632,48.2693574197,3.33212,141.096960212
 12/18  02:00:00,142.108679512,30.9975168333,36.6952689095,0.0,19.418418834,29.3649097162,152.010545715,40.3471856825,3.33212,108.331240033
 12/18  03:00:00,131.723599964,30.9975168333,34.2093975808,0.0,12.7620426787,28.1191506574,146.584753429,34.9194230487,3.33212,108.33321038
 12/18  04:00:00,129.549737325,30.9975168333,32.0451668317,0.0,12.7620426787,28.1191506574,143.872727149,32.2057313655,3.33212,108.334875783
 12/18  05:00:00,137.339696713,30.9975168333,33.2585684501,0.0,12.7620426787,28.1191506574,180.738771125,31.6654710898,3.33212,145.741180036
 12/18  06:00:00,173.916500649,30.9975168333,42.2137100027,0.0,25.5240853573,30.610668775,291.950437259,31.4658704419,8.3303,252.154266817
 12/18  07:00:00,301.075382873,33.0523112497,69.5752536251,0.0,51.0481707146,78.1489452969,474.880768773,30.5083057045,16.6606,427.711863068
 12/18  08:00:00,379.302248259,35.9609036766,91.4249173077,0.0,64.3609230253,109.708623606,809.015259853,210.756795979,24.9909,573.267563875
 12/18  09:00:00,303.638652352,35.9290234326,69.5512610531,0.0,51.0481707146,80.7689615957,725.40828571,251.722808986,33.3212,440.364276724
 12/18  10:00:00,265.42060911,36.201586531,59.2961074067,0.0,51.0481707146,71.0224615957,649.57988386,249.250014185,66.8089,333.520969675
 12/18  11:00:00,202.115812884,36.3258470842,44.6292361541,0.0,32.1804615127,65.7244621605,606.720502413,264.738277082,83.4695,258.51272533
 12/18  12:00:00,195.551823575,36.4005477562,37.3235022072,0.0,32.1804615127,65.7244621605,548.704594194,269.171876434,83.4695,196.063217761
 12/18  13:00:00,196.029950451,36.4862451366,38.4924316806,0.0,32.1804615127,65.7244621605,537.723352134,265.528938814,83.4695,188.72491332
 12/18  14:00:00,193.65689989,36.6229431091,45.697960045,0.0,32.1804615127,55.9779621605,521.880006301,253.362345586,75.1392,193.378460715
 12/18  15:00:00,192.470089825,36.7403991328,44.6580933399,0.0,32.1804615127,55.9779621605,484.981324218,228.063512924,66.8089,190.108911294
 12/18  16:00:00,191.829640854,36.7588316751,43.9165005982,0.0,32.1804615127,55.9779621605,511.826219501,248.577356796,75.1392,188.109662705
 12/18  17:00:00,220.852346715,36.4455803241,41.0591243151,0.0,32.1804615127,60.9114621605,471.961042759,234.010885886,91.7998,146.150356873
 12/18  18:00:00,279.013161728,35.9290234326,50.6843072027,0.0,32.1804615127,77.5397301883,495.773854987,227.977853109,49.9818,217.814201878
 12/18  19:00:00,350.81749979,35.9290234326,68.4580499345,0.0,77.122965704,86.2600435998,686.171712826,234.653239487,49.9818,401.536673339
 12/18  20:00:00,357.349706849,35.9290234326,67.409546046,0.0,102.647051061,80.1663183927,555.620154562,228.936283903,33.3212,293.362670659
 12/18  21:00:00,389.041733872,35.9290234326,73.7705705935,0.0,115.40909374,92.7192997104,553.512671758,227.910566503,33.3212,292.280905255
 12/18  22:00:00,378.698551465,35.9290234326,86.9984585057,0.0,102.647051061,94.1340635361,691.140708872,237.51074785,24.9909,428.639061022
 12/18  23:00:00,292.646704836,35.9290234326,67.4809317146,0.0,77.122965704,65.871452062,600.851699823,256.632380232,16.6606,327.558719591
 12/18  24:00:00,202.293780135,35.9290234326,45.1632643184,0.0,38.286128036,48.4199368926,464.668549307,277.016401123,8.3303,179.321848183
 12/19  01:00:00,150.289694612,30.9975168333,37.5675107273,0.0,25.5240853573,30.610668775,208.067078224,58.9495679299,3.33212,145.785390294
 12/19  02:00:00,137.46355943,30.9975168333,32.0653472326,0.0,19.418418834,29.3649097162,159.073515945,47.3714460266,3.33212,108.369949919
 12/19  03:00:00,126.331683844,30.9975168333,28.8367052514,0.0,12.7620426787,28.1191506574,153.532492446,41.8317599622,3.33212,108.368612484
 12/19  04:00:00,124.603951612,30.9975168333,27.1187403549,0.0,12.7620426787,28.1191506574,151.45828192,39.7546697792,3.33212,108.371492141
 12/19  05:00:00,132.792478419,30.9975168333,28.100264473,0.0,12.7620426787,28.1191506574,188.405100373,39.275706529,3.33212,145.797273844
 12/19  06:00:00,168.689131687,30.9975168333,36.3575951719,0.0,25.5240853573,30.610668775,295.219570183,39.5408386851,8.3303,247.348431498
 12/19  07:00:00,295.765956126,32.2303934832,64.3565462726,0.0,51.0481707146,78.1489452969,489.889045296,38.2940675873,16.6606,434.934377709
 12/19  08:00:00,375.768663127,35.9290234326,86.8610475485,0.0,64.3609230253,109.708623606,845.664950348,246.771093704,24.9909,573.902956644
 12/19  09:00:00,304.429144857,35.9290234326,69.5668089039,0.0,51.0481707146,80.7689615957,749.583779641,277.350752163,33.3212,438.911827478
 12/19  10:00:00,277.824086764,36.2991601423,71.5874701339,0.0,51.0481707146,71.0224615957,641.055690627,243.32096359,66.8089,330.925827037
 12/19  11:00:00,226.229654481,36.5893029602,69.4460734146,0.0,32.1804615127,65.7244621605,503.892288763,156.532185759,83.4695,263.890603003
 12/19  12:00:00,233.812030961,36.6477772376,77.2190711062,0.0,32.1804615127,65.7244621605,368.127092659,88.4804895421,83.4695,196.177103117
 12/19  13:00:00,241.641084863,36.6898343384,85.9691299872,0.0,32.1804615127,65.7244621605,336.680990938,64.382041076,83.4695,188.829449862
 12/19  14:00:00,235.998981207,36.72470131,90.0771425405,0.0,32.1804615127,55.9779621605,326.989904596,56.8375333398,75.1392,195.013171256
 12/19  15:00:00,234.907042926,36.7555044749,88.9494788678,0.0,32.1804615127,55.9779621605,323.021713628,67.5220800155,66.8089,188.690733612
 12/19  16:00:00,229.258174403,36.7851389521,83.2752674563,0.0,32.1804615127,55.9779621605,345.471891629,82.1179824155,75.1392,188.214709214
 12/19  17:00:00,244.884524872,36.4772617801,67.1025678703,0.0,32.1804615127,60.9114621605,354.29710349,116.274396734,91.7998,146.222906756
 12/19  18:00:00,293.682263897,35.9290234326,67.2819152858,0.0,32.1804615127,77.5397301883,432.252989118,158.344667781,49.9818,223.926521338
 12/19  19:00:00,362.747627837,35.9290234326,82.2615359148,0.0,77.122965704,86.2600435998,611.842262314,167.322756856,49.9818,394.537705458
 12/19  20:00:00,367.496239634,35.9290234326,79.5810391251,0.0,102.647051061,80.1663183927,540.30042105,213.234872234,33.3212,293.744348816
 12/19  21:00:00,399.437731719,35.9290234326,86.1006081791,0.0,115.40909374,92.7192997104,513.914370371,188.062114467,33.3212,292.531055904
 12/19  22:00:00,389.987798185,35.9290234326,100.235115443,0.0,102.647051061,94.1340635361,620.712860664,159.792261452,24.9909,435.929699212
 12/19  23:00:00,303.785498636,35.9290508584,80.2748587218,0.0,77.122965704,65.871452062,501.866978217,162.373827204,16.6606,322.832551013
 12/19  24:00:00,211.625482443,35.9290234326,56.0308392739,0.0,38.286128036,48.4199368926,388.781498016,194.460269449,8.3303,185.990928568
 12/20  01:00:00,192.29836974,30.9975168333,79.5727402387,0.0,25.5240853573,30.610668775,210.391276074,62.2144163298,3.33212,144.844739744
 12/20  02:00:00,170.905982972,30.9975168333,65.4951743074,0.0,19.418418834,29.3649097162,162.72364466,50.0379846296,3.33212,109.353540031
 12/20  03:00:00,151.454607256,30.9975168333,53.9747184106,0.0,12.7620426787,28.1191506574,151.654969859,39.9172867868,3.33212,108.405563072
 12/20  04:00:00,145.219293822,30.9975168333,47.7629412824,0.0,12.7620426787,28.1191506574,144.05861352,32.3193885867,3.33212,108.407104933
 12/20  05:00:00,150.801330724,30.9975168333,46.7779789657,0.0,12.7620426787,28.1191506574,176.026509136,26.8238578622,3.33212,145.870531274
 12/20  06:00:00,185.873066858,30.9975168333,54.2243909522,0.0,25.5240853573,30.610668775,279.35873689,23.4689029017,8.3303,247.559533988
 12/20  07:00:00,313.841578467,33.9153249046,81.4525682666,0.0,51.0481707146,78.1489452969,474.1981954,21.8014618405,16.6606,435.736133559
 12/20  08:00:00,388.797186648,35.9297986278,102.529801261,0.0,64.3609230253,109.708623606,666.004780058,65.1908977694,24.9909,575.822982289
 12/20  09:00:00,309.317996019,35.9290234326,76.9793510708,0.0,51.0481707146,80.7689615957,555.763613339,81.9442700471,33.3212,440.498143292
 12/20  10:00:00,269.543333791,36.4695696199,64.9542635768,0.0,51.0481707146,71.0224615957,495.684805463,96.122800842,66.8089,332.753104621
 12/20  11:00:00,207.087717165,36.5879568262,51.1703697524,0.0,32.1804615127,65.7244621605,462.351503183,116.735748922,83.4695,262.146254261
 12/20  12:00:00,200.858676412,36.6407306098,44.3521537665,0.0,32.1804615127,65.7244621605,390.472848706,110.723931409,83.4695,196.279417296
 12/20  13:00:00,199.245750763,36.6776155186,43.546852513,0.0,32.1804615127,65.7244621605,364.670037333,91.5507401957,83.4695,189.649797138
 12/20  14:00:00,189.531582973,36.7085847886,43.565538351,0.0,32.1804615127,55.9779621605,359.503619365,89.4708193162,75.1392,194.893600048
 12/20  15:00:00,189.40524268,36.7373225325,43.4579998857,0.0,32.1804615127,55.9779621605,337.775690862,82.6666435107,66.8089,188.300147351
 12/20  16:00:00,190.279799487,36.7655425037,44.3334988679,0.0,32.1804615127,55.9779621605,344.080496321,79.6848601626,75.1392,189.256436158
 12/20  17:00:00,222.641449384,36.4607688921,44.9423957895,0.0,32.1804615127,60.9114621605,321.645761487,77.8192403538,91.7998,152.026721133
 12/20  18:00:00,281.801391479,35.9290234326,55.502777141,0.0,32.1804615127,77.5397301883,369.09394438,102.296258201,49.9818,216.815886179
 12/20  19:00:00,353.51440531,35.9290234326,73.0896956897,0.0,77.122965704,86.2600435998,578.932817136,126.193927007,49.9818,402.757090129
 12/20  20:00:00,360.803043903,35.9290234326,72.7385634696,0.0,102.647051061,80.1663183927,470.423120092,141.697742216,33.3212,295.404177876
 12/20  21:00:00,391.995738553,35.9290234326,78.2011346429,0.0,115.40909374,92.7192997104,567.15044286,240.959784197,33.3212,292.869458663
 12/20  22:00:00,381.837106931,35.9290234326,90.6774426433,0.0,102.647051061,94.1340635361,784.601464641,324.389238745,24.9909,435.221325897
 12/20  23:00:00,296.561477521,35.9290234326,71.1969441811,0.0,77.122965704,65.871452062,613.264728703,272.492341097,16.6606,324.111787606
 12/20  24:00:00,205.339134058,35.9290234326,48.0868016687,0.0,38.286128036,48.4199368926,441.403477817,253.553354359,8.3303,179.519823458
 12/21  01:00:00,152.155343604,30.9975168333,39.3068020981,0.0,25.5240853573,30.610668775,203.296570584,54.0586955137,3.33212,145.90575507
 12/21  02:00:00,138.333353566,30.9975168333,32.8298888085,0.0,19.418418834,29.3649097162,157.71123528,43.5179807949,3.33212,110.861134485
 12/21  03:00:00,126.966078787,30.9975168333,29.371908505,0.0,12.7620426787,28.1191506574,154.928413602,39.2090688636,3.33212,112.387224738
 12/21  04:00:00,125.099290736,30.9975168333,27.5180845574,0.0,12.7620426787,28.1191506574,149.953844166,38.1815113147,3.33212,108.440212851
 12/21  05:00:00,133.001371239,30.9975168333,28.8387510421,0.0,12.7620426787,28.1191506574,187.834251041,38.5621923215,3.33212,145.939938719
 12/21  06:00:00,169.641338351,30.9975168333,37.8304332589,0.0,25.5240853573,30.610668775,295.19520759,39.10194072,8.3303,247.76296687
 12/21  07:00:00,299.342282411,33.463270133,67.2181339648,0.0,51.0481707146,78.1489452969,491.050967107,37.857531689,16.6606,436.532835418
 12/21  08:00:00,356.064809515,35.9290234326,68.0372099987,0.0,64.3609230253,109.708623606,856.907840562,253.617550189,24.9909,578.299390374
 12/21  09:00:00,274.009480834,35.9290234326,39.8921041192,0.0,51.0481707146,80.7689615957,779.2437618,303.861810692,33.3212,442.060751108
 12/21  10:00:00,241.912886136,36.0085799872,35.950573485,0.0,51.0481707146,71.0224615957,704.801076651,303.446274766,66.8089,334.545901885
 12/21  11:00:00,186.045459966,36.1152322651,28.7324994002,0.0,32.1804615127,65.7244621605,658.224515531,314.657171672,83.4695,260.097843859
 12/21  12:00:00,182.849309101,36.1790162122,24.805491444,0.0,32.1804615127,65.7244621605,595.983295497,316.111535283,83.4695,196.402260215
 12/21  13:00:00,181.841641223,36.2117836429,24.5441142238,0.0,32.1804615127,65.7244621605,594.803726985,315.290722741,83.4695,196.043504245
 12/21  14:00:00,171.529034426,36.2419830387,23.9254485466,0.0,32.1804615127,55.9779621605,583.414248411,319.553861531,75.1392,188.72118688
 12/21  15:00:00,171.482682171,36.2565975684,23.8658266915,0.0,32.1804615127,55.9779621605,581.314396025,322.638995636,66.8089,191.866500389
 12/21  16:00:00,172.002841972,36.2647943514,24.3957892942,0.0,32.1804615127,55.9779621605,589.404022611,322.33621406,75.1392,191.928608551
