Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  17:00:00,204.481372795,36.0776238826,25.0342667001,0.0,32.1804615127,60.9114621605,543.006818228,304.863280657,91.7998,146.343737571
 12/21  18:00:00,265.094824803,35.9290234326,36.7291896688,0.0,32.1804615127,77.5397301883,580.377069594,306.155707716,49.9818,224.239561878
 12/21  19:00:00,337.202865065,35.9290234326,54.8148068521,0.0,77.122965704,86.2600435998,757.97611687,312.185100897,49.9818,395.809215973
 12/21  20:00:00,345.070132616,35.9290234326,55.120061689,0.0,102.647051061,80.1663183927,634.620696665,300.283660619,33.3212,301.015836047
 12/21  21:00:00,377.094217533,35.9290234326,61.8280588179,0.0,115.40909374,92.7192997104,616.281559491,288.55384249,33.3212,294.406517002
 12/21  22:00:00,367.951756014,35.9290234326,76.265968152,0.0,102.647051061,94.1340635361,740.802875967,282.93481863,24.9909,432.877157338
 12/21  23:00:00,284.206362488,35.9290234326,59.0594951237,0.0,77.122965704,65.871452062,632.340962742,288.539641074,16.6606,327.140721667
 12/21  24:00:00,195.730124741,35.9426594963,38.2581206626,0.337978767188,38.286128036,48.4199368926,490.210022572,302.25235628,8.3303,179.627366293
 12/22  01:00:00,142.848731589,30.9975168333,30.1658617224,0.0,25.5240853573,30.610668775,215.517126749,66.2209546989,3.33212,145.96405205
 12/22  02:00:00,129.598643664,30.9975168333,24.2394521973,0.0,19.418418834,29.3649097162,174.027810421,55.8474966222,3.33212,114.848193799
 12/22  03:00:00,119.174714284,30.9975168333,21.7180062545,0.0,12.7620426787,28.1191506574,162.420381764,50.6129652411,3.33212,108.475296523
 12/22  04:00:00,117.922912122,30.9975168333,20.474917162,0.0,12.7620426787,28.1191506574,159.766879556,47.9642045378,3.33212,108.470555019
 12/22  05:00:00,126.447024346,30.9975168333,21.7898077974,0.0,12.7620426787,28.1191506574,196.119517002,46.8062003524,3.33212,145.98119665
 12/22  06:00:00,161.850230723,30.9975168333,29.5535555154,0.0,25.5240853573,30.610668775,308.522656678,46.4985788139,8.3303,253.693777864
 12/22  07:00:00,287.088795907,30.9975168333,56.920251617,0.0,51.0481707146,78.1489452969,493.174443048,45.3648208092,16.6606,431.149022238
 12/22  08:00:00,368.623424703,35.9542842857,79.329310468,0.270192833752,64.3609230253,109.708623606,893.575151228,289.69408234,24.9909,578.890168888
 12/22  09:00:00,294.875001214,35.9494775282,59.6976584377,0.221554616241,51.0481707146,80.7689615957,825.109413047,348.205782212,33.3212,443.582430835
 12/22  10:00:00,266.533809684,35.9547434732,60.1023549887,0.45712919076,51.0481707146,71.0224615957,734.237684831,332.221025657,66.8089,335.207759174
 12/22  11:00:00,217.159490338,36.0198098387,59.6564363741,0.20887738718,32.1804615127,65.7244621605,677.237636331,326.903625776,83.4695,266.864510556
 12/22  12:00:00,222.37579225,36.1189584307,64.3092970776,0.0,32.1804615127,65.7244621605,588.983167282,309.008019588,83.4695,196.505647694
 12/22  13:00:00,229.644847312,36.2067928305,72.2586857245,0.0,32.1804615127,65.7244621605,564.130312987,291.525848894,83.4695,189.134964094
 12/22  14:00:00,223.716113979,36.2988052402,75.962556975,0.0,32.1804615127,55.9779621605,552.240425553,281.284514145,75.1392,195.816711409
 12/22  15:00:00,223.142712845,36.375601628,75.3279231101,0.0,32.1804615127,55.9779621605,528.050200505,272.7489858,66.8089,188.492314705
 12/22  16:00:00,214.618530091,36.4167886537,66.8096957653,0.0,32.1804615127,55.9779621605,537.891369117,267.256514911,75.1392,195.495654206
 12/22  17:00:00,231.325349519,36.1640405175,51.774545191,0.0,32.1804615127,60.9114621605,495.460336299,257.252652646,91.7998,146.407883654
 12/22  18:00:00,281.225287051,35.9290234326,52.8564397832,0.0,32.1804615127,77.5397301883,548.029767837,273.652665069,49.9818,224.395302767
 12/22  19:00:00,349.859159986,35.9290234326,67.4325780372,0.0,77.122965704,86.2600435998,752.517250327,306.10641149,49.9818,396.429038837
 12/22  20:00:00,354.126387026,35.9290234326,64.5281950008,0.0,102.647051061,80.1663183927,666.786146281,330.902505244,33.3212,302.562441036
 12/22  21:00:00,385.253719342,35.9290234326,70.3003335358,0.0,115.40909374,92.7192997104,663.964900604,337.206625539,33.3212,293.437075065
 12/22  22:00:00,375.269172989,35.9290234326,83.8031595097,0.0,102.647051061,94.1340635361,797.319848923,335.319101909,24.9909,437.009847015
 12/22  23:00:00,291.048572339,35.9290234326,65.8326365245,0.0,77.122965704,65.871452062,676.634525974,335.291756857,16.6606,324.682169118
 12/22  24:00:00,201.890795003,35.9494775282,44.0673925699,0.637962810483,38.286128036,48.4199368926,529.312323745,334.338489556,8.3303,186.643534188
 12/23  01:00:00,150.971728603,30.9975168333,36.0899184269,0.0,27.7269238854,30.610668775,216.866948215,67.5109073197,3.33212,146.023920895
 12/23  02:00:00,146.251027785,30.9975168333,31.3202910681,0.0,27.7269238854,30.610668775,165.223737437,53.3904057957,3.33212,108.501211641
 12/23  03:00:00,125.417933567,30.9975168333,27.961371951,0.0,12.7620426787,28.1191506574,157.769195291,45.9371244346,3.33212,108.499950856
 12/23  04:00:00,124.095043124,30.9975168333,26.6462143192,0.0,12.7620426787,28.1191506574,153.848271858,42.0235670395,3.33212,108.492584818
 12/23  05:00:00,132.161718112,30.9975168333,28.1333770746,0.0,12.7620426787,28.1191506574,189.222568698,39.8469557137,3.33212,146.043492984
 12/23  06:00:00,146.793735515,30.9975168333,30.5198378394,0.0,12.7620426787,28.1191506574,233.977258524,38.9024727856,8.3303,186.744485738
 12/23  07:00:00,237.464771728,30.9975168333,40.4285401009,0.0,42.6918050922,54.3732441037,311.601674418,37.841296604,16.6606,257.099777814
 12/23  08:00:00,307.225673412,35.9531810462,64.8421706403,0.0,42.6918050922,86.1019271793,684.720296464,222.724527181,24.9909,437.004869283
 12/23  09:00:00,363.62928798,35.9494775282,91.0722520669,0.350991822881,57.6566862989,112.030105488,901.138678188,250.953711091,33.3212,616.863767097
 12/23  10:00:00,296.806630578,36.2109050684,71.1645408597,0.120656118789,57.6566862989,83.6599452969,764.178555343,254.495575352,66.8089,442.874079991
 12/23  11:00:00,220.147318481,36.252479161,48.7860738735,0.0744837816324,42.6918050922,68.9656133826,700.271284618,278.713894685,83.4695,338.087889933
 12/23  12:00:00,202.615922605,36.2289618214,39.599453268,0.085597020208,34.9340096728,67.7198543238,651.089046748,301.006391254,83.4695,266.613155494
 12/23  13:00:00,194.6235938,36.237073153,32.3797922542,0.159803315916,34.9340096728,67.7198543238,594.939027133,312.15119228,83.4695,199.318334853
 12/23  14:00:00,184.71489363,36.2677194483,32.1202681493,0.209257465511,34.9340096728,57.9733543238,583.738302477,314.013829572,75.1392,194.585272905
 12/23  15:00:00,183.630237796,36.2617116885,31.2023424753,0.0484155047015,34.9340096728,57.9733543238,574.733948744,316.696221207,66.8089,191.228827537
 12/23  16:00:00,183.369889541,36.2512780546,30.7086134268,0.295527820301,34.9340096728,57.9733543238,595.973597246,324.576000863,75.1392,196.258396384
 12/23  17:00:00,214.104717428,36.0488390414,29.5676067978,0.327344017266,34.9340096728,62.9068543238,571.182797585,326.017892942,91.7998,153.365104644
 12/23  18:00:00,260.8414578,35.9372050708,34.9794321139,0.0628747362984,34.9340096728,72.2186844194,574.911326297,337.280662373,49.9818,187.648863924
 12/23  19:00:00,337.250159194,35.95629556,44.7691185534,0.322269369759,87.0357390804,86.2600435998,621.742164315,346.047647912,49.9818,225.712716404
 12/23  20:00:00,343.466834708,35.9494775282,56.3194870542,0.265386357523,102.000620287,77.6748002752,684.637833695,357.021600347,33.3212,294.295033348
 12/23  21:00:00,361.223278536,35.9358414645,63.0156024646,0.0110462655474,102.000620287,88.9820225341,705.813144842,378.738180661,33.3212,293.753764181
 12/23  22:00:00,351.062713983,35.9494775282,62.5328165584,0.0,102.000620287,91.6425454185,728.70366471,401.429032841,24.9909,302.283731869
 12/23  23:00:00,296.737873897,35.9358414645,61.3868640475,0.0,87.0357390804,65.871452062,859.859408053,413.968410709,16.6606,429.230397345
 12/23  24:00:00,202.151755406,35.9494775282,40.3524690864,0.0,42.6918050922,48.4199368926,684.344683661,422.14396174,8.3303,253.870421921
 12/24  01:00:00,153.468546406,31.0384250244,28.1982310284,1.13399825177,34.4311606118,33.1021868926,241.671015764,86.2464817553,3.33212,152.092414008
 12/24  02:00:00,147.439578431,31.0384250244,22.1258260425,1.13274971729,34.4311606118,33.1021868926,183.228954273,70.3427119745,3.33212,109.554122298
 12/24  03:00:00,126.413121623,31.0384250244,18.4682190759,1.23665069477,19.466279405,30.610668775,174.808626209,62.4920257699,3.33212,108.984480439
 12/24  04:00:00,124.726343079,31.0384250244,16.7342632919,1.29312064611,19.466279405,30.610668775,176.655819459,58.5184714093,3.33212,114.805228049
 12/24  05:00:00,132.615498243,31.0384250244,18.0100460332,1.33390499084,19.466279405,30.610668775,205.826640195,56.3936828665,3.33212,146.100837328
 12/24  06:00:00,147.126210065,31.0384250244,20.2637049749,1.34571075579,19.466279405,30.610668775,250.642767918,55.1576883535,8.3303,187.154779565
 12/24  07:00:00,228.426700108,31.0384250244,30.1746046161,1.17780182985,42.6918050922,54.3732441037,328.411222213,53.4993951963,16.6606,258.251227017
 12/24  08:00:00,306.60356425,35.947745798,54.9305821555,0.0,49.3960418185,88.5934452969,763.716269092,299.866017494,24.9909,438.859351598
 12/24  09:00:00,355.684455597,35.95629556,83.3885409663,0.0,57.6566862989,112.030105488,993.025698121,338.930926838,33.3212,620.773571283
 12/24  10:00:00,294.281173347,35.9497226068,78.1541928673,0.0,50.9524495726,81.1684271793,832.357006602,319.191424294,66.8089,446.356682308
 12/24  11:00:00,240.736254012,36.0226613427,69.5392655583,0.0348440392615,42.6918050922,68.9656133826,735.659747633,315.155936356,83.4695,337.034311277
 12/24  12:00:00,226.534688194,36.0777433509,58.8272678745,0.232850285018,38.286128036,68.9656133826,673.29840656,321.554630519,83.4695,268.274276041
 12/24  13:00:00,205.820657061,36.1067324987,39.1182366828,0.0899993358548,38.286128036,68.9656133826,612.191716574,332.343627368,83.4695,196.378589207
 12/24  14:00:00,185.892030429,36.0928943684,38.0259198073,0.203660245391,31.5818913096,56.727595265,615.05530252,347.401443258,75.1392,192.514659262
 12/24  15:00:00,194.835801045,36.1113119525,46.246602869,0.898274448234,31.5818913096,56.727595265,607.980948798,348.637060166,66.8089,192.534988632
 12/24  16:00:00,197.015465486,36.1298605545,49.1236105891,0.203054706302,31.5818913096,56.727595265,606.894874414,341.187422667,75.1392,190.568251747
 12/24  17:00:00,219.237779404,35.9654793407,39.526098022,0.163420634992,31.5818913096,61.661095265,577.493875285,334.273929605,91.7998,151.420145679
 12/24  18:00:00,260.253368096,35.9467503154,38.6939941607,0.315612053979,31.5818913096,70.9729253606,600.592263683,362.82688464,49.9818,187.783579042
 12/24  19:00:00,330.820839127,35.9426594963,47.5831076673,0.260625376665,80.3315023541,83.7685254822,660.156981767,384.702208431,49.9818,225.472973336
 12/24  20:00:00,346.660257889,35.9494775282,59.3768198038,0.366629016437,102.000620287,77.6748002752,711.906007622,384.553383944,33.3212,294.031423678
 12/24  21:00:00,374.593892658,35.9494775282,66.9125036791,0.247455379003,108.704857014,91.4735406516,708.10183466,381.876163837,33.3212,292.904470823
 12/24  22:00:00,346.365381716,35.9631135918,66.9046116375,0.175891015161,95.2963835608,89.1510273009,709.032581751,383.843047941,24.9909,300.198633811
 12/24  23:00:00,291.386541709,35.9358414645,65.2843597495,0.0,80.3315023541,63.3799339444,842.855648546,396.112658745,16.6606,430.082389801
 12/24  24:00:00,205.30399707,35.9358414645,43.5554713565,0.0,42.6918050922,48.4199368926,666.075171104,402.939976402,8.3303,254.804894701
 12/25  01:00:00,155.024598262,31.0384250244,30.0443253288,0.844396428026,34.4311606118,33.1021868926,231.617647151,81.914732594,3.33212,146.370794557
 12/25  02:00:00,148.788450368,31.0384250244,23.7740805397,0.83455399747,34.4311606118,33.1021868926,185.494765589,67.0324211287,3.33212,115.13022446
 12/25  03:00:00,128.285426389,31.0384250244,20.6359562646,0.941523850003,19.466279405,30.610668775,171.282098189,59.2301771907,3.33212,108.719800998
 12/25  04:00:00,127.125850839,31.0384250244,19.3983623622,1.02720138303,19.466279405,30.610668775,173.622844154,55.1580035066,3.33212,115.132720648
 12/25  05:00:00,135.461510812,31.0384250244,21.1059758593,1.08065744341,19.466279405,30.610668775,202.311426275,52.821754563,3.33212,146.157551712
 12/25  06:00:00,149.673117923,31.0384250244,23.0258711043,1.12648235586,19.466279405,30.610668775,247.311823615,51.7300003949,8.3303,187.25152322
 12/25  07:00:00,230.735726588,31.0384250244,32.6892001202,0.969795929467,42.6918050922,54.3732441037,325.66219551,50.5461991638,16.6606,258.455396346
 12/25  08:00:00,308.513407393,35.9514723852,56.8440711774,0.0,49.3960418185,88.5934452969,753.560182874,288.953196316,24.9909,439.616086559
 12/25  09:00:00,359.391847727,35.9290234326,87.1373463514,0.0,57.6566862989,112.030105488,982.174081307,325.834125652,33.3212,623.018755655
 12/25  10:00:00,295.593565696,36.0021403294,79.441251306,0.0,50.9524495726,81.1684271793,813.687007741,299.365885007,66.8089,447.512222735
 12/25  11:00:00,241.305739269,36.1585392572,69.908856307,0.140748352096,42.6918050922,68.9656133826,708.335931105,287.833063478,83.4695,337.033367627
 12/25  12:00:00,237.906682697,36.2165853098,70.1707492831,0.142390348795,38.286128036,68.9656133826,635.070786406,283.119022487,83.4695,268.482263918
 12/25  13:00:00,236.28403394,36.2764743237,69.4875782165,0.0,38.286128036,68.9656133826,557.086609996,277.14812382,83.4695,196.468986176
 12/25  14:00:00,221.601363309,36.3620251492,73.6596032589,0.0,31.5818913096,56.727595265,545.927331475,274.325892581,75.1392,196.462238894
 12/25  15:00:00,225.006306455,36.4018605987,77.0214990042,0.0,31.5818913096,56.727595265,527.512556841,271.914048158,66.8089,188.789608683
 12/25  16:00:00,216.484653232,36.3946744126,68.5390708498,0.0,31.5818913096,56.727595265,547.866680306,276.932691313,75.1392,195.794788993
 12/25  17:00:00,232.500432331,36.1605216746,52.7873355469,0.0,31.5818913096,61.661095265,516.057914937,277.684720716,91.7998,146.573394221
 12/25  18:00:00,271.97095667,35.9290234326,50.8139531609,0.0,31.5818913096,70.9729253606,522.82821552,284.988757191,49.9818,187.857658329
 12/25  19:00:00,341.847810986,35.9290234326,58.9577083738,0.0,80.3315023541,83.7685254822,574.751573196,298.258748373,49.9818,226.511024823
 12/25  20:00:00,356.37192759,35.9290234326,69.5447915503,0.0,102.000620287,77.6748002752,641.115588166,306.485081428,33.3212,301.309306739
 12/25  21:00:00,384.051638992,35.9290234326,76.7076692126,0.0,108.704857014,91.4735406516,633.225949722,306.73827299,33.3212,293.166476732
 12/25  22:00:00,356.230102138,35.9290234326,77.0567051191,0.0,95.2963835608,89.1510273009,625.868115201,306.576820508,24.9909,294.300394693
 12/25  23:00:00,300.282026853,35.9290234326,74.2570271781,0.0,80.3315023541,63.3799339444,777.622812201,323.41251688,16.6606,437.549695321
 12/25  24:00:00,213.501478312,35.95629556,50.8844580545,0.901113602147,42.6918050922,48.4199368926,609.790324685,349.436864365,8.3303,252.023160321
 12/26  01:00:00,148.877242401,30.9975168333,36.1937623963,0.0,25.5240853573,30.610668775,224.949743896,72.2534459181,3.33212,149.364177978
 12/26  02:00:00,133.285050518,30.9975168333,27.9295230577,0.0,19.418418834,29.3649097162,170.522093944,58.5932402338,3.33212,108.59673371
 12/26  03:00:00,121.955677751,30.9975168333,24.5062719218,0.0,12.7620426787,28.1191506574,164.164755012,52.2507150765,3.33212,108.581919935
 12/26  04:00:00,120.004625674,30.9975168333,22.5653014581,0.0,12.7620426787,28.1191506574,167.722587688,49.4078972295,3.33212,114.982570459
 12/26  05:00:00,128.119693747,30.9975168333,23.4709858362,0.0,12.7620426787,28.1191506574,198.18308673,48.6246067285,3.33212,146.226360002
 12/26  06:00:00,164.111533048,31.0179709289,31.8012932243,0.0,25.5240853573,30.610668775,313.102949564,48.4912390644,8.3303,256.281410499
 12/26  07:00:00,290.695072952,31.0029712588,60.5136537713,0.0,51.0481707146,78.1489452969,502.043524077,46.4046117623,16.6606,438.978312315
 12/26  08:00:00,373.161925763,35.9479539386,84.1313854197,0.0185537045397,64.3609230253,109.708623606,894.226709752,289.171347653,24.9909,580.064462099
 12/26  09:00:00,293.017719992,35.9358414645,58.0694086844,0.0,51.0481707146,80.7689615957,834.595973512,351.901726781,33.3212,449.373046731
 12/26  10:00:00,251.403149452,35.9654086335,45.4342133004,0.0,51.0481707146,71.0224615957,754.963338655,347.565555587,66.8089,340.588883067
 12/26  11:00:00,190.731216394,36.0786812424,33.4236272442,0.0,32.1804615127,65.7244621605,696.432733611,346.224471014,83.4695,266.738762597
 12/26  12:00:00,184.659183269,36.157216137,26.6188812787,0.0,32.1804615127,65.7244621605,619.54265472,338.299056777,83.4695,197.774097943
 12/26  13:00:00,182.95517702,36.2336924666,25.6295969505,0.0,32.1804615127,65.7244621605,608.674175964,330.082237258,83.4695,195.122438707
 12/26  14:00:00,173.795458158,36.3373325112,26.1063196217,0.0,32.1804615127,55.9779621605,586.293804638,320.522997387,75.1392,190.631607251
 12/26  15:00:00,174.580851695,36.4356328717,26.8117095405,0.0,32.1804615127,55.9779621605,572.333181858,309.629982726,66.8089,195.894299132
 12/26  16:00:00,175.282635849,36.4400685527,27.5245775437,0.0,32.1804615127,55.9779621605,568.477795335,302.520740932,75.1392,190.817854403
 12/26  17:00:00,207.081958847,36.1539112789,27.5621609366,0.0,32.1804615127,60.9114621605,536.888481281,293.609455243,91.7998,151.479226038
 12/26  18:00:00,267.71333019,35.9590227727,39.3179768844,0.0,32.1804615127,77.5397301883,574.301035055,299.352423237,49.9818,224.966811818
 12/26  19:00:00,340.465919309,35.9426594963,58.0514143653,0.0203796790064,77.122965704,86.2600435998,756.387277287,301.222651031,49.9818,405.182826255
 12/26  20:00:00,347.872252376,35.9597045759,57.9871515889,0.339315189653,102.647051061,80.1663183927,619.864091727,288.255922258,33.3212,298.286969468
 12/26  21:00:00,379.956895823,35.9494775282,64.7648675813,0.309975748394,115.40909374,92.7192997104,611.221776051,277.73707973,33.3212,300.163496321
 12/26  22:00:00,369.992260065,35.9358414645,78.5319967366,0.0780097995149,102.647051061,94.1340635361,736.318867344,271.980469833,24.9909,439.347497511
 12/26  23:00:00,285.433404963,35.9426594963,60.1594779237,0.102501068646,77.122965704,65.871452062,630.514601625,284.569352307,16.6606,329.284649318
 12/26  24:00:00,195.628173186,35.95629556,38.4401517734,0.0330531399145,38.286128036,48.4199368926,499.46238742,304.109797888,8.3303,187.022289533
 12/27  01:00:00,143.264619266,31.0384250244,30.4411520622,0.0913658889543,25.5240853573,30.610668775,216.001826919,66.4107744709,3.33212,146.258932448
 12/27  02:00:00,129.925554766,31.0384250244,24.5119685341,0.00649703441891,19.418418834,29.3649097162,173.749977881,55.950183285,3.33212,114.467674596
 12/27  03:00:00,118.978751676,31.0384250244,21.4639529836,0.0132059044311,12.7620426787,28.1191506574,163.695012921,51.1972034802,3.33212,109.165689441
 12/27  04:00:00,117.461528573,31.0384250244,19.9630467878,0.0067172965419,12.7620426787,28.1191506574,160.917082518,48.9703602224,3.33212,108.614602296
 12/27  05:00:00,125.355935585,31.0384250244,21.2825608153,0.0042651731697,12.7620426787,28.1191506574,201.156148664,47.9975240096,3.33212,149.826504655
 12/27  06:00:00,161.837161471,31.0009258493,30.1852670146,0.0,25.5240853573,30.610668775,308.585294533,47.3124234273,8.3303,252.942571106
 12/27  07:00:00,288.383308091,30.9975168333,58.9405625982,0.0,51.0481707146,78.1489452969,502.13668214,44.9883784625,16.6606,440.487703678
 12/27  08:00:00,370.343046208,35.9714510999,82.1221785692,0.210339140977,64.3609230253,109.708623606,875.861955611,261.538574541,24.9909,589.33248107
 12/27  09:00:00,291.220338797,35.9358414645,57.0961287805,0.0,51.0481707146,80.7689615957,790.213453281,309.411612684,33.3212,447.480640596
 12/27  10:00:00,250.923281817,36.0138275974,44.9493059931,0.0,51.0481707146,71.0224615957,717.225179784,313.350462457,66.8089,337.065817327
 12/27  11:00:00,188.631890776,36.113018941,31.3038870495,0.0,32.1804615127,65.7244621605,682.601079178,331.230983592,83.4695,267.900595586
 12/27  12:00:00,183.240736638,36.1343670111,25.2193335216,0.0,32.1804615127,65.7244621605,619.290414691,338.820391088,83.4695,197.000523603
 12/27  13:00:00,180.718325964,36.1629257301,23.4438657455,0.0,32.1804615127,65.7244621605,621.234577059,341.115451327,83.4695,196.649625732
 12/27  14:00:00,169.895350084,36.170777756,22.3349500547,0.0,32.1804615127,55.9779621605,617.552273753,346.088310525,75.1392,196.324763228
 12/27  15:00:00,169.218335658,36.190755521,21.6407100767,0.0,32.1804615127,55.9779621605,612.038117389,349.246337806,66.8089,195.982879583
 12/27  16:00:00,169.26511751,36.206092908,21.6927439767,0.0,32.1804615127,55.9779621605,611.116172679,347.003160746,75.1392,188.973811933
 12/27  17:00:00,201.621829289,36.032495165,22.1954080666,0.0,32.1804615127,60.9114621605,573.981235128,328.809021414,91.7998,153.372413715
 12/27  18:00:00,262.584291425,35.9385686772,34.1705833486,0.0,32.1804615127,77.5397301883,612.92235628,337.831924968,49.9818,225.108631312
 12/27  19:00:00,335.456915968,35.9494775282,53.0068696002,0.0,77.122965704,86.2600435998,804.816656297,350.002846123,49.9818,404.832010174
 12/27  20:00:00,342.618105978,35.9494775282,52.5130111282,0.0927597257582,102.647051061,80.1663183927,671.778602436,339.082064901,33.3212,299.375337535
 12/27  21:00:00,373.961527507,35.95629556,58.4519548619,0.160844130646,115.40909374,92.7192997104,672.256873685,336.265294608,33.3212,302.670379077
 12/27  22:00:00,363.927623809,35.95629556,72.045155436,0.107476811744,102.647051061,94.1340635361,805.467932707,339.631163566,24.9909,440.845869142
 12/27  23:00:00,279.865928115,35.9358414645,54.6491145915,0.0,77.122965704,65.871452062,692.413542808,346.324085954,16.6606,329.428856854
 12/27  24:00:00,190.334047635,35.9358414645,33.1406471465,0.0,38.286128036,48.4199368926,553.904510683,360.756868263,8.3303,184.81734242
 12/28  01:00:00,137.490997841,31.0384250244,24.2241309981,0.560503041797,25.5240853573,30.610668775,227.747168515,78.1070531817,3.33212,146.307995333
 12/28  02:00:00,123.250816112,31.0384250244,17.3518797095,0.516913647808,19.418418834,29.3649097162,184.77942093,66.3922917802,3.33212,115.05500915
 12/28  03:00:00,111.707479961,31.0384250244,13.6509631736,0.581734656919,12.7620426787,28.1191506574,173.218432781,61.2384276533,3.33212,108.647885128
 12/28  04:00:00,109.658403729,31.0384250244,11.5397218601,0.655360239945,12.7620426787,28.1191506574,177.52755259,59.1574093489,3.33212,115.038023241
 12/28  05:00:00,117.287383749,31.0384250244,12.5088113821,0.739136394394,12.7620426787,28.1191506574,208.276556736,58.6101093719,3.33212,146.334327364
 12/28  06:00:00,153.650022845,31.0384250244,21.2582826575,0.73342391477,25.5240853573,30.610668775,323.19201494,58.2031605819,8.3303,256.658554358
 12/28  07:00:00,280.556614185,31.0384250244,50.4614327903,0.621923428511,51.0481707146,78.1489452969,514.120625563,55.5878028224,16.6606,441.872222741
 12/28  08:00:00,362.361251293,35.9514434453,74.2891545443,0.0,64.3609230253,109.708623606,940.443030762,331.063626861,24.9909,584.388503901
 12/28  09:00:00,285.092487997,35.9358414645,50.8763426705,0.0,51.0481707146,80.7689615957,869.841905132,384.362130758,33.3212,452.158574374
 12/28  10:00:00,247.003145511,35.9472048509,41.0221786204,0.0,51.0481707146,71.0224615957,777.238889227,372.007161125,66.8089,338.422828102
 12/28  11:00:00,183.58677237,35.9507045525,26.3520969164,0.0,32.1804615127,65.7244621605,732.092929224,380.528566604,83.4695,268.09486262
 12/28  12:00:00,176.891266032,36.001794836,18.9430056009,0.0,32.1804615127,65.7244621605,663.658970072,383.081947885,83.4695,197.107522187
 12/28  13:00:00,174.858771883,36.0462266582,17.6506462831,0.0,32.1804615127,65.7244621605,660.911155321,380.676526672,83.4695,196.765128648
 12/28  14:00:00,165.008386838,36.0702419669,17.5050747777,0.0,32.1804615127,55.9779621605,652.568939785,381.005092888,75.1392,196.424646896
 12/28  15:00:00,164.302309946,36.0799353421,16.7936559519,0.0,32.1804615127,55.9779621605,644.625652421,381.738711055,66.8089,196.078041366
 12/28  16:00:00,163.499142563,36.1063867454,15.9839023311,0.0,32.1804615127,55.9779621605,644.373173972,380.169211455,75.1392,189.064762517
 12/28  17:00:00,195.436095692,35.9517181237,16.0486050453,0.0,32.1804615127,60.9114621605,608.014068355,362.780442611,91.7998,153.433825744
 12/28  18:00:00,257.34345177,35.9385686772,28.8972190899,0.0,32.1804615127,77.5397301883,645.863714993,370.630881839,49.9818,225.251033154
 12/28  19:00:00,331.38582921,35.9426594963,48.9336207284,0.0,77.122965704,86.2600435998,827.583414678,368.978182495,49.9818,408.623432184
 12/28  20:00:00,339.759984393,35.9392504804,49.7572467916,0.0,102.647051061,80.1663183927,677.815814225,347.576970434,33.3212,296.917643792
 12/28  21:00:00,371.447766823,35.9426594963,56.1103036873,0.0,115.40909374,92.7192997104,679.608113653,343.165498981,33.3212,303.121414672
 12/28  22:00:00,361.147305426,35.9426594963,69.3796258802,0.0,102.647051061,94.1340635361,816.346794029,348.430839035,24.9909,442.925054994
 12/28  23:00:00,277.250495045,35.9358414645,52.0274692906,0.0,77.122965704,65.871452062,706.577446352,355.839623854,16.6606,334.077222497
 12/28  24:00:00,187.847654366,35.9290234326,30.6635261491,0.0,38.286128036,48.4199368926,553.095467586,364.49858774,8.3303,180.266579846
 12/29  01:00:00,135.838171036,31.0384250244,22.0340178086,1.10431191536,25.5240853573,30.610668775,234.949048115,78.6021736774,3.33212,153.014754438
 12/29  02:00:00,122.832439849,31.0384250244,16.4849674517,0.972159970847,19.418418834,29.3649097162,178.111920391,66.0950248545,3.33212,108.684775536
 12/29  03:00:00,112.478974745,31.0384250244,14.0762875678,0.932841937028,12.7620426787,28.1191506574,176.417351351,59.481920353,3.33212,113.603310998
 12/29  04:00:00,111.168378349,31.0384250244,12.8043806198,0.903626248666,12.7620426787,28.1191506574,169.573483672,56.0889840947,3.33212,110.152379578
 12/29  05:00:00,120.140836213,31.0384250244,14.6146313192,0.854561839206,12.7620426787,28.1191506574,204.023375191,54.3120200858,3.33212,146.379235105
 12/29  06:00:00,156.81035519,31.0384250244,23.7834462539,0.712663945413,25.5240853573,30.610668775,318.125957283,52.9487009145,8.3303,256.846956369
 12/29  07:00:00,283.964706901,31.0384250244,53.2984869199,0.460371336343,51.0481707146,78.1489452969,509.116065138,49.8919523927,16.6606,442.563512745
 12/29  08:00:00,365.784685493,35.9482800433,76.8139937875,0.0,64.3609230253,109.708623606,897.713730348,281.493493838,24.9909,591.22933651
 12/29  09:00:00,286.363207539,35.9358414645,51.4583439551,0.0,51.0481707146,80.7689615957,815.972154125,332.529910145,33.3212,450.12104398
 12/29  10:00:00,245.592296619,35.997837625,39.6254170649,0.0,51.0481707146,71.0224615957,734.670591231,330.085512748,66.8089,337.776178483
 12/29  11:00:00,183.860942616,36.1159224366,26.5319576705,0.0,32.1804615127,65.7244621605,691.987134654,340.222174403,83.4695,268.295460251
 12/29  12:00:00,179.087639233,36.1621421295,21.0514986129,0.0,32.1804615127,65.7244621605,623.429474355,339.445539075,83.4695,200.51443528
 12/29  13:00:00,179.968940227,36.2127328165,22.6618664096,0.0,32.1804615127,65.7244621605,616.692479504,334.628964442,83.4695,198.594015063
 12/29  14:00:00,172.469122424,36.2275644539,24.8729146426,0.0,32.1804615127,55.9779621605,600.333953851,333.09716736,75.1392,192.097586491
 12/29  15:00:00,171.99860404,36.2787354604,24.3649274899,0.0,32.1804615127,55.9779621605,591.615744633,329.261592471,66.8089,195.545252163
 12/29  16:00:00,171.637339036,36.331266225,23.976881748,0.0,32.1804615127,55.9779621605,592.193162702,320.87761093,75.1392,196.176351772
 12/29  17:00:00,203.909658884,36.1400636917,24.3429783778,0.0707838732621,32.1804615127,60.9114621605,543.745357314,301.088514443,91.7998,150.857042872
 12/29  18:00:00,264.206033145,35.9522047409,35.719856746,0.113313885231,32.1804615127,77.5397301883,576.310350446,300.124346235,49.9818,226.204204211
 12/29  19:00:00,337.030346588,35.9631135918,54.2126011992,0.415220296644,77.122965704,86.2600435998,757.211910149,302.232661625,49.9818,404.997448525
 12/29  20:00:00,343.422512827,35.9426594963,53.7071319594,0.196343917104,102.647051061,80.1663183927,626.830504965,290.468894302,33.3212,303.040410663
 12/29  21:00:00,375.539867338,35.95629556,60.1509435754,0.510035951011,115.40909374,92.7192997104,618.264583414,281.543615078,33.3212,303.399768336
 12/29  22:00:00,366.280819748,35.9494775282,74.6108620447,0.290854513016,102.647051061,94.1340635361,740.49567897,271.841129529,24.9909,443.663649441
 12/29  23:00:00,283.926511894,35.9528865441,58.4771661487,0.300849673083,77.122965704,65.871452062,613.430487185,262.327687574,16.6606,334.442199611
 12/29  24:00:00,195.477685813,35.9426594963,38.3682318251,0.0509787240262,38.286128036,48.4199368926,441.029450283,252.345628091,8.3303,180.353522192
 12/30  01:00:00,146.093210058,31.0138801098,31.2409484611,0.000547406470078,27.7269238854,30.610668775,207.579249389,51.1765287409,3.33212,153.070600648
 12/30  02:00:00,141.583768519,30.9975168333,26.7109422308,0.0,27.7269238854,30.610668775,157.264296695,45.2251576585,3.33212,108.707019037
 12/30  03:00:00,121.001381324,30.9975168333,23.6068463775,0.0,12.7620426787,28.1191506574,160.47392217,42.0430341521,3.33212,115.098768018
 12/30  04:00:00,119.541671704,30.9975168333,22.1572865724,0.0,12.7620426787,28.1191506574,152.430772128,40.3831338778,3.33212,108.71551825
 12/30  05:00:00,127.7720543,30.9975168333,23.8091789287,0.0,12.7620426787,28.1191506574,192.661079067,39.5002971751,3.33212,149.828661892
 12/30  06:00:00,142.381293037,30.9975168333,26.1738697548,0.0,12.7620426787,28.1191506574,231.199232605,39.0058090417,8.3303,183.863123563
 12/30  07:00:00,233.210286773,30.9975168333,36.2568252344,0.0,42.6918050922,54.3732441037,320.743932202,37.9956891683,16.6606,266.087643034
 12/30  08:00:00,302.470850281,35.9782757346,60.3190778034,0.0,42.6918050922,86.1019271793,672.837404334,204.518347492,24.9909,443.328156842
 12/30  09:00:00,358.282776975,35.9426594963,86.5914227067,0.125368853819,57.6566862989,112.030105488,851.327684095,193.060730994,33.3212,624.945753101
 12/30  10:00:00,295.941363457,36.4839621884,71.1653396422,0.0225407799645,57.6566862989,83.6599452969,700.016343046,180.544343512,66.8089,452.663099534
 12/30  11:00:00,223.86459831,36.5729268692,53.868367962,0.0,42.6918050922,68.9656133826,567.286114084,142.74820222,83.4695,341.068411864
 12/30  12:00:00,207.383684872,36.625850278,45.936682917,0.0,34.9340096728,67.7198543238,495.217898234,142.267378316,83.4695,269.481019918
 12/30  13:00:00,200.34139517,36.6646208105,39.7300654405,0.0,34.9340096728,67.7198543238,439.460865556,151.286050167,83.4695,204.705315389
 12/30  14:00:00,191.136959386,36.6982143048,40.312942461,0.0,34.9340096728,57.9733543238,415.334664085,142.909343257,75.1392,197.286120828
 12/30  15:00:00,202.326780445,36.7301524206,51.4912757877,0.0,34.9340096728,57.9733543238,402.690183059,138.932733226,66.8089,196.948549833
 12/30  16:00:00,207.461140695,36.7600784854,56.487534701,0.0,34.9340096728,57.9733543238,440.990958558,168.912489288,75.1392,196.93926927
 12/30  17:00:00,230.67618012,36.4544414255,47.6175546026,0.0,34.9340096728,62.9068543238,483.898588867,238.297496168,91.7998,153.801292699
 12/30  18:00:00,271.362762571,35.9290234326,46.4355756843,0.0,34.9340096728,72.2186844194,535.223818196,296.924986412,49.9818,188.317031783
 12/30  19:00:00,347.10316614,35.9290234326,55.0329194356,0.0,87.0357390804,86.2600435998,556.626482765,272.584162242,49.9818,234.060520523
 12/30  20:00:00,353.847322873,35.9290234326,67.0644552085,0.0,102.000620287,77.6748002752,573.841881078,237.66351197,33.3212,302.857169108
 12/30  21:00:00,374.076307054,35.9290234326,76.0405744835,0.0,102.000620287,88.9820225341,556.776844893,226.407510166,33.3212,297.048134727
 12/30  22:00:00,365.726189608,35.9290234326,77.3640794273,0.0,102.000620287,91.6425454185,556.38487161,227.13247455,24.9909,304.26149706
 12/30  23:00:00,311.305665525,35.9290234326,76.1068276577,0.0,87.0357390804,65.871452062,693.99532379,236.154611184,16.6606,441.180112605
 12/30  24:00:00,215.759118706,35.9290234326,54.1454596378,0.0,42.6918050922,48.4199368926,514.006462995,248.16262676,8.3303,257.513536234
 12/31  01:00:00,165.508690085,30.9975168333,41.3472704774,0.0,34.4311606118,33.1021868926,205.385731105,51.1792805612,3.33212,150.874330544
 12/31  02:00:00,171.452113061,30.9975168333,47.2140411494,0.0,34.4311606118,33.1021868926,156.34741354,41.6801883654,3.33212,111.335105175
 12/31  03:00:00,165.216635636,30.9975168333,58.3777052548,0.0,19.466279405,30.610668775,155.521864215,36.8678954452,3.33212,115.32184877
 12/31  04:00:00,155.406815095,30.9975168333,48.5809219646,0.0,19.466279405,30.610668775,153.255753117,34.6297686917,3.33212,115.293864425
 12/31  05:00:00,159.122138103,30.9975168333,45.7501898926,0.0,19.466279405,30.610668775,181.565050396,31.739161064,3.33212,146.493769332
 12/31  06:00:00,170.698740623,30.9975168333,45.0943482303,0.0,19.466279405,30.610668775,226.780232202,30.6711969825,8.3303,187.77873522
 12/31  07:00:00,251.890132633,33.0523112497,52.6902585108,0.0,42.6918050922,54.3732441037,316.581003698,32.6396893955,16.6606,267.280714302
 12/31  08:00:00,325.8756421,35.9828102425,74.0837698192,0.0,49.3960418185,88.5934452969,677.810925149,208.799978622,24.9909,444.020046526
 12/31  09:00:00,371.532578745,35.9290234326,99.0008715199,0.0,57.6566862989,112.030105488,907.024284932,246.060867975,33.3212,627.642216957
 12/31  10:00:00,307.126111903,36.3403970119,90.3556589928,0.0,50.9524495726,81.1684271793,751.059632325,228.336072494,66.8089,455.914659831
 12/31  11:00:00,254.947613596,36.5855102711,83.659797996,0.0,42.6918050922,68.9656133826,597.858731199,173.883797198,83.4695,340.505434001
 12/31  12:00:00,220.714194509,36.6448065101,54.2532069257,0.0,38.286128036,68.9656133826,483.756918683,124.845245311,83.4695,275.442173372
 12/31  13:00:00,237.408485561,36.6908570191,72.0520476481,0.0,38.286128036,68.9656133826,384.453901061,102.162895681,83.4695,198.82150538
 12/31  14:00:00,231.018388271,36.7240050463,84.7266947483,0.0,31.5818913096,56.727595265,363.585709272,91.3937163405,75.1392,197.052792932
 12/31  15:00:00,236.503510201,36.7550546307,90.2420908567,0.0,31.5818913096,56.727595265,356.118502352,92.9486980986,66.8089,196.360904253
 12/31  16:00:00,232.625733975,36.7825318517,86.3752003656,0.0,31.5818913096,56.727595265,368.610369238,102.84222705,75.1392,190.628942189
 12/31  17:00:00,247.627840032,36.4739823168,69.6468221547,0.0,31.5818913096,61.661095265,367.663539683,123.489154145,91.7998,152.374585537
 12/31  18:00:00,281.958517144,35.9290234326,62.345864968,0.0,31.5818913096,70.9729253606,493.24301387,250.257460868,49.9818,193.003753002
 12/31  19:00:00,351.468973375,35.9290234326,68.8488477907,0.0,80.3315023541,83.7685254822,610.354097532,331.379537948,49.9818,228.992759584
 12/31  20:00:00,366.4108967,35.9290234326,79.588541712,0.0,102.000620287,77.6748002752,589.584234645,253.192643263,33.3212,303.070391382
 12/31  21:00:00,393.255672762,35.9290234326,85.9064163174,0.0,108.704857014,91.4735406516,591.676671348,262.741631407,33.3212,295.613839941
 12/31  22:00:00,364.944843663,35.9290234326,85.7656632978,0.0,95.2963835608,89.1510273009,600.591065984,271.659552801,24.9909,303.940613183
 12/31  23:00:00,308.307070695,35.9290234326,82.291272499,0.0,80.3315023541,63.3799339444,742.092292073,284.364289711,16.6606,441.067402362
 12/31  24:00:00,219.912980136,35.9290234326,58.2553591557,0.0,42.6918050922,48.4199368926,568.159451729,304.202352607,8.3303,255.626799122
